Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,184.0,16.0,1.4,0.5,33.5,12.99,0.0
2016,1,1,8,0,368.0,32.0,1.6,1.0,67.0,26.62,17.17
2016,1,1,8,15,460.5,40.5,1.6,1.5,107.0,33.67,24.99
2016,1,1,8,30,553.0,49.0,1.6,2.0,147.0,59.32,34.95
2016,1,1,8,45,609.5,54.5,1.6,3.0,187.5,107.16,62.98
2016,1,1,9,0,666.0,60.0,1.6,4.0,228.0,161.85,105.63
2016,1,1,9,15,703.5,64.5,1.6,4.5,266.5,218.11,155.44
2016,1,1,9,30,741.0,69.0,1.6,5.0,305.0,279.49,211.47
2016,1,1,9,45,758.5,73.5,1.65,6.0,337.5,336.36,263.95
2016,1,1,10,0,776.0,78.0,1.7,7.0,370.0,394.37,316.16
2016,1,1,10,15,794.0,80.5,1.6,7.5,398.0,451.59,366.27
2016,1,1,10,30,812.0,83.0,1.5,8.0,426.0,509.39,414.97
2016,1,1,10,45,822.0,85.5,1.45,8.5,447.0,563.04,458.88
2016,1,1,11,0,832.0,88.0,1.4,9.0,468.0,615.91,500.59
2016,1,1,11,15,839.5,89.0,1.3,9.0,482.5,664.55,538.23
2016,1,1,11,30,847.0,90.0,1.2,9.0,497.0,711.63,573.48
2016,1,1,11,45,850.0,90.5,1.15,9.5,503.5,753.04,602.02
2016,1,1,12,0,853.0,91.0,1.1,10.0,510.0,792.07,627.62
2016,1,1,12,15,852.5,90.5,1.05,10.0,509.0,824.57,649.4
2016,1,1,12,30,852.0,90.0,1.0,10.0,508.0,854.08,668.98
2016,1,1,12,45,853.0,88.0,1.0,10.5,500.0,880.08,685.64
2016,1,1,13,0,854.0,86.0,1.0,11.0,492.0,902.88,700.13
2016,1,1,13,15,845.5,84.5,1.0,11.0,476.0,914.23,708.13
2016,1,1,13,30,837.0,83.0,1.0,11.0,460.0,921.88,713.89
2016,1,1,13,45,824.0,81.5,1.0,11.0,437.0,921.55,714.37
2016,1,1,14,0,811.0,80.0,1.0,11.0,414.0,917.47,712.48
2016,1,1,14,15,791.5,77.5,0.95,10.5,384.5,902.22,703.34
2016,1,1,14,30,772.0,75.0,0.9,10.0,355.0,883.37,691.71
2016,1,1,14,45,745.0,71.0,0.9,10.0,320.0,852.07,670.78
2016,1,1,15,0,718.0,67.0,0.9,10.0,285.0,826.4,653.34
2016,1,1,15,15,676.5,62.5,0.85,9.5,246.0,775.61,617.33
2016,1,1,15,30,635.0,58.0,0.8,9.0,207.0,722.99,578.64
2016,1,1,15,45,571.5,52.0,0.75,8.5,166.5,646.67,520.27
2016,1,1,16,0,508.0,46.0,0.7,8.0,126.0,570.33,458.85
2016,1,1,16,15,404.5,36.5,0.75,7.5,87.5,456.06,363.32
2016,1,1,16,30,301.0,27.0,0.8,7.0,49.0,339.69,222.2
2016,1,1,16,45,150.5,13.5,0.9,6.5,24.5,133.31,0.0
2016,1,1,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,45,22.5,16.5,1.35,3.0,19.0,12.77,0.0
2016,1,2,8,0,45.0,33.0,1.5,4.0,38.0,24.67,15.26
2016,1,2,8,15,65.0,50.5,1.5,4.5,60.5,36.93,27.59
2016,1,2,8,30,85.0,68.0,1.5,5.0,83.0,52.8,38.8
2016,1,2,8,45,97.0,85.0,1.5,5.5,106.0,74.44,55.6
2016,1,2,9,0,109.0,102.0,1.5,6.0,129.0,98.07,75.34
2016,1,2,9,15,115.5,118.0,1.5,6.5,151.0,121.66,95.94
2016,1,2,9,30,122.0,134.0,1.5,7.0,173.0,146.42,117.74
2016,1,2,9,45,131.5,147.0,1.55,8.0,193.0,170.76,138.8
2016,1,2,10,0,141.0,160.0,1.6,9.0,213.0,196.41,160.72
2016,1,2,10,15,84.0,162.5,1.75,9.5,194.5,175.56,144.23
2016,1,2,10,30,27.0,165.0,1.9,10.0,176.0,155.08,127.11
2016,1,2,10,45,67.0,183.0,2.1,11.0,213.0,197.49,162.54
2016,1,2,11,0,107.0,201.0,2.3,12.0,250.0,244.8,201.59
2016,1,2,11,15,53.5,113.5,2.4,12.5,138.0,130.98,106.62
2016,1,2,11,30,0.0,26.0,2.5,13.0,26.0,19.86,11.36
2016,1,2,11,45,109.5,122.0,2.6,13.5,176.0,199.3,165.29
2016,1,2,12,0,219.0,218.0,2.7,14.0,326.0,394.44,324.28
2016,1,2,12,15,213.5,218.0,2.7,14.0,323.5,401.65,329.35
2016,1,2,12,30,208.0,218.0,2.7,14.0,321.0,407.98,334.57
2016,1,2,12,45,255.0,208.5,2.7,14.5,332.0,468.13,382.61
2016,1,2,13,0,302.0,199.0,2.7,15.0,343.0,510.41,416.23
2016,1,2,13,15,355.0,182.5,2.6,15.0,347.0,550.3,448.62
2016,1,2,13,30,408.0,166.0,2.5,15.0,351.0,613.07,497.56
2016,1,2,13,45,319.5,170.0,2.45,15.0,310.5,521.11,425.76
2016,1,2,14,0,231.0,174.0,2.4,15.0,270.0,449.38,368.52
2016,1,2,14,15,225.5,161.5,2.15,14.5,250.0,434.09,357.62
2016,1,2,14,30,220.0,149.0,1.9,14.0,230.0,417.66,345.3
2016,1,2,14,45,208.0,137.0,1.65,14.0,207.5,394.65,326.72
2016,1,2,15,0,196.0,125.0,1.4,14.0,185.0,370.96,307.3
2016,1,2,15,15,184.5,109.0,1.2,13.0,159.5,340.92,283.7
2016,1,2,15,30,173.0,93.0,1.0,12.0,134.0,310.14,258.76
2016,1,2,15,45,154.0,76.5,0.85,11.5,108.0,270.96,225.52
2016,1,2,16,0,135.0,60.0,0.7,11.0,82.0,231.48,191.0
2016,1,2,16,15,100.0,43.5,0.75,10.5,57.0,177.6,142.75
2016,1,2,16,30,65.0,27.0,0.8,10.0,32.0,119.57,78.73
2016,1,2,16,45,32.5,13.5,0.9,9.5,16.0,37.16,0.0
2016,1,2,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,15.5,1.8,7.5,15.5,11.83,0.0
2016,1,3,8,0,0.0,31.0,1.9,8.0,31.0,23.15,13.68
2016,1,3,8,15,9.5,47.5,1.9,8.5,49.5,34.97,25.39
2016,1,3,8,30,19.0,64.0,1.9,9.0,68.0,47.63,35.06
2016,1,3,8,45,26.0,80.5,1.95,9.5,86.5,63.13,47.98
2016,1,3,9,0,33.0,97.0,2.0,10.0,105.0,79.98,62.17
2016,1,3,9,15,37.5,112.0,1.9,10.5,123.0,96.41,76.2
2016,1,3,9,30,42.0,127.0,1.8,11.0,141.0,113.73,90.97
2016,1,3,9,45,45.5,140.0,1.7,11.5,156.0,129.91,104.7
2016,1,3,10,0,49.0,153.0,1.6,12.0,171.0,146.79,118.87
2016,1,3,10,15,140.5,166.0,1.55,12.0,224.0,211.94,172.78
2016,1,3,10,30,232.0,179.0,1.5,12.0,277.0,290.45,237.41
2016,1,3,10,45,177.0,191.0,1.5,12.5,268.5,276.77,226.28
2016,1,3,11,0,122.0,203.0,1.5,13.0,260.0,267.46,218.3
2016,1,3,11,15,147.5,209.5,1.6,13.0,280.0,299.89,245.31
2016,1,3,11,30,173.0,216.0,1.7,13.0,300.0,334.61,273.88
2016,1,3,11,45,274.0,205.5,1.85,13.5,340.0,424.94,347.14
2016,1,3,12,0,375.0,195.0,2.0,14.0,380.0,507.21,412.76
2016,1,3,12,15,313.5,205.0,2.1,14.0,359.5,486.17,395.52
2016,1,3,12,30,252.0,215.0,2.2,14.0,339.0,460.47,374.94
2016,1,3,12,45,395.0,183.0,2.35,14.5,374.0,580.8,471.32
2016,1,3,13,0,538.0,151.0,2.5,15.0,409.0,688.45,555.23
2016,1,3,13,15,510.0,151.5,2.45,15.0,390.0,678.92,547.27
2016,1,3,13,30,482.0,152.0,2.4,15.0,371.0,666.25,537.88
2016,1,3,13,45,427.0,153.5,2.35,15.0,340.5,626.1,507.27
2016,1,3,14,0,372.0,155.0,2.3,15.0,310.0,559.81,457.09
2016,1,3,14,15,186.0,91.5,1.95,14.5,169.0,300.21,250.46
2016,1,3,14,30,0.0,28.0,1.6,14.0,28.0,21.35,12.64
2016,1,3,14,45,0.0,25.0,1.3,14.0,25.0,19.04,10.79
2016,1,3,15,0,0.0,22.0,1.0,14.0,22.0,16.74,8.82
2016,1,3,15,15,0.0,19.0,0.85,13.5,19.0,14.44,6.85
2016,1,3,15,30,0.0,16.0,0.7,13.0,16.0,12.15,4.87
2016,1,3,15,45,0.0,12.5,0.6,13.0,12.5,9.48,2.51
2016,1,3,16,0,0.0,9.0,0.5,13.0,9.0,6.82,0.15
2016,1,3,16,15,0.0,6.0,0.5,12.5,6.0,4.54,0.0
2016,1,3,16,30,0.0,3.0,0.5,12.0,3.0,2.27,0.0
2016,1,3,16,45,0.0,1.5,0.55,11.5,1.5,1.18,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,10.5,2.65,10.5,10.5,7.98,0.0
2016,1,4,8,0,0.0,21.0,2.7,11.0,21.0,16.01,7.57
2016,1,4,8,15,0.0,34.0,2.8,11.5,34.0,25.92,17.12
2016,1,4,8,30,0.0,47.0,2.9,12.0,47.0,35.56,24.71
2016,1,4,8,45,0.0,60.5,3.0,12.5,60.5,45.85,33.73
2016,1,4,9,0,0.0,74.0,3.1,13.0,74.0,56.37,42.83
2016,1,4,9,15,0.0,86.5,3.15,13.0,86.5,66.33,51.43
2016,1,4,9,30,0.0,99.0,3.2,13.0,99.0,76.48,60.1
2016,1,4,9,45,0.0,109.5,3.3,13.5,109.5,85.2,67.34
2016,1,4,10,0,0.0,120.0,3.4,14.0,120.0,94.07,74.62
2016,1,4,10,15,187.0,139.5,3.5,14.0,219.0,216.18,175.76
2016,1,4,10,30,374.0,159.0,3.6,14.0,318.0,341.95,279.44
2016,1,4,10,45,518.5,134.0,3.75,14.5,366.0,433.51,354.61
2016,1,4,11,0,663.0,109.0,3.9,15.0,414.0,533.88,436.03
2016,1,4,11,15,423.5,162.5,3.95,15.0,360.0,459.76,376.54
2016,1,4,11,30,184.0,216.0,4.0,15.0,306.0,341.8,279.84
2016,1,4,11,45,266.5,208.5,4.05,15.5,340.0,422.09,345.76
2016,1,4,12,0,349.0,201.0,4.1,16.0,374.0,493.04,402.94
2016,1,4,12,15,267.0,211.5,4.05,16.0,344.0,455.16,371.53
2016,1,4,12,30,185.0,222.0,4.0,16.0,314.0,392.3,320.47
2016,1,4,12,45,136.5,217.0,4.0,16.0,284.0,353.56,288.86
2016,1,4,13,0,88.0,212.0,4.0,16.0,254.0,291.7,238.25
2016,1,4,13,15,214.5,196.5,3.9,15.5,295.0,415.73,342.75
2016,1,4,13,30,341.0,181.0,3.8,15.0,336.0,545.57,448.82
2016,1,4,13,45,285.5,179.0,3.75,15.0,304.5,499.72,411.5
2016,1,4,14,0,230.0,177.0,3.7,15.0,273.0,451.75,372.86
2016,1,4,14,15,115.0,144.5,3.4,14.5,192.5,280.21,232.9
2016,1,4,14,30,0.0,112.0,3.1,14.0,112.0,96.0,76.08
2016,1,4,14,45,0.0,101.0,2.85,14.0,101.0,86.45,68.28
2016,1,4,15,0,0.0,90.0,2.6,14.0,90.0,76.94,60.25
2016,1,4,15,15,0.0,78.0,2.35,13.5,78.0,66.3,51.28
2016,1,4,15,30,0.0,66.0,2.1,13.0,66.0,55.62,42.15
2016,1,4,15,45,0.0,53.0,1.85,13.0,53.0,43.62,31.69
2016,1,4,16,0,0.0,40.0,1.6,13.0,40.0,31.38,20.97
2016,1,4,16,15,0.0,28.0,1.65,12.5,28.0,21.38,12.12
2016,1,4,16,30,0.0,16.0,1.7,12.0,16.0,12.18,3.25
2016,1,4,16,45,0.0,8.0,1.75,12.0,8.0,6.29,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.0,1.7,10.5,10.0,7.6,0.0
2016,1,5,8,0,0.0,20.0,1.8,11.0,20.0,15.24,6.95
2016,1,5,8,15,0.0,32.5,2.0,11.0,32.5,24.84,16.23
2016,1,5,8,30,0.0,45.0,2.2,11.0,45.0,34.16,23.64
2016,1,5,8,45,0.0,58.0,2.45,11.5,58.0,44.03,32.32
2016,1,5,9,0,0.0,71.0,2.7,12.0,71.0,54.11,41.07
2016,1,5,9,15,0.0,82.5,2.8,12.0,82.5,63.24,48.99
2016,1,5,9,30,0.0,94.0,2.9,12.0,94.0,72.51,56.94
2016,1,5,9,45,0.0,104.5,3.0,12.5,104.5,81.14,64.14
2016,1,5,10,0,0.0,115.0,3.1,13.0,115.0,89.91,71.38
2016,1,5,10,15,39.5,148.5,3.2,13.0,165.5,142.15,115.18
2016,1,5,10,30,79.0,182.0,3.3,13.0,216.0,196.54,160.68
2016,1,5,10,45,39.5,131.0,3.4,13.0,148.0,132.36,107.16
2016,1,5,11,0,0.0,80.0,3.5,13.0,80.0,61.47,46.88
2016,1,5,11,15,0.0,88.0,3.55,12.5,88.0,67.89,52.42
2016,1,5,11,30,0.0,96.0,3.6,12.0,96.0,74.51,58.11
2016,1,5,11,45,0.0,62.0,3.65,12.0,62.0,47.55,35.13
2016,1,5,12,0,0.0,28.0,3.7,12.0,28.0,21.39,12.74
2016,1,5,12,15,4.0,100.5,3.65,11.5,103.0,81.72,64.49
2016,1,5,12,30,8.0,173.0,3.6,11.0,178.0,152.6,124.55
2016,1,5,12,45,16.5,180.5,3.6,11.0,189.0,169.11,138.68
2016,1,5,13,0,25.0,188.0,3.6,11.0,200.0,186.78,153.87
2016,1,5,13,15,12.5,157.0,3.45,11.0,163.0,145.18,118.64
2016,1,5,13,30,0.0,126.0,3.3,11.0,126.0,103.79,83.29
2016,1,5,13,45,1.0,135.0,3.2,11.0,136.0,115.11,93.09
2016,1,5,14,0,2.0,144.0,3.1,11.0,146.0,127.81,104.0
2016,1,5,14,15,1.0,104.0,2.95,11.0,105.0,86.42,68.89
2016,1,5,14,30,0.0,64.0,2.8,11.0,64.0,49.06,36.88
2016,1,5,14,45,0.0,58.0,2.7,11.0,58.0,44.42,32.94
2016,1,5,15,0,0.0,52.0,2.6,11.0,52.0,39.79,28.95
2016,1,5,15,15,0.0,45.0,2.35,10.5,45.0,34.39,24.32
2016,1,5,15,30,0.0,38.0,2.1,10.0,38.0,29.01,19.64
2016,1,5,15,45,0.0,30.5,1.9,10.0,30.5,23.25,14.52
2016,1,5,16,0,0.0,23.0,1.7,10.0,23.0,17.5,9.39
2016,1,5,16,15,0.0,16.5,1.6,9.5,16.5,12.54,4.92
2016,1,5,16,30,0.0,10.0,1.5,9.0,10.0,7.58,0.07
2016,1,5,16,45,0.0,5.0,1.45,9.0,5.0,3.78,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,14.5,3.3,11.0,14.5,11.05,0.0
2016,1,6,8,0,0.0,29.0,3.3,11.0,29.0,21.82,12.36
2016,1,6,8,15,8.0,48.0,3.15,11.0,49.5,35.29,25.38
2016,1,6,8,30,16.0,67.0,3.0,11.0,70.0,49.3,36.29
2016,1,6,8,45,30.0,85.5,2.95,11.0,92.5,66.52,50.47
2016,1,6,9,0,44.0,104.0,2.9,11.0,115.0,86.31,66.86
2016,1,6,9,15,53.0,121.0,2.95,11.0,136.5,106.17,83.76
2016,1,6,9,30,62.0,138.0,3.0,11.0,158.0,127.58,102.12
2016,1,6,9,45,74.0,149.0,3.05,11.0,175.0,146.36,118.27
2016,1,6,10,0,86.0,160.0,3.1,11.0,192.0,166.63,135.75
2016,1,6,10,15,160.0,170.5,3.15,11.0,236.0,223.44,183.42
2016,1,6,10,30,234.0,181.0,3.2,11.0,280.0,291.54,240.55
2016,1,6,10,45,117.0,112.0,3.25,11.0,161.5,166.62,137.5
2016,1,6,11,0,0.0,43.0,3.3,11.0,43.0,32.89,22.72
2016,1,6,11,15,0.0,40.0,3.4,11.0,40.0,30.59,20.77
2016,1,6,11,30,0.0,37.0,3.5,11.0,37.0,28.29,18.77
2016,1,6,11,45,12.5,115.5,3.6,11.0,121.5,100.36,80.71
2016,1,6,12,0,25.0,194.0,3.7,11.0,206.0,183.59,150.94
2016,1,6,12,15,227.5,189.5,3.65,11.0,303.0,397.23,332.07
2016,1,6,12,30,430.0,185.0,3.6,11.0,400.0,595.04,492.63
2016,1,6,12,45,309.0,201.0,3.55,11.0,354.0,504.79,418.68
2016,1,6,13,0,188.0,217.0,3.5,11.0,308.0,407.19,338.5
2016,1,6,13,15,94.0,135.0,3.35,11.0,180.5,229.47,192.02
2016,1,6,13,30,0.0,53.0,3.2,11.0,53.0,40.59,29.32
2016,1,6,13,45,126.5,114.5,3.1,11.0,168.0,244.08,207.16
2016,1,6,14,0,253.0,176.0,3.0,11.0,283.0,471.94,395.22
2016,1,6,14,15,240.0,165.0,2.85,10.5,261.0,451.67,378.65
2016,1,6,14,30,227.0,154.0,2.7,10.0,239.0,430.23,362.25
2016,1,6,14,45,214.0,143.0,2.55,10.0,217.0,407.87,344.22
2016,1,6,15,0,201.0,132.0,2.4,10.0,195.0,384.92,325.39
2016,1,6,15,15,186.5,116.0,2.2,9.5,169.0,352.3,298.79
2016,1,6,15,30,172.0,100.0,2.0,9.0,143.0,319.05,271.0
2016,1,6,15,45,146.0,83.5,1.8,9.0,115.0,254.92,216.26
2016,1,6,16,0,120.0,67.0,1.6,9.0,87.0,210.68,176.89
2016,1,6,16,15,84.0,49.5,1.55,8.5,61.5,155.55,127.38
2016,1,6,16,30,48.0,32.0,1.5,8.0,36.0,99.93,72.47
2016,1,6,16,45,24.0,16.0,1.45,8.0,18.0,44.83,0.0
2016,1,6,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,90.0,20.0,0.55,7.5,28.5,15.11,0.0
2016,1,7,8,0,180.0,40.0,0.5,8.0,57.0,29.9,19.4
2016,1,7,8,15,270.5,53.0,0.5,8.5,93.5,39.63,29.58
2016,1,7,8,30,361.0,66.0,0.5,9.0,130.0,57.08,38.79
2016,1,7,8,45,453.5,70.0,0.5,9.5,171.5,98.17,61.24
2016,1,7,9,0,546.0,74.0,0.5,10.0,213.0,147.16,95.83
2016,1,7,9,15,587.5,79.5,0.6,10.0,250.0,197.99,138.67
2016,1,7,9,30,629.0,85.0,0.7,10.0,287.0,253.55,187.62
2016,1,7,9,45,704.0,77.5,0.8,10.5,327.0,312.77,238.98
2016,1,7,10,0,779.0,70.0,0.9,11.0,367.0,379.54,296.4
2016,1,7,10,15,796.5,72.5,1.0,11.0,395.0,436.77,346.74
2016,1,7,10,30,814.0,75.0,1.1,11.0,423.0,494.59,396.31
2016,1,7,10,45,823.5,77.0,1.2,11.5,444.5,547.82,440.28
2016,1,7,11,0,833.0,79.0,1.3,12.0,466.0,600.23,482.35
2016,1,7,11,15,840.0,80.0,1.35,12.0,480.5,648.9,521.03
2016,1,7,11,30,847.0,81.0,1.4,12.0,495.0,696.0,557.7
2016,1,7,11,45,847.5,82.5,1.5,12.0,501.5,737.11,588.66
2016,1,7,12,0,848.0,84.0,1.6,12.0,508.0,775.72,617.01
2016,1,7,12,15,848.0,84.0,1.65,12.0,508.0,809.53,641.34
2016,1,7,12,30,848.0,84.0,1.7,12.0,508.0,840.46,663.65
2016,1,7,12,45,424.0,51.5,1.75,12.0,263.5,454.4,374.7
2016,1,7,13,0,0.0,19.0,1.8,12.0,19.0,14.5,6.74
2016,1,7,13,15,0.0,18.5,1.85,12.0,18.5,14.11,6.52
2016,1,7,13,30,0.0,18.0,1.9,12.0,18.0,13.73,6.2
2016,1,7,13,45,0.0,17.0,1.95,12.0,17.0,12.96,5.55
2016,1,7,14,0,0.0,16.0,2.0,12.0,16.0,12.19,4.9
2016,1,7,14,15,0.0,15.0,1.95,11.5,15.0,11.42,4.27
2016,1,7,14,30,0.0,14.0,1.9,11.0,14.0,10.65,3.63
2016,1,7,14,45,0.0,12.5,1.85,11.0,12.5,9.5,2.64
2016,1,7,15,0,0.0,11.0,1.8,11.0,11.0,8.36,1.64
2016,1,7,15,15,313.5,35.5,1.55,10.5,113.5,383.34,327.57
2016,1,7,15,30,627.0,60.0,1.3,10.0,216.0,721.22,587.11
2016,1,7,15,45,574.5,53.5,1.05,9.5,176.5,654.63,529.41
2016,1,7,16,0,522.0,47.0,0.8,9.0,137.0,587.74,473.78
2016,1,7,16,15,429.0,38.5,0.8,8.5,98.5,483.01,388.04
2016,1,7,16,30,336.0,30.0,0.8,8.0,60.0,382.33,286.81
2016,1,7,16,45,168.0,15.0,0.85,8.0,30.0,192.24,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,7,45,17.5,16.5,0.85,5.5,18.5,12.78,0.0
2016,1,8,8,0,35.0,33.0,0.9,6.0,37.0,24.64,15.15
2016,1,8,8,15,53.5,50.5,0.95,6.0,59.0,36.89,27.43
2016,1,8,8,30,72.0,68.0,1.0,6.0,81.0,50.82,37.8
2016,1,8,8,45,83.5,85.0,1.05,6.5,104.0,71.39,53.55
2016,1,8,9,0,95.0,102.0,1.1,7.0,127.0,93.91,72.09
2016,1,8,9,15,101.0,118.5,1.0,7.5,148.0,116.8,91.8
2016,1,8,9,30,107.0,135.0,0.9,8.0,169.0,140.85,112.67
2016,1,8,9,45,107.5,148.5,0.85,8.5,186.0,161.7,130.88
2016,1,8,10,0,108.0,162.0,0.8,9.0,203.0,182.87,149.05
2016,1,8,10,15,139.5,174.0,0.7,9.5,231.5,216.66,177.02
2016,1,8,10,30,171.0,186.0,0.6,10.0,260.0,254.13,207.65
2016,1,8,10,45,346.0,167.0,0.55,11.0,325.5,354.72,288.44
2016,1,8,11,0,521.0,148.0,0.5,12.0,391.0,475.93,382.09
2016,1,8,11,15,373.0,182.0,0.45,12.0,358.5,429.07,344.68
2016,1,8,11,30,225.0,216.0,0.4,12.0,326.0,368.22,296.55
2016,1,8,11,45,128.0,208.0,0.35,12.5,271.0,301.34,242.93
2016,1,8,12,0,31.0,200.0,0.3,13.0,216.0,209.28,167.72
2016,1,8,12,15,30.5,200.5,0.3,13.0,216.0,212.83,171.22
2016,1,8,12,30,30.0,201.0,0.3,13.0,216.0,216.49,174.2
2016,1,8,12,45,134.0,207.5,0.35,13.0,273.5,338.23,273.87
2016,1,8,13,0,238.0,214.0,0.4,13.0,331.0,447.61,359.93
2016,1,8,13,15,230.5,210.5,0.45,13.0,320.5,446.41,358.51
2016,1,8,13,30,223.0,207.0,0.5,13.0,310.0,444.32,357.66
2016,1,8,13,45,276.0,190.5,0.6,13.0,312.5,504.18,405.59
2016,1,8,14,0,329.0,174.0,0.7,13.0,315.0,542.16,436.58
2016,1,8,14,15,335.5,158.0,0.65,13.0,293.5,534.54,431.25
2016,1,8,14,30,342.0,142.0,0.6,13.0,272.0,525.11,425.02
2016,1,8,14,45,314.0,134.5,0.55,13.0,245.5,492.4,400.0
2016,1,8,15,0,286.0,127.0,0.5,13.0,219.0,459.02,374.26
2016,1,8,15,15,267.5,113.0,0.5,12.5,190.5,424.5,348.49
2016,1,8,15,30,249.0,99.0,0.5,12.0,162.0,389.32,321.26
2016,1,8,15,45,217.5,83.5,0.55,11.5,131.5,339.11,280.93
2016,1,8,16,0,186.0,68.0,0.6,11.0,101.0,289.2,239.25
2016,1,8,16,15,142.0,51.5,0.65,10.5,72.5,226.8,185.16
2016,1,8,16,30,98.0,35.0,0.7,10.0,44.0,165.45,125.32
2016,1,8,16,45,49.0,17.5,0.75,10.0,22.0,79.59,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,14.0,3.25,8.5,14.0,10.67,0.0
2016,1,9,8,0,0.0,28.0,3.4,9.0,28.0,21.16,12.01
2016,1,9,8,15,0.0,45.0,3.35,9.0,45.0,33.35,23.9
2016,1,9,8,30,0.0,62.0,3.3,9.0,62.0,45.58,33.66
2016,1,9,8,45,5.5,78.0,3.25,9.0,79.5,58.57,45.01
2016,1,9,9,0,11.0,94.0,3.2,9.0,97.0,72.55,57.03
2016,1,9,9,15,15.5,108.5,3.1,9.0,113.0,86.13,68.71
2016,1,9,9,30,20.0,123.0,3.0,9.0,129.0,100.46,81.02
2016,1,9,9,45,20.5,134.0,2.95,9.5,141.5,111.41,90.35
2016,1,9,10,0,21.0,145.0,2.9,10.0,154.0,122.5,99.69
2016,1,9,10,15,82.0,166.5,2.8,10.0,201.5,176.25,144.85
2016,1,9,10,30,143.0,188.0,2.7,10.0,249.0,241.67,199.79
2016,1,9,10,45,156.5,197.5,2.65,10.0,268.0,268.91,222.8
2016,1,9,11,0,170.0,207.0,2.6,10.0,287.0,297.57,246.91
2016,1,9,11,15,164.0,214.0,2.45,10.0,293.0,312.4,259.15
2016,1,9,11,30,158.0,221.0,2.3,10.0,299.0,326.57,270.67
2016,1,9,11,45,159.5,224.5,2.2,10.5,304.0,341.89,282.68
2016,1,9,12,0,161.0,228.0,2.1,11.0,309.0,357.11,294.46
2016,1,9,12,15,137.0,227.5,1.95,11.0,296.5,346.98,285.68
2016,1,9,12,30,113.0,227.0,1.8,11.0,284.0,316.35,260.64
2016,1,9,12,45,123.5,224.0,1.65,11.0,285.5,348.28,286.57
2016,1,9,13,0,134.0,221.0,1.5,11.0,287.0,361.98,297.64
2016,1,9,13,15,127.0,214.0,1.45,11.0,275.0,354.7,291.87
2016,1,9,13,30,120.0,207.0,1.4,11.0,263.0,346.72,285.65
2016,1,9,13,45,110.0,196.5,1.35,11.0,246.0,330.64,272.91
2016,1,9,14,0,100.0,186.0,1.3,11.0,229.0,292.5,242.56
2016,1,9,14,15,158.0,172.0,1.2,11.0,235.0,357.99,297.68
2016,1,9,14,30,216.0,158.0,1.1,11.0,241.0,424.01,351.39
2016,1,9,14,45,201.5,147.0,1.0,11.0,218.5,378.62,315.12
2016,1,9,15,0,187.0,136.0,0.9,11.0,196.0,355.01,296.21
2016,1,9,15,15,174.5,120.0,0.85,10.5,170.5,325.11,272.57
2016,1,9,15,30,162.0,104.0,0.8,10.0,145.0,294.74,247.9
2016,1,9,15,45,141.5,87.0,0.8,10.0,118.5,254.77,214.03
2016,1,9,16,0,121.0,70.0,0.8,10.0,92.0,214.71,179.16
2016,1,9,16,15,89.0,52.5,0.8,10.0,66.0,163.2,133.42
2016,1,9,16,30,57.0,35.0,0.8,10.0,40.0,111.29,84.04
2016,1,9,16,45,28.5,17.5,0.8,10.0,20.0,51.13,0.0
2016,1,9,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,7,45,165.5,16.5,1.6,8.0,33.0,13.36,0.0
2016,1,10,8,0,331.0,33.0,1.8,9.0,66.0,27.3,17.19
2016,1,10,8,15,422.0,42.0,1.85,9.0,105.0,34.65,25.09
2016,1,10,8,30,513.0,51.0,1.9,9.0,144.0,48.62,31.83
2016,1,10,8,45,580.5,56.0,2.0,9.5,185.5,93.76,53.42
2016,1,10,9,0,648.0,61.0,2.1,10.0,227.0,147.21,91.75
2016,1,10,9,15,685.0,65.0,2.1,10.0,265.5,201.64,138.29
2016,1,10,9,30,722.0,69.0,2.1,10.0,304.0,261.51,192.15
2016,1,10,9,45,760.0,69.0,2.15,10.5,339.5,320.01,245.26
2016,1,10,10,0,798.0,69.0,2.2,11.0,375.0,381.89,300.63
2016,1,10,10,15,814.5,71.0,2.1,11.5,403.5,439.4,351.22
2016,1,10,10,30,831.0,73.0,2.0,12.0,432.0,497.36,400.4
2016,1,10,10,45,848.5,72.5,1.95,12.5,455.0,553.41,446.54
2016,1,10,11,0,866.0,72.0,1.9,13.0,478.0,609.3,490.95
2016,1,10,11,15,686.5,118.0,1.8,13.0,446.5,588.99,475.18
2016,1,10,11,30,507.0,164.0,1.7,13.0,415.0,539.32,436.33
2016,1,10,11,45,475.5,174.5,1.6,13.5,412.5,553.58,446.64
2016,1,10,12,0,444.0,185.0,1.5,14.0,410.0,563.99,453.08
2016,1,10,12,15,350.5,203.0,1.45,14.0,380.5,510.45,411.34
2016,1,10,12,30,257.0,221.0,1.4,14.0,351.0,468.27,377.55
2016,1,10,12,45,162.0,217.0,1.35,14.5,298.5,373.12,301.91
2016,1,10,13,0,67.0,213.0,1.3,15.0,246.0,271.18,219.04
2016,1,10,13,15,136.5,209.5,1.25,15.0,274.5,357.32,290.04
2016,1,10,13,30,206.0,206.0,1.2,15.0,303.0,426.01,345.22
2016,1,10,13,45,254.0,190.5,1.15,15.0,304.0,482.37,389.39
2016,1,10,14,0,302.0,175.0,1.1,15.0,305.0,516.71,416.82
2016,1,10,14,15,285.0,164.5,1.05,14.5,281.5,493.54,399.85
2016,1,10,14,30,268.0,154.0,1.0,14.0,258.0,468.95,382.09
2016,1,10,14,45,257.0,142.0,1.0,14.0,234.0,446.94,365.83
2016,1,10,15,0,246.0,130.0,1.0,14.0,210.0,423.95,348.43
2016,1,10,15,15,236.0,114.5,0.9,13.5,183.5,395.74,326.76
2016,1,10,15,30,226.0,99.0,0.8,13.0,157.0,366.56,303.68
2016,1,10,15,45,206.0,83.0,0.75,12.5,129.0,326.37,270.88
2016,1,10,16,0,186.0,67.0,0.7,12.0,101.0,285.83,236.61
2016,1,10,16,15,156.0,50.5,0.75,11.5,74.0,235.11,192.56
2016,1,10,16,30,126.0,34.0,0.8,11.0,47.0,184.21,143.04
2016,1,10,16,45,63.0,17.0,0.9,10.5,23.5,90.09,15.54
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,17.5,17.0,1.05,9.5,18.5,13.14,0.0
2016,1,11,8,0,35.0,34.0,1.1,10.0,37.0,25.32,15.54
2016,1,11,8,15,54.5,51.0,1.25,10.0,59.5,37.26,27.32
2016,1,11,8,30,74.0,68.0,1.4,10.0,82.0,50.15,36.94
2016,1,11,8,45,84.5,85.5,1.55,10.5,105.0,70.98,52.47
2016,1,11,9,0,95.0,103.0,1.7,11.0,128.0,93.69,70.85
2016,1,11,9,15,101.0,119.5,1.7,11.0,149.5,116.53,90.42
2016,1,11,9,30,107.0,136.0,1.7,11.0,171.0,140.54,111.29
2016,1,11,9,45,112.5,150.0,1.7,11.5,190.0,163.42,131.02
2016,1,11,10,0,118.0,164.0,1.7,12.0,209.0,187.22,151.33
2016,1,11,10,15,78.0,169.0,1.65,12.5,200.0,176.13,142.84
2016,1,11,10,30,38.0,174.0,1.6,13.0,191.0,166.91,135.27
2016,1,11,10,45,187.0,181.5,1.55,13.5,269.0,269.18,219.74
2016,1,11,11,0,336.0,189.0,1.5,14.0,347.0,389.92,316.7
2016,1,11,11,15,372.0,188.5,1.45,14.0,368.5,433.14,350.93
2016,1,11,11,30,408.0,188.0,1.4,14.0,390.0,493.86,398.25
2016,1,11,11,45,361.5,200.5,1.4,14.5,381.5,479.52,386.33
2016,1,11,12,0,315.0,213.0,1.4,15.0,373.0,476.01,382.64
2016,1,11,12,15,313.5,213.5,1.4,15.0,373.0,491.67,395.05
2016,1,11,12,30,312.0,214.0,1.4,15.0,373.0,506.25,406.42
2016,1,11,12,45,285.5,214.5,1.4,15.5,358.5,497.88,399.11
2016,1,11,13,0,259.0,215.0,1.4,16.0,344.0,487.14,390.15
2016,1,11,13,15,256.0,208.5,1.4,16.0,333.0,487.48,391.05
2016,1,11,13,30,253.0,202.0,1.4,16.0,322.0,486.61,390.97
2016,1,11,13,45,247.5,193.0,1.4,16.0,305.5,478.98,385.8
2016,1,11,14,0,242.0,184.0,1.4,16.0,289.0,470.1,379.7
2016,1,11,14,15,474.5,130.0,1.3,16.0,319.5,657.88,526.2
2016,1,11,14,30,707.0,76.0,1.2,16.0,350.0,831.57,648.3
2016,1,11,14,45,675.5,76.0,1.1,16.0,319.0,802.85,625.42
2016,1,11,15,0,644.0,76.0,1.0,16.0,288.0,771.28,602.76
2016,1,11,15,15,615.5,69.5,0.95,15.5,252.0,731.37,575.33
2016,1,11,15,30,587.0,63.0,0.9,15.0,216.0,689.45,545.39
2016,1,11,15,45,542.0,56.0,0.85,14.5,178.5,629.84,500.92
2016,1,11,16,0,497.0,49.0,0.8,14.0,141.0,569.72,453.87
