Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.5,3.55,13.0,2.5,0.0,0.0
2016,1,22,7,30,0.0,5.0,3.5,13.0,5.0,3.93,0.0
2016,1,22,7,45,0.0,17.5,3.5,13.5,17.5,13.35,2.28
2016,1,22,8,0,0.0,30.0,3.5,14.0,30.0,22.79,13.72
2016,1,22,8,15,0.0,46.0,3.45,14.0,46.0,34.4,24.55
2016,1,22,8,30,0.0,62.0,3.4,14.0,62.0,45.86,35.1
2016,1,22,8,45,0.0,79.5,3.4,14.0,79.5,59.0,44.82
2016,1,22,9,0,0.0,97.0,3.4,14.0,97.0,72.67,56.59
2016,1,22,9,15,4.0,111.0,3.4,14.0,112.5,84.86,66.8
2016,1,22,9,30,8.0,125.0,3.4,14.0,128.0,97.72,77.5
2016,1,22,9,45,76.0,150.5,3.4,14.5,181.5,143.68,114.07
2016,1,22,10,0,144.0,176.0,3.4,15.0,235.0,202.55,161.9
2016,1,22,10,15,101.0,184.5,3.35,15.0,227.5,196.08,157.82
2016,1,22,10,30,58.0,193.0,3.3,15.0,220.0,190.67,153.91
2016,1,22,10,45,71.5,206.0,3.25,15.0,241.0,215.11,174.17
2016,1,22,11,0,85.0,219.0,3.2,15.0,262.0,241.37,195.81
2016,1,22,11,15,42.5,174.5,3.35,15.0,196.0,177.64,143.41
2016,1,22,11,30,0.0,130.0,3.5,15.0,130.0,102.63,80.6
2016,1,22,11,45,12.5,170.5,3.65,15.0,177.0,147.54,118.2
2016,1,22,12,0,25.0,211.0,3.8,15.0,224.0,196.09,158.34
2016,1,22,12,15,12.5,161.5,3.8,15.0,168.0,141.54,113.16
2016,1,22,12,30,0.0,112.0,3.8,15.0,112.0,87.91,68.3
2016,1,22,12,45,0.0,83.5,3.8,15.0,83.5,64.23,48.56
2016,1,22,13,0,0.0,55.0,3.8,15.0,55.0,42.18,30.05
2016,1,22,13,15,0.0,83.5,3.65,14.5,83.5,64.22,48.74
2016,1,22,13,30,0.0,112.0,3.5,14.0,112.0,88.94,69.68
2016,1,22,13,45,0.0,131.5,3.35,14.0,131.5,107.75,85.51
2016,1,22,14,0,0.0,151.0,3.2,14.0,151.0,128.61,103.03
2016,1,22,14,15,0.0,120.0,3.1,14.0,120.0,98.78,78.19
2016,1,22,14,30,0.0,89.0,3.0,14.0,89.0,69.94,54.01
2016,1,22,14,45,0.0,81.5,2.9,14.0,81.5,63.62,48.77
2016,1,22,15,0,0.0,74.0,2.8,14.0,74.0,57.31,43.48
2016,1,22,15,15,0.0,65.5,2.65,14.0,65.5,50.23,37.49
2016,1,22,15,30,0.0,57.0,2.5,14.0,57.0,43.66,31.89
2016,1,22,15,45,0.0,48.0,2.35,14.0,48.0,36.71,25.91
2016,1,22,16,0,0.0,39.0,2.2,14.0,39.0,29.79,19.87
2016,1,22,16,15,0.0,30.0,2.1,13.5,30.0,22.87,13.83
2016,1,22,16,30,0.0,21.0,2.0,13.0,21.0,15.98,7.75
2016,1,22,16,45,0.0,13.5,1.9,12.5,13.5,10.25,2.39
2016,1,22,17,0,0.0,6.0,1.8,12.0,6.0,4.54,0.0
2016,1,22,17,15,0.0,3.0,1.8,12.0,3.0,2.36,0.0
2016,1,22,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.0,2.1,9.5,6.0,0.0,0.0
2016,1,23,7,30,0.0,12.0,2.4,10.0,12.0,9.44,0.0
2016,1,23,7,45,93.5,30.5,2.7,10.5,41.0,22.55,8.64
2016,1,23,8,0,187.0,49.0,3.0,11.0,70.0,35.92,25.27
2016,1,23,8,15,274.5,62.0,3.2,11.0,109.0,45.94,35.11
2016,1,23,8,30,362.0,75.0,3.4,11.0,148.0,55.56,44.22
2016,1,23,8,45,383.5,91.5,3.6,11.5,185.0,91.0,60.94
2016,1,23,9,0,405.0,108.0,3.8,12.0,222.0,135.13,92.35
2016,1,23,9,15,449.0,116.5,3.85,12.0,260.0,180.38,128.8
2016,1,23,9,30,493.0,125.0,3.9,12.0,298.0,230.9,172.37
2016,1,23,9,45,278.5,148.0,4.0,12.5,248.0,213.32,167.55
2016,1,23,10,0,64.0,171.0,4.1,13.0,198.0,162.56,131.17
2016,1,23,10,15,32.0,130.0,4.0,13.0,143.5,119.49,95.8
2016,1,23,10,30,0.0,89.0,3.9,13.0,89.0,68.58,52.92
2016,1,23,10,45,220.0,136.0,3.85,13.0,246.5,248.91,205.07
2016,1,23,11,0,440.0,183.0,3.8,13.0,404.0,451.02,369.98
2016,1,23,11,15,220.0,146.0,3.8,13.0,256.5,287.21,237.23
2016,1,23,11,30,0.0,109.0,3.8,13.0,109.0,84.94,66.29
2016,1,23,11,45,0.0,84.0,3.8,13.0,84.0,64.62,49.28
2016,1,23,12,0,0.0,59.0,3.8,13.0,59.0,45.27,32.9
2016,1,23,12,15,390.5,89.0,3.8,13.0,302.0,441.93,370.18
2016,1,23,12,30,781.0,119.0,3.8,13.0,545.0,825.12,665.98
2016,1,23,12,45,778.5,118.5,3.8,13.0,538.5,850.98,682.37
2016,1,23,13,0,776.0,118.0,3.8,13.0,532.0,873.71,699.19
2016,1,23,13,15,395.0,152.5,3.8,13.0,363.5,570.35,468.29
2016,1,23,13,30,14.0,187.0,3.8,13.0,195.0,174.96,141.56
2016,1,23,13,45,157.0,192.0,3.85,13.0,267.5,363.1,301.98
2016,1,23,14,0,300.0,197.0,3.9,13.0,340.0,539.13,445.83
2016,1,23,14,15,370.0,172.5,3.8,12.5,338.0,584.16,484.01
2016,1,23,14,30,440.0,148.0,3.7,12.0,336.0,652.77,540.28
2016,1,23,14,45,291.0,152.0,3.65,12.0,272.5,490.31,410.0
2016,1,23,15,0,142.0,156.0,3.6,12.0,209.0,331.8,278.61
2016,1,23,15,15,129.5,141.5,3.35,11.5,185.5,305.06,257.46
2016,1,23,15,30,117.0,127.0,3.1,11.0,162.0,278.24,235.36
2016,1,23,15,45,107.0,108.5,2.9,11.0,137.0,247.15,208.97
2016,1,23,16,0,97.0,90.0,2.7,11.0,112.0,215.63,181.64
2016,1,23,16,15,79.0,71.5,2.5,10.5,87.0,176.37,147.15
2016,1,23,16,30,61.0,53.0,2.3,10.0,62.0,136.78,111.59
2016,1,23,16,45,30.5,35.5,2.1,9.5,40.0,72.81,53.69
2016,1,23,17,0,0.0,18.0,1.9,9.0,18.0,15.21,0.0
2016,1,23,17,15,0.0,9.0,1.85,9.0,9.0,7.08,0.0
2016,1,23,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,6.0,1.1,6.5,6.0,0.0,0.0
2016,1,24,7,30,0.0,12.0,1.1,7.0,12.0,9.44,0.0
2016,1,24,7,45,85.5,27.5,1.1,8.0,37.5,20.56,8.15
2016,1,24,8,0,171.0,43.0,1.1,9.0,63.0,32.02,22.24
2016,1,24,8,15,218.0,59.0,1.2,9.0,96.0,43.54,33.35
2016,1,24,8,30,265.0,75.0,1.3,9.0,129.0,54.71,43.87
2016,1,24,8,45,293.5,90.0,1.4,9.5,162.5,83.98,58.31
2016,1,24,9,0,322.0,105.0,1.5,10.0,196.0,122.15,85.52
2016,1,24,9,15,357.0,113.0,1.55,10.0,228.0,160.05,116.15
2016,1,24,9,30,392.0,121.0,1.6,10.0,260.0,202.17,152.45
2016,1,24,9,45,386.0,136.5,1.7,10.0,284.5,241.94,188.94
2016,1,24,10,0,380.0,152.0,1.8,10.0,309.0,281.02,224.45
2016,1,24,10,15,377.0,165.0,1.75,10.0,330.5,310.25,251.02
2016,1,24,10,30,374.0,178.0,1.7,10.0,352.0,345.98,282.07
2016,1,24,10,45,261.0,202.5,1.65,10.5,327.0,332.93,272.28
2016,1,24,11,0,148.0,227.0,1.6,11.0,302.0,296.53,242.43
2016,1,24,11,15,198.0,231.5,1.6,11.0,334.5,344.11,281.88
2016,1,24,11,30,248.0,236.0,1.6,11.0,367.0,410.64,335.36
2016,1,24,11,45,300.5,231.0,1.6,11.5,393.0,460.15,374.42
2016,1,24,12,0,353.0,226.0,1.6,12.0,419.0,512.98,415.59
2016,1,24,12,15,371.5,222.5,1.65,12.5,426.0,542.68,438.24
2016,1,24,12,30,390.0,219.0,1.7,13.0,433.0,572.33,460.82
2016,1,24,12,45,381.0,218.0,1.8,13.5,425.0,580.4,466.74
2016,1,24,13,0,372.0,217.0,1.9,14.0,417.0,586.56,471.38
2016,1,24,13,15,617.5,148.5,2.05,14.0,470.5,782.67,621.84
2016,1,24,13,30,863.0,80.0,2.2,14.0,524.0,945.84,737.58
2016,1,24,13,45,849.5,79.5,2.35,14.0,502.0,948.93,740.37
2016,1,24,14,0,836.0,79.0,2.5,14.0,480.0,948.13,742.29
2016,1,24,14,15,821.0,77.0,2.5,13.5,451.5,940.11,739.17
2016,1,24,14,30,806.0,75.0,2.5,13.0,423.0,928.38,733.54
2016,1,24,14,45,775.5,74.5,2.55,13.0,388.0,899.64,714.86
2016,1,24,15,0,745.0,74.0,2.6,13.0,353.0,867.49,693.52
2016,1,24,15,15,714.0,70.0,2.25,12.5,314.5,827.48,663.92
2016,1,24,15,30,683.0,66.0,1.9,12.0,276.0,793.14,637.63
2016,1,24,15,45,640.5,60.5,1.6,11.5,234.5,736.23,593.92
2016,1,24,16,0,598.0,55.0,1.3,11.0,193.0,678.23,547.79
2016,1,24,16,15,527.0,48.0,1.2,10.5,150.5,591.75,479.71
2016,1,24,16,30,456.0,41.0,1.1,10.0,108.0,506.92,409.34
2016,1,24,16,45,344.5,30.5,1.05,9.5,70.5,386.56,301.49
2016,1,24,17,0,233.0,20.0,1.0,9.0,33.0,254.32,63.7
2016,1,24,17,15,116.5,10.0,1.0,8.5,16.5,98.58,0.0
2016,1,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,8.5,0.75,8.5,8.5,0.0,0.0
2016,1,25,7,30,0.0,17.0,0.8,9.0,17.0,13.38,0.0
2016,1,25,7,45,226.5,25.0,0.85,9.5,52.0,20.47,8.56
2016,1,25,8,0,453.0,33.0,0.9,10.0,87.0,27.62,18.41
2016,1,25,8,15,532.0,39.5,1.0,10.5,129.5,33.14,23.96
2016,1,25,8,30,611.0,46.0,1.1,11.0,172.0,42.01,32.21
2016,1,25,8,45,658.5,51.0,1.25,11.5,214.5,80.37,44.26
2016,1,25,9,0,706.0,56.0,1.4,12.0,257.0,134.97,78.96
2016,1,25,9,15,738.5,59.5,1.5,12.5,297.0,191.29,124.48
2016,1,25,9,30,771.0,63.0,1.6,13.0,337.0,251.2,177.07
2016,1,25,9,45,763.0,74.0,1.75,13.5,368.0,308.98,230.34
2016,1,25,10,0,755.0,85.0,1.9,14.0,399.0,364.17,280.68
2016,1,25,10,15,772.5,87.5,1.95,14.0,429.0,422.41,332.09
2016,1,25,10,30,790.0,90.0,2.0,14.0,459.0,480.47,382.03
2016,1,25,10,45,800.5,92.5,2.1,14.5,482.5,535.24,427.51
2016,1,25,11,0,811.0,95.0,2.2,15.0,506.0,589.45,471.19
2016,1,25,11,15,819.0,96.0,2.2,15.0,522.5,639.74,511.17
2016,1,25,11,30,827.0,97.0,2.2,15.0,539.0,688.65,549.15
2016,1,25,11,45,831.0,97.5,2.25,15.5,548.0,732.51,581.76
2016,1,25,12,0,835.0,98.0,2.3,16.0,557.0,774.18,610.58
2016,1,25,12,15,835.5,98.0,2.3,16.0,558.5,810.07,635.84
2016,1,25,12,30,836.0,98.0,2.3,16.0,560.0,843.13,659.03
2016,1,25,12,45,837.5,96.0,2.35,16.0,554.0,871.82,679.57
2016,1,25,13,0,839.0,94.0,2.4,16.0,548.0,897.39,698.01
2016,1,25,13,15,832.5,93.0,2.35,16.0,534.0,913.47,709.03
2016,1,25,13,30,826.0,92.0,2.3,16.0,520.0,925.91,717.71
2016,1,25,13,45,816.5,90.5,2.3,16.0,499.0,931.2,722.09
2016,1,25,14,0,807.0,89.0,2.3,16.0,478.0,932.76,724.11
2016,1,25,14,15,791.0,86.5,2.25,15.5,450.0,923.0,719.25
2016,1,25,14,30,775.0,84.0,2.2,15.0,422.0,909.56,711.97
2016,1,25,14,45,755.0,80.5,2.15,15.0,388.5,887.42,697.22
2016,1,25,15,0,735.0,77.0,2.1,15.0,355.0,861.95,680.02
2016,1,25,15,15,703.0,73.0,1.85,14.5,316.0,829.08,656.45
2016,1,25,15,30,671.0,69.0,1.6,14.0,277.0,786.37,625.09
2016,1,25,15,45,628.0,63.5,1.35,13.5,236.0,729.12,582.09
2016,1,25,16,0,585.0,58.0,1.1,13.0,195.0,670.76,536.64
2016,1,25,16,15,515.0,51.0,1.05,12.0,152.5,585.27,471.51
2016,1,25,16,30,445.0,44.0,1.0,11.0,110.0,501.15,403.63
2016,1,25,16,45,332.5,33.0,1.0,10.5,72.5,379.3,297.31
2016,1,25,17,0,220.0,22.0,1.0,10.0,35.0,247.95,92.37
2016,1,25,17,15,110.0,11.0,1.0,10.0,17.5,94.41,0.0
2016,1,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.6,7.5,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.6,8.0,18.0,14.16,0.0
2016,1,26,7,45,216.5,27.0,0.6,8.5,53.5,20.65,9.26
2016,1,26,8,0,433.0,36.0,0.6,9.0,89.0,29.98,20.64
2016,1,26,8,15,514.5,44.0,0.6,9.5,132.0,36.6,27.21
2016,1,26,8,30,596.0,52.0,0.6,10.0,175.0,43.29,33.54
2016,1,26,8,45,651.0,56.5,0.65,10.5,219.5,80.29,44.96
2016,1,26,9,0,706.0,61.0,0.7,11.0,264.0,138.26,81.98
2016,1,26,9,15,740.0,65.0,0.9,11.5,305.0,195.42,127.89
2016,1,26,9,30,774.0,69.0,1.1,12.0,346.0,256.4,181.17
2016,1,26,9,45,790.0,73.5,1.3,13.0,381.0,315.9,234.69
2016,1,26,10,0,806.0,78.0,1.5,14.0,416.0,376.52,288.46
2016,1,26,10,15,822.5,80.5,1.55,14.0,447.0,436.3,341.01
2016,1,26,10,30,839.0,83.0,1.6,14.0,478.0,496.63,392.55
2016,1,26,10,45,850.5,84.5,1.65,14.5,502.0,553.56,439.22
2016,1,26,11,0,862.0,86.0,1.7,15.0,526.0,609.9,483.91
2016,1,26,11,15,869.0,87.0,1.7,15.0,543.0,661.98,524.71
2016,1,26,11,30,876.0,88.0,1.7,15.0,560.0,712.47,563.26
2016,1,26,11,45,879.0,89.0,1.75,15.5,569.0,758.23,596.21
2016,1,26,12,0,882.0,90.0,1.8,16.0,578.0,801.6,625.67
2016,1,26,12,15,882.5,90.0,1.8,16.0,579.0,839.23,651.56
2016,1,26,12,30,883.0,90.0,1.8,16.0,580.0,873.89,675.31
2016,1,26,12,45,874.5,91.5,1.85,16.0,572.5,899.29,693.22
2016,1,26,13,0,866.0,93.0,1.9,16.0,565.0,920.96,708.76
2016,1,26,13,15,690.5,134.0,1.85,16.0,504.5,835.59,649.22
2016,1,26,13,30,515.0,175.0,1.8,16.0,444.0,722.67,569.11
2016,1,26,13,45,548.5,157.0,1.8,16.0,433.5,746.77,588.97
2016,1,26,14,0,582.0,139.0,1.8,16.0,423.0,778.57,612.4
2016,1,26,14,15,605.5,124.0,1.75,15.5,404.5,792.97,624.0
2016,1,26,14,30,629.0,109.0,1.7,15.0,386.0,803.98,633.43
2016,1,26,14,45,576.5,110.0,1.65,15.0,348.5,755.11,598.8
2016,1,26,15,0,524.0,111.0,1.6,15.0,311.0,694.22,555.43
2016,1,26,15,15,489.5,106.5,1.4,14.5,278.0,653.65,526.1
2016,1,26,15,30,455.0,102.0,1.2,14.0,245.0,611.85,494.92
2016,1,26,15,45,532.5,80.5,1.0,13.5,224.5,659.41,529.46
2016,1,26,16,0,610.0,59.0,0.8,13.0,204.0,696.02,552.63
2016,1,26,16,15,540.5,52.0,0.85,12.5,160.5,610.29,487.46
2016,1,26,16,30,471.0,45.0,0.9,12.0,117.0,525.77,420.43
2016,1,26,16,45,355.0,34.0,0.95,11.5,78.0,399.84,313.44
2016,1,26,17,0,239.0,23.0,1.0,11.0,39.0,266.96,124.57
2016,1,26,17,15,119.5,11.5,1.0,10.5,19.5,102.32,0.0
2016,1,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,1.1,7.5,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,1.3,8.0,14.0,11.02,0.0
2016,1,27,7,45,96.5,29.0,1.5,8.5,41.0,21.71,10.48
2016,1,27,8,0,193.0,44.0,1.7,9.0,68.0,32.84,23.15
2016,1,27,8,15,235.5,60.5,1.6,9.5,101.5,44.63,34.34
2016,1,27,8,30,278.0,77.0,1.5,10.0,135.0,56.16,45.06
2016,1,27,8,45,306.0,92.0,1.4,10.5,169.0,84.32,58.56
2016,1,27,9,0,334.0,107.0,1.3,11.0,203.0,123.18,85.64
2016,1,27,9,15,365.5,115.5,1.25,11.5,235.0,161.58,116.19
2016,1,27,9,30,397.0,124.0,1.2,12.0,267.0,203.81,151.99
2016,1,27,9,45,407.5,136.5,1.2,12.5,296.5,246.61,189.63
2016,1,27,10,0,418.0,149.0,1.2,13.0,326.0,290.6,227.83
2016,1,27,10,15,451.5,154.0,1.15,13.5,357.5,338.95,268.34
2016,1,27,10,30,485.0,159.0,1.1,14.0,389.0,390.5,310.46
2016,1,27,10,45,674.5,120.5,1.05,14.5,457.5,494.72,392.02
2016,1,27,11,0,864.0,82.0,1.0,15.0,526.0,606.5,476.95
2016,1,27,11,15,871.0,83.0,0.9,15.5,542.5,658.67,514.4
2016,1,27,11,30,878.0,84.0,0.8,16.0,559.0,709.25,549.71
2016,1,27,11,45,884.0,83.5,0.7,16.5,569.0,748.82,575.19
2016,1,27,12,0,890.0,83.0,0.6,17.0,579.0,792.17,601.42
2016,1,27,12,15,890.0,83.0,0.5,17.0,580.0,828.84,623.58
2016,1,27,12,30,890.0,83.0,0.4,17.0,581.0,862.54,643.47
2016,1,27,12,45,887.0,83.0,0.35,17.0,574.5,890.52,660.41
2016,1,27,13,0,884.0,83.0,0.3,17.0,568.0,915.11,675.2
2016,1,27,13,15,878.5,82.0,0.3,17.0,554.0,932.7,686.6
2016,1,27,13,30,873.0,81.0,0.3,17.0,540.0,957.88,703.08
2016,1,27,13,45,864.5,79.5,0.35,17.5,518.5,964.91,707.74
2016,1,27,14,0,856.0,78.0,0.4,18.0,497.0,968.09,710.43
2016,1,27,14,15,842.0,76.0,0.45,17.5,469.0,961.37,709.66
2016,1,27,14,30,828.0,74.0,0.5,17.0,441.0,950.87,706.66
2016,1,27,14,45,809.5,71.0,0.55,17.0,407.0,930.92,696.2
2016,1,27,15,0,791.0,68.0,0.6,17.0,373.0,907.52,683.36
2016,1,27,15,15,763.0,65.0,0.55,16.5,334.0,871.55,660.95
2016,1,27,15,30,735.0,62.0,0.5,16.0,295.0,832.77,636.09
2016,1,27,15,45,695.0,57.0,0.5,16.0,252.5,777.5,598.57
2016,1,27,16,0,655.0,52.0,0.5,16.0,210.0,720.59,558.26
2016,1,27,16,15,590.5,46.0,0.5,15.5,166.5,647.99,505.22
2016,1,27,16,30,526.0,40.0,0.5,15.0,123.0,568.64,443.73
2016,1,27,16,45,418.5,31.0,0.5,15.0,83.0,450.77,345.66
2016,1,27,17,0,311.0,22.0,0.5,15.0,43.0,327.71,172.49
2016,1,27,17,15,155.5,11.0,0.5,14.5,21.5,130.17,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,5.5,0.5,10.0,5.5,4.33,0.0
2016,1,28,7,30,0.0,11.0,0.5,10.0,11.0,8.65,0.0
2016,1,28,7,45,29.5,28.0,0.5,10.5,31.5,21.02,10.3
2016,1,28,8,0,59.0,45.0,0.5,11.0,52.0,33.15,23.35
2016,1,28,8,15,73.5,64.0,0.6,11.0,76.5,46.22,35.62
2016,1,28,8,30,88.0,83.0,0.7,11.0,101.0,59.0,47.46
2016,1,28,8,45,97.5,101.0,0.85,11.5,126.0,78.01,58.9
2016,1,28,9,0,107.0,119.0,1.0,12.0,151.0,101.68,77.01
2016,1,28,9,15,114.0,136.0,0.95,12.5,174.0,125.86,96.79
2016,1,28,9,30,121.0,153.0,0.9,13.0,197.0,151.31,118.1
2016,1,28,9,45,128.0,169.0,0.85,13.5,220.0,177.24,139.84
2016,1,28,10,0,135.0,185.0,0.8,14.0,243.0,204.34,162.33
2016,1,28,10,15,238.0,188.0,0.85,14.0,298.0,269.44,214.53
2016,1,28,10,30,341.0,191.0,0.9,14.0,353.0,339.71,270.94
2016,1,28,10,45,431.5,180.5,1.0,14.5,397.0,412.77,328.87
2016,1,28,11,0,522.0,170.0,1.1,15.0,441.0,484.87,385.41
2016,1,28,11,15,334.5,210.0,1.35,15.0,386.0,421.33,337.29
2016,1,28,11,30,147.0,250.0,1.6,15.0,331.0,339.01,272.18
2016,1,28,11,45,146.0,255.0,1.85,15.5,336.0,354.3,284.79
2016,1,28,12,0,145.0,260.0,2.1,16.0,341.0,369.33,296.55
2016,1,28,12,15,73.0,217.0,2.0,16.0,258.0,257.36,206.93
2016,1,28,12,30,1.0,174.0,1.9,16.0,175.0,143.44,113.2
2016,1,28,12,45,0.5,153.0,1.8,16.5,153.5,124.46,97.75
2016,1,28,13,0,0.0,132.0,1.7,17.0,132.0,105.59,82.16
2016,1,28,13,15,0.0,93.0,1.65,17.0,93.0,71.88,54.45
2016,1,28,13,30,0.0,54.0,1.6,17.0,54.0,41.4,29.16
2016,1,28,13,45,154.0,130.0,1.6,17.0,206.0,305.43,250.43
2016,1,28,14,0,308.0,206.0,1.6,17.0,358.0,556.75,445.66
2016,1,28,14,15,157.5,182.0,1.5,17.0,260.0,361.22,291.6
2016,1,28,14,30,7.0,158.0,1.4,17.0,162.0,145.91,115.66
2016,1,28,14,45,76.5,161.5,1.3,17.0,192.0,242.92,198.21
2016,1,28,15,0,146.0,165.0,1.2,17.0,222.0,345.17,281.48
2016,1,28,15,15,140.0,148.5,1.0,16.5,198.5,321.91,262.91
2016,1,28,15,30,134.0,132.0,0.8,16.0,175.0,298.11,244.34
2016,1,28,15,45,126.0,114.0,0.65,15.5,150.0,269.51,221.58
2016,1,28,16,0,118.0,96.0,0.5,15.0,125.0,240.42,197.81
2016,1,28,16,15,104.0,77.5,0.45,14.5,99.0,204.45,167.74
2016,1,28,16,30,90.0,59.0,0.4,14.0,73.0,168.02,136.38
2016,1,28,16,45,57.5,42.0,0.4,14.0,49.5,118.28,91.95
2016,1,28,17,0,25.0,25.0,0.4,14.0,26.0,51.23,26.37
2016,1,28,17,15,12.5,12.5,0.35,14.0,13.0,19.62,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.0,1.75,13.5,2.0,1.57,0.0
2016,1,29,7,30,0.0,4.0,2.0,14.0,4.0,3.15,0.0
2016,1,29,7,45,0.0,12.0,2.25,14.5,12.0,9.11,1.29
2016,1,29,8,0,0.0,20.0,2.5,15.0,20.0,15.22,7.48
2016,1,29,8,15,0.0,30.0,2.55,15.0,30.0,22.88,14.52
2016,1,29,8,30,0.0,40.0,2.6,15.0,40.0,30.56,21.55
2016,1,29,8,45,0.0,50.0,2.7,15.5,50.0,38.26,27.04
2016,1,29,9,0,0.0,60.0,2.8,16.0,60.0,45.98,33.59
2016,1,29,9,15,0.0,69.0,2.85,16.0,69.0,52.87,39.43
2016,1,29,9,30,0.0,78.0,2.9,16.0,78.0,59.81,45.24
2016,1,29,9,45,0.0,81.5,3.0,16.5,81.5,62.59,47.4
2016,1,29,10,0,0.0,85.0,3.1,17.0,85.0,65.36,49.53
2016,1,29,10,15,0.0,91.5,3.15,17.0,91.5,70.49,53.72
2016,1,29,10,30,0.0,98.0,3.2,17.0,98.0,75.67,57.94
2016,1,29,10,45,0.5,132.0,3.25,17.0,132.5,103.53,80.95
2016,1,29,11,0,1.0,166.0,3.3,17.0,167.0,132.58,104.73
2016,1,29,11,15,0.5,137.0,3.35,17.0,137.5,108.2,84.54
2016,1,29,11,30,0.0,108.0,3.4,17.0,108.0,83.95,64.46
2016,1,29,11,45,0.0,110.0,3.45,17.0,110.0,85.67,65.86
2016,1,29,12,0,0.0,112.0,3.5,17.0,112.0,87.42,67.27
2016,1,29,12,15,0.0,69.5,3.55,17.0,69.5,53.41,39.05
2016,1,29,12,30,0.0,27.0,3.6,17.0,27.0,20.66,11.7
2016,1,29,12,45,0.0,26.5,3.65,17.5,26.5,20.28,11.36
2016,1,29,13,0,0.0,26.0,3.7,18.0,26.0,19.89,11.01
2016,1,29,13,15,0.0,25.5,3.7,18.0,25.5,19.5,10.7
2016,1,29,13,30,0.0,25.0,3.7,18.0,25.0,19.11,10.39
2016,1,29,13,45,0.0,64.0,3.7,18.0,64.0,49.11,35.5
2016,1,29,14,0,0.0,103.0,3.7,18.0,103.0,81.15,62.2
2016,1,29,14,15,0.0,66.5,3.65,17.5,66.5,51.02,37.27
2016,1,29,14,30,0.0,30.0,3.6,17.0,30.0,22.91,13.74
2016,1,29,14,45,0.0,36.0,3.55,17.0,36.0,27.5,17.67
2016,1,29,15,0,0.0,42.0,3.5,17.0,42.0,32.09,21.61
2016,1,29,15,15,0.0,37.5,3.35,16.5,37.5,28.63,18.75
2016,1,29,15,30,0.0,33.0,3.2,16.0,33.0,25.17,15.87
2016,1,29,15,45,0.0,28.0,3.1,16.0,28.0,21.33,12.59
2016,1,29,16,0,0.0,23.0,3.0,16.0,23.0,17.5,9.29
2016,1,29,16,15,0.0,18.5,3.0,15.5,18.5,14.06,6.31
2016,1,29,16,30,0.0,14.0,3.0,15.0,14.0,10.62,3.3
2016,1,29,16,45,0.0,9.5,3.0,15.0,9.5,7.2,0.24
2016,1,29,17,0,0.0,5.0,3.0,15.0,5.0,3.78,0.0
2016,1,29,17,15,0.0,2.5,3.05,15.0,2.5,1.97,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,85.0,7.5,1.5,9.0,11.0,5.9,0.0
2016,1,30,7,30,170.0,15.0,1.8,9.0,22.0,12.24,0.0
2016,1,30,7,45,303.5,26.0,2.1,9.5,58.0,21.43,11.31
2016,1,30,8,0,437.0,37.0,2.4,10.0,94.0,30.72,21.36
2016,1,30,8,15,513.5,44.0,2.45,10.0,137.0,36.52,27.12
2016,1,30,8,30,590.0,51.0,2.5,10.0,180.0,42.39,32.73
2016,1,30,8,45,648.0,54.5,2.6,10.5,224.5,78.07,44.65
2016,1,30,9,0,706.0,58.0,2.7,11.0,269.0,132.01,77.31
2016,1,30,9,15,738.0,61.5,2.7,11.0,309.5,188.46,122.87
2016,1,30,9,30,770.0,65.0,2.7,11.0,350.0,248.48,176.21
2016,1,30,9,45,800.0,65.5,2.75,11.5,387.5,308.43,230.86
2016,1,30,10,0,830.0,66.0,2.8,12.0,425.0,371.0,287.46
2016,1,30,10,15,846.0,67.5,2.8,12.0,456.0,430.02,340.84
2016,1,30,10,30,862.0,69.0,2.8,12.0,487.0,489.55,393.21
2016,1,30,10,45,875.0,69.5,2.85,12.5,511.5,546.59,441.46
2016,1,30,11,0,888.0,70.0,2.9,13.0,536.0,603.09,487.76
2016,1,30,11,15,895.5,71.0,2.9,13.0,553.5,655.84,530.54
2016,1,30,11,30,903.0,72.0,2.9,13.0,571.0,707.01,571.05
2016,1,30,11,45,906.5,72.5,2.95,13.5,580.5,752.89,604.33
2016,1,30,12,0,910.0,73.0,3.0,14.0,590.0,796.37,634.81
2016,1,30,12,15,910.5,73.5,3.0,14.0,592.0,834.83,662.3
2016,1,30,12,30,911.0,74.0,3.0,14.0,594.0,870.31,687.56
2016,1,30,12,45,900.0,77.0,3.0,14.0,586.5,895.55,705.48
2016,1,30,13,0,889.0,80.0,3.0,14.0,579.0,916.98,720.84
2016,1,30,13,15,884.0,79.5,2.95,14.0,565.5,935.9,734.17
2016,1,30,13,30,879.0,79.0,2.9,14.0,552.0,951.19,745.06
2016,1,30,13,45,610.5,141.5,2.85,14.0,464.0,800.27,637.25
2016,1,30,14,0,342.0,204.0,2.8,14.0,376.0,587.08,475.77
2016,1,30,14,15,312.0,196.5,2.8,13.5,346.5,555.97,454.41
2016,1,30,14,30,282.0,189.0,2.8,13.0,317.0,523.18,430.21
2016,1,30,14,45,255.5,177.0,2.8,13.0,286.0,486.6,402.09
2016,1,30,15,0,229.0,165.0,2.8,13.0,255.0,448.96,372.73
2016,1,30,15,15,219.0,150.0,2.55,12.5,229.0,422.69,352.71
2016,1,30,15,30,209.0,135.0,2.3,12.0,203.0,395.59,331.54
2016,1,30,15,45,196.5,117.0,2.05,11.5,174.5,360.81,303.6
2016,1,30,16,0,184.0,99.0,1.8,11.0,146.0,325.34,274.31
2016,1,30,16,15,164.0,81.0,1.65,10.5,116.5,282.44,237.85
2016,1,30,16,30,144.0,63.0,1.5,10.0,87.0,239.45,200.07
2016,1,30,16,45,104.5,45.5,1.35,9.5,60.0,180.68,146.91
2016,1,30,17,0,65.0,28.0,1.2,9.0,33.0,119.11,79.53
2016,1,30,17,15,32.5,14.0,1.2,8.5,16.5,36.5,0.0
2016,1,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,3.0,0.8,7.0,3.0,2.36,0.0
2016,1,31,7,30,0.0,6.0,0.9,7.0,6.0,4.54,0.0
2016,1,31,7,45,0.0,16.0,1.0,7.5,16.0,12.17,4.25
2016,1,31,8,0,0.0,26.0,1.1,8.0,26.0,19.83,12.0
2016,1,31,8,15,0.0,38.0,1.3,8.0,38.0,29.05,20.68
2016,1,31,8,30,0.0,50.0,1.5,8.0,50.0,38.18,29.23
2016,1,31,8,45,0.0,62.0,1.75,8.0,62.0,47.14,35.72
2016,1,31,9,0,0.0,74.0,2.0,8.0,74.0,56.27,43.72
2016,1,31,9,15,0.0,85.0,2.2,8.0,85.0,64.8,51.12
2016,1,31,9,30,0.0,96.0,2.4,8.0,96.0,73.44,58.53
2016,1,31,9,45,50.5,142.5,2.65,8.5,164.5,127.64,103.4
2016,1,31,10,0,101.0,189.0,2.9,9.0,233.0,188.55,153.99
2016,1,31,10,15,78.0,197.5,3.05,9.0,233.0,194.52,159.77
2016,1,31,10,30,55.0,206.0,3.2,9.0,233.0,197.77,162.89
2016,1,31,10,45,201.5,211.5,3.4,9.5,317.0,295.92,244.89
2016,1,31,11,0,348.0,217.0,3.6,10.0,401.0,412.8,341.14
2016,1,31,11,15,353.0,224.0,3.75,10.0,415.5,445.37,368.15
2016,1,31,11,30,358.0,231.0,3.9,10.0,430.0,477.76,395.01
2016,1,31,11,45,644.0,155.0,4.05,10.5,520.5,657.1,540.57
2016,1,31,12,0,930.0,79.0,4.2,11.0,611.0,818.72,665.12
2016,1,31,12,15,931.5,79.0,4.25,11.0,613.5,858.42,693.76
2016,1,31,12,30,933.0,79.0,4.3,11.0,616.0,895.11,720.98
2016,1,31,12,45,928.5,80.0,4.4,11.0,609.5,924.55,743.33
2016,1,31,13,0,924.0,81.0,4.5,11.0,603.0,950.39,763.22
2016,1,31,13,15,918.5,80.5,4.55,11.0,588.5,969.8,778.17
2016,1,31,13,30,913.0,80.0,4.6,11.0,574.0,985.42,790.58
2016,1,31,13,45,901.5,79.5,4.65,11.0,552.0,991.39,796.18
2016,1,31,14,0,890.0,79.0,4.7,11.0,530.0,1005.22,807.76
2016,1,31,14,15,876.0,77.0,4.65,11.0,500.5,998.98,803.92
2016,1,31,14,30,862.0,75.0,4.6,11.0,471.0,988.79,797.47
2016,1,31,14,45,836.0,74.5,4.6,11.0,435.0,964.79,781.4
2016,1,31,15,0,810.0,74.0,4.6,11.0,399.0,937.15,762.57
2016,1,31,15,15,781.5,70.5,4.4,10.5,358.5,899.85,735.99
2016,1,31,15,30,753.0,67.0,4.2,10.0,318.0,859.62,706.65
2016,1,31,15,45,704.0,64.0,4.05,9.5,273.0,797.58,660.27
2016,1,31,16,0,655.0,61.0,3.9,9.0,228.0,743.72,618.73
2016,1,31,16,15,589.5,54.5,3.85,8.5,183.0,660.92,552.54
2016,1,31,16,30,524.0,48.0,3.8,8.0,138.0,578.96,483.7
2016,1,31,16,45,413.5,38.5,3.75,8.0,95.5,456.63,376.85
2016,1,31,17,0,303.0,29.0,3.7,8.0,53.0,338.73,244.94
2016,1,31,17,15,151.5,14.5,3.95,7.5,26.5,130.36,0.0
2016,1,31,17,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,5.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,7,15,167.0,8.0,3.45,5.5,15.5,6.29,0.0
2016,2,1,7,30,334.0,16.0,3.7,6.0,31.0,14.58,0.0
2016,2,1,7,45,464.5,24.5,3.95,6.5,73.0,22.58,12.97
2016,2,1,8,0,595.0,33.0,4.2,7.0,115.0,30.76,21.77
2016,2,1,8,15,665.0,38.5,4.35,7.5,162.0,36.08,27.04
2016,2,1,8,30,735.0,44.0,4.5,8.0,209.0,41.49,32.2
2016,2,1,8,45,779.0,47.5,4.65,8.5,255.5,77.01,41.42
2016,2,1,9,0,823.0,51.0,4.8,9.0,302.0,140.27,80.2
2016,2,1,9,15,851.0,54.0,4.85,9.0,345.0,202.39,130.88
2016,2,1,9,30,879.0,57.0,4.9,9.0,388.0,267.35,189.83
2016,2,1,9,45,889.5,62.0,4.95,9.5,425.0,331.5,250.27
2016,2,1,10,0,900.0,67.0,5.0,10.0,462.0,395.95,310.53
2016,2,1,10,15,913.5,69.0,4.9,10.0,494.0,458.85,368.59
2016,2,1,10,30,927.0,71.0,4.8,10.0,526.0,521.76,425.03
2016,2,1,10,45,933.5,73.0,4.7,10.5,550.5,580.68,475.72
2016,2,1,11,0,940.0,75.0,4.6,11.0,575.0,638.31,523.54
2016,2,1,11,15,945.5,76.0,4.5,11.0,592.5,692.72,568.28
2016,2,1,11,30,951.0,77.0,4.4,11.0,610.0,745.22,610.26
2016,2,1,11,45,948.5,79.0,4.35,11.0,618.5,790.83,644.64
2016,2,1,12,0,946.0,81.0,4.3,11.0,627.0,833.44,675.69
2016,2,1,12,15,946.0,81.5,4.2,11.0,628.0,873.24,704.04
2016,2,1,12,30,946.0,82.0,4.1,11.0,629.0,909.9,730.05
