Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,45,939.0,83.0,4.0,11.5,621.5,937.68,748.25
2016,2,1,13,0,932.0,84.0,3.9,12.0,614.0,961.67,763.69
2016,2,1,13,15,926.0,83.0,3.75,11.5,599.5,980.34,777.83
2016,2,1,13,30,920.0,82.0,3.6,11.0,585.0,995.12,789.33
2016,2,1,13,45,908.0,82.0,3.45,11.0,562.0,1001.44,793.47
2016,2,1,14,0,896.0,82.0,3.3,11.0,539.0,1015.65,803.36
2016,2,1,14,15,882.0,80.0,3.15,11.0,509.5,1009.54,798.87
2016,2,1,14,30,868.0,78.0,3.0,11.0,480.0,999.43,791.82
2016,2,1,14,45,855.0,73.5,2.85,11.0,445.0,983.19,780.48
2016,2,1,15,0,842.0,69.0,2.7,11.0,410.0,963.21,766.47
2016,2,1,15,15,814.0,66.0,2.35,10.5,369.0,926.87,739.94
2016,2,1,15,30,786.0,63.0,2.0,10.0,328.0,887.53,710.63
2016,2,1,15,45,748.0,58.5,1.65,9.5,283.5,833.93,669.92
2016,2,1,16,0,710.0,54.0,1.3,9.0,239.0,778.43,626.29
2016,2,1,16,15,649.5,48.5,1.2,8.5,192.5,699.52,566.19
2016,2,1,16,30,589.0,43.0,1.1,8.0,146.0,620.6,502.92
2016,2,1,16,45,494.0,34.5,1.05,7.5,103.0,510.02,411.0
2016,2,1,17,0,399.0,26.0,1.0,7.0,60.0,417.7,304.77
2016,2,1,17,15,199.5,13.0,1.0,6.5,30.0,167.04,0.0
2016,2,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,1.4,6.0,6.5,5.11,0.0
2016,2,2,7,30,0.0,13.0,1.5,6.0,13.0,9.9,0.0
2016,2,2,7,45,4.5,30.5,1.6,6.5,31.5,22.82,13.44
2016,2,2,8,0,9.0,48.0,1.7,7.0,50.0,35.37,25.97
2016,2,2,8,15,20.5,67.0,1.75,7.0,72.0,48.4,38.31
2016,2,2,8,30,32.0,86.0,1.8,7.0,94.0,61.3,50.4
2016,2,2,8,45,41.0,104.5,1.85,7.5,116.5,76.93,60.66
2016,2,2,9,0,50.0,123.0,1.9,8.0,139.0,96.12,76.04
2016,2,2,9,15,56.5,139.5,1.9,8.0,160.0,115.09,91.91
2016,2,2,9,30,63.0,156.0,1.9,8.0,181.0,135.21,109.04
2016,2,2,9,45,95.0,174.5,1.9,8.0,215.5,165.7,134.31
2016,2,2,10,0,127.0,193.0,1.9,8.0,250.0,206.15,168.26
2016,2,2,10,15,76.5,193.0,1.8,8.0,228.0,189.47,155.53
2016,2,2,10,30,26.0,193.0,1.7,8.0,206.0,165.07,135.51
2016,2,2,10,45,49.5,214.5,1.65,8.5,240.5,207.11,170.4
2016,2,2,11,0,73.0,236.0,1.6,9.0,275.0,245.75,201.96
2016,2,2,11,15,130.5,248.0,1.45,9.0,320.5,312.71,256.86
2016,2,2,11,30,188.0,260.0,1.3,9.0,366.0,374.55,306.67
2016,2,2,11,45,146.5,263.5,1.2,9.0,347.0,360.73,294.52
2016,2,2,12,0,105.0,267.0,1.1,9.0,328.0,326.53,266.56
2016,2,2,12,15,134.5,269.5,1.0,9.0,348.0,378.43,308.27
2016,2,2,12,30,164.0,272.0,0.9,9.0,368.0,415.88,337.64
2016,2,2,12,45,164.5,270.5,0.85,9.5,366.0,424.94,343.79
2016,2,2,13,0,165.0,269.0,0.8,10.0,364.0,433.56,349.82
2016,2,2,13,15,512.5,181.5,0.85,10.0,465.5,713.01,567.74
2016,2,2,13,30,860.0,94.0,0.9,10.0,567.0,964.41,741.41
2016,2,2,13,45,855.0,91.5,0.95,10.5,546.5,973.95,744.31
2016,2,2,14,0,850.0,89.0,1.0,11.0,526.0,979.67,748.68
2016,2,2,14,15,836.0,86.5,1.1,11.0,497.5,972.63,747.02
2016,2,2,14,30,822.0,84.0,1.2,11.0,469.0,961.72,742.91
2016,2,2,14,45,807.0,80.0,1.3,11.0,434.5,944.22,734.23
2016,2,2,15,0,792.0,76.0,1.4,11.0,400.0,923.16,722.91
2016,2,2,15,15,764.0,73.0,1.3,10.5,360.5,887.11,699.05
2016,2,2,15,30,736.0,70.0,1.2,10.0,321.0,848.12,672.67
2016,2,2,15,45,686.0,67.0,1.1,10.0,276.5,793.88,633.31
2016,2,2,16,0,636.0,64.0,1.0,10.0,232.0,730.91,586.34
2016,2,2,16,15,574.0,57.0,1.0,9.5,187.0,650.89,526.83
2016,2,2,16,30,512.0,50.0,1.0,9.0,142.0,571.6,464.47
2016,2,2,16,45,406.5,40.5,1.0,8.5,100.0,453.55,367.61
2016,2,2,17,0,301.0,31.0,1.0,8.0,58.0,341.46,256.25
2016,2,2,17,15,150.5,15.5,1.05,7.5,29.0,169.22,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,4.5,15.0,11.8,0.0
2016,2,3,7,30,0.0,30.0,1.9,5.0,30.0,21.07,0.0
2016,2,3,7,45,223.5,36.0,1.95,5.5,68.0,27.24,17.44
2016,2,3,8,0,447.0,42.0,2.0,6.0,106.0,34.76,25.58
2016,2,3,8,15,520.5,49.0,2.05,6.5,150.0,40.44,31.21
2016,2,3,8,30,594.0,56.0,2.1,7.0,194.0,46.21,36.7
2016,2,3,8,45,645.0,61.0,2.15,7.5,238.0,76.41,45.22
2016,2,3,9,0,696.0,66.0,2.2,8.0,282.0,131.27,78.27
2016,2,3,9,15,728.0,69.5,2.15,8.5,323.5,190.62,125.93
2016,2,3,9,30,760.0,73.0,2.1,9.0,365.0,250.37,178.63
2016,2,3,9,45,779.0,77.0,2.1,10.0,401.0,310.04,232.81
2016,2,3,10,0,798.0,81.0,2.1,11.0,437.0,371.21,287.58
2016,2,3,10,15,814.5,83.0,2.0,11.5,468.5,430.7,339.94
2016,2,3,10,30,831.0,85.0,1.9,12.0,500.0,490.77,390.91
2016,2,3,10,45,843.5,86.5,1.85,12.5,525.0,548.5,438.39
2016,2,3,11,0,856.0,88.0,1.8,13.0,550.0,605.79,483.76
2016,2,3,11,15,864.0,89.0,1.7,13.0,568.0,658.95,525.07
2016,2,3,11,30,872.0,90.0,1.6,13.0,586.0,710.64,563.93
2016,2,3,11,45,874.0,91.5,1.55,13.5,595.5,756.78,596.43
2016,2,3,12,0,876.0,93.0,1.5,14.0,605.0,800.46,625.07
2016,2,3,12,15,722.5,138.0,1.45,14.0,561.0,766.5,599.85
2016,2,3,12,30,569.0,183.0,1.4,14.0,517.0,704.28,553.67
2016,2,3,12,45,553.5,188.5,1.4,14.5,511.0,719.92,564.83
2016,2,3,13,0,538.0,194.0,1.4,15.0,505.0,732.57,572.93
2016,2,3,13,15,279.0,201.5,1.35,15.0,362.5,492.8,392.97
2016,2,3,13,30,20.0,209.0,1.3,15.0,220.0,199.37,158.73
2016,2,3,13,45,10.5,188.0,1.3,15.0,193.5,171.08,136.74
2016,2,3,14,0,1.0,167.0,1.3,15.0,167.0,142.43,113.23
2016,2,3,14,15,0.5,124.0,1.2,14.5,124.0,101.16,79.58
2016,2,3,14,30,0.0,81.0,1.1,14.0,81.0,62.25,47.31
2016,2,3,14,45,34.5,127.0,1.05,14.0,141.5,154.95,126.66
2016,2,3,15,0,69.0,173.0,1.0,14.0,202.0,253.08,207.9
2016,2,3,15,15,62.5,157.0,0.85,13.5,181.5,231.36,190.13
2016,2,3,15,30,56.0,141.0,0.7,13.0,161.0,209.61,172.7
2016,2,3,15,45,49.0,123.0,0.6,12.5,138.5,184.3,152.09
2016,2,3,16,0,42.0,105.0,0.5,12.0,116.0,158.93,130.99
2016,2,3,16,15,32.0,86.0,0.55,11.5,93.5,128.98,105.55
2016,2,3,16,30,22.0,67.0,0.6,11.0,71.0,98.77,79.29
2016,2,3,16,45,11.0,48.0,0.7,11.0,50.0,57.37,43.06
2016,2,3,17,0,0.0,29.0,0.8,11.0,29.0,26.68,15.25
2016,2,3,17,15,0.0,14.5,0.8,10.5,14.5,11.06,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,15,119.0,9.5,1.15,5.5,16.0,7.47,0.0
2016,2,4,7,30,238.0,19.0,1.3,6.0,32.0,15.65,0.0
2016,2,4,7,45,359.0,29.5,1.5,6.5,71.5,24.43,15.19
2016,2,4,8,0,480.0,40.0,1.7,7.0,111.0,33.29,24.22
2016,2,4,8,15,552.0,47.0,1.75,7.5,155.5,39.09,29.9
2016,2,4,8,30,624.0,54.0,1.8,8.0,200.0,44.95,35.43
2016,2,4,8,45,667.0,59.5,1.85,8.5,244.5,75.53,44.06
2016,2,4,9,0,710.0,65.0,1.9,9.0,289.0,134.5,80.19
2016,2,4,9,15,741.5,69.0,1.9,9.0,330.5,191.87,126.01
2016,2,4,9,30,773.0,73.0,1.9,9.0,372.0,252.83,179.93
2016,2,4,9,45,785.0,78.5,1.95,9.5,407.5,312.62,234.83
2016,2,4,10,0,797.0,84.0,2.0,10.0,443.0,373.1,289.81
2016,2,4,10,15,813.0,86.0,1.95,10.0,474.0,432.46,342.89
2016,2,4,10,30,829.0,88.0,1.9,10.0,505.0,492.35,394.81
2016,2,4,10,45,839.0,90.0,1.9,10.5,529.5,549.28,442.2
2016,2,4,11,0,849.0,92.0,1.9,11.0,554.0,605.52,487.41
2016,2,4,11,15,856.0,93.5,1.85,11.0,571.5,658.38,529.21
2016,2,4,11,30,863.0,95.0,1.8,11.0,589.0,709.71,568.64
2016,2,4,11,45,868.0,95.0,1.75,11.5,599.0,756.21,602.1
2016,2,4,12,0,873.0,95.0,1.7,12.0,609.0,800.46,631.61
2016,2,4,12,15,874.0,95.0,1.65,12.0,610.5,839.01,657.82
2016,2,4,12,30,875.0,95.0,1.6,12.0,612.0,874.63,681.78
2016,2,4,12,45,877.5,92.5,1.6,12.5,607.0,905.56,701.72
2016,2,4,13,0,880.0,90.0,1.6,13.0,602.0,933.24,719.38
2016,2,4,13,15,874.5,89.5,1.6,13.0,588.0,952.48,732.68
2016,2,4,13,30,869.0,89.0,1.6,13.0,574.0,967.95,743.64
2016,2,4,13,45,742.0,115.5,1.65,13.5,519.0,900.31,697.32
2016,2,4,14,0,615.0,142.0,1.7,14.0,464.0,818.25,640.99
2016,2,4,14,15,572.5,145.5,1.7,14.0,432.5,777.67,613.97
2016,2,4,14,30,530.0,149.0,1.7,14.0,401.0,745.69,592.4
2016,2,4,14,45,592.0,122.0,1.75,14.0,384.5,788.83,625.55
2016,2,4,15,0,654.0,95.0,1.8,14.0,368.0,818.37,648.02
2016,2,4,15,15,612.0,96.0,1.6,13.5,332.0,774.84,616.68
2016,2,4,15,30,570.0,97.0,1.4,13.0,296.0,728.54,583.46
2016,2,4,15,45,541.5,87.5,1.25,12.5,256.5,681.4,549.23
2016,2,4,16,0,513.0,78.0,1.1,12.0,217.0,632.69,512.59
2016,2,4,16,15,463.0,68.0,1.05,11.0,176.5,562.45,459.65
2016,2,4,16,30,413.0,58.0,1.0,10.0,136.0,492.6,404.26
2016,2,4,16,45,342.5,45.0,1.0,9.5,97.5,403.58,329.85
2016,2,4,17,0,272.0,32.0,1.0,9.0,59.0,319.04,247.35
2016,2,4,17,15,136.0,16.0,1.0,8.5,29.5,162.07,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,7,15,100.0,11.0,1.05,5.5,16.5,8.65,0.0
2016,2,5,7,30,200.0,22.0,1.1,6.0,33.0,18.09,0.0
2016,2,5,7,45,316.5,34.0,1.2,7.0,72.0,27.97,18.37
2016,2,5,8,0,433.0,46.0,1.3,8.0,111.0,37.87,28.26
2016,2,5,8,15,508.0,54.5,1.35,8.5,156.5,44.65,34.82
2016,2,5,8,30,583.0,63.0,1.4,9.0,202.0,51.45,41.2
2016,2,5,8,45,635.5,68.5,1.45,10.0,247.5,80.31,48.99
2016,2,5,9,0,688.0,74.0,1.5,11.0,293.0,135.34,81.23
2016,2,5,9,15,721.0,78.0,1.6,11.5,335.0,192.33,125.95
2016,2,5,9,30,754.0,82.0,1.7,12.0,377.0,253.1,178.6
2016,2,5,9,45,786.5,83.0,1.85,13.0,416.5,316.52,234.64
2016,2,5,10,0,819.0,84.0,2.0,14.0,456.0,380.55,290.84
2016,2,5,10,15,835.0,86.0,1.95,14.5,488.0,441.3,343.64
2016,2,5,10,30,851.0,88.0,1.9,15.0,520.0,502.53,395.03
2016,2,5,10,45,862.5,89.5,1.9,15.5,545.0,561.08,442.73
2016,2,5,11,0,874.0,91.0,1.9,16.0,570.0,619.03,488.29
2016,2,5,11,15,747.0,126.0,1.85,16.0,544.5,623.16,492.12
2016,2,5,11,30,620.0,161.0,1.8,16.0,519.0,610.91,482.98
2016,2,5,11,45,614.5,166.5,1.8,16.5,525.5,645.98,509.0
2016,2,5,12,0,609.0,172.0,1.8,17.0,532.0,678.67,532.29
2016,2,5,12,15,586.0,180.5,1.65,17.0,528.0,689.88,539.52
2016,2,5,12,30,563.0,189.0,1.5,17.0,524.0,705.49,549.54
2016,2,5,12,45,722.0,143.0,1.4,17.0,569.0,830.45,638.06
2016,2,5,13,0,881.0,97.0,1.3,17.0,614.0,942.87,711.63
2016,2,5,13,15,756.0,124.5,1.1,17.0,560.5,888.88,671.38
2016,2,5,13,30,631.0,152.0,0.9,17.0,507.0,819.49,622.67
2016,2,5,13,45,740.5,122.0,0.7,17.5,523.5,907.13,678.29
2016,2,5,14,0,850.0,92.0,0.5,18.0,540.0,985.14,722.69
2016,2,5,14,15,836.0,89.5,0.65,17.5,511.0,978.21,722.91
2016,2,5,14,30,822.0,87.0,0.8,17.0,482.0,967.4,721.95
2016,2,5,14,45,811.0,82.0,0.95,17.0,448.5,952.74,716.94
2016,2,5,15,0,800.0,77.0,1.1,17.0,415.0,934.45,709.19
2016,2,5,15,15,774.5,73.5,1.0,16.5,375.0,900.18,687.29
2016,2,5,15,30,749.0,70.0,0.9,16.0,335.0,862.93,663.05
2016,2,5,15,45,714.5,65.0,0.85,15.5,291.5,812.45,629.73
2016,2,5,16,0,680.0,60.0,0.8,15.0,248.0,759.96,593.69
2016,2,5,16,15,623.5,54.5,0.9,14.0,202.5,694.23,549.13
2016,2,5,16,30,567.0,49.0,1.0,13.0,157.0,620.67,495.21
2016,2,5,16,45,468.0,40.5,1.1,12.0,113.0,507.56,406.72
2016,2,5,17,0,369.0,32.0,1.2,11.0,69.0,399.74,309.11
2016,2,5,17,15,184.5,16.0,1.15,10.5,34.5,202.13,20.03
2016,2,5,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,15,126.5,10.5,1.1,5.5,18.0,8.26,0.0
2016,2,6,7,30,253.0,21.0,1.3,6.0,36.0,17.33,1.57
2016,2,6,7,45,368.5,31.5,1.55,7.0,76.5,26.07,16.88
2016,2,6,8,0,484.0,42.0,1.8,8.0,117.0,34.88,25.63
2016,2,6,8,15,553.5,49.0,1.75,8.5,162.0,40.63,31.22
2016,2,6,8,30,623.0,56.0,1.7,9.0,207.0,46.43,36.66
2016,2,6,8,45,673.5,60.0,1.7,10.0,252.0,78.49,46.86
2016,2,6,9,0,724.0,64.0,1.7,11.0,297.0,133.85,78.54
2016,2,6,9,15,753.5,67.5,1.75,11.5,339.0,191.42,123.77
2016,2,6,9,30,783.0,71.0,1.8,12.0,381.0,252.3,176.84
2016,2,6,9,45,803.0,74.0,1.85,13.0,417.5,312.94,231.2
2016,2,6,10,0,823.0,77.0,1.9,14.0,454.0,375.15,286.26
2016,2,6,10,15,837.5,79.0,1.8,14.5,485.5,435.4,338.62
2016,2,6,10,30,852.0,81.0,1.7,15.0,517.0,495.97,389.29
2016,2,6,10,45,861.5,83.0,1.65,15.5,541.0,553.9,436.21
2016,2,6,11,0,871.0,85.0,1.6,16.0,565.0,611.05,480.71
2016,2,6,11,15,877.5,86.0,1.65,16.0,582.5,659.29,518.9
2016,2,6,11,30,884.0,87.0,1.7,16.0,600.0,709.8,557.72
2016,2,6,11,45,888.5,86.5,1.8,16.5,609.5,755.39,590.56
2016,2,6,12,0,893.0,86.0,1.9,17.0,619.0,798.64,620.24
2016,2,6,12,15,751.5,130.0,1.95,17.0,579.5,781.87,608.24
2016,2,6,12,30,610.0,174.0,2.0,17.0,540.0,738.32,576.77
2016,2,6,12,45,502.5,206.5,2.15,17.0,505.5,693.9,544.68
2016,2,6,13,0,395.0,239.0,2.3,17.0,471.0,629.06,496.87
2016,2,6,13,15,431.0,223.5,2.3,17.0,472.0,682.13,537.52
2016,2,6,13,30,467.0,208.0,2.3,17.0,473.0,714.23,562.24
2016,2,6,13,45,464.0,201.0,2.35,17.0,456.0,716.17,564.64
2016,2,6,14,0,461.0,194.0,2.4,17.0,439.0,715.69,565.62
2016,2,6,14,15,409.5,193.5,2.35,16.5,402.5,671.64,534.07
2016,2,6,14,30,358.0,193.0,2.3,16.0,366.0,602.22,483.9
2016,2,6,14,45,359.5,176.5,2.3,16.0,340.0,587.73,474.95
2016,2,6,15,0,361.0,160.0,2.3,16.0,314.0,571.25,464.0
2016,2,6,15,15,542.5,112.0,2.05,15.5,318.5,725.12,582.0
2016,2,6,15,30,724.0,64.0,1.8,15.0,323.0,831.22,657.48
2016,2,6,15,45,679.0,63.0,1.55,14.5,281.5,776.24,616.07
2016,2,6,16,0,634.0,62.0,1.3,14.0,240.0,727.87,579.87
2016,2,6,16,15,606.5,54.0,1.2,13.0,199.5,678.1,543.41
2016,2,6,16,30,579.0,46.0,1.1,12.0,159.0,627.46,503.67
2016,2,6,16,45,493.0,38.0,1.05,11.5,115.5,525.98,421.75
2016,2,6,17,0,407.0,30.0,1.0,11.0,72.0,429.22,333.04
2016,2,6,17,15,203.5,15.0,1.0,10.5,36.0,216.86,57.3
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,7,15,167.0,10.0,1.1,8.0,20.5,7.87,0.0
2016,2,7,7,30,334.0,20.0,1.3,9.0,41.0,18.17,3.53
2016,2,7,7,45,450.5,28.5,1.5,10.0,83.0,26.05,16.76
2016,2,7,8,0,567.0,37.0,1.7,11.0,125.0,34.07,24.62
2016,2,7,8,15,632.0,42.5,1.75,11.5,171.5,39.24,29.61
2016,2,7,8,30,697.0,48.0,1.8,12.0,218.0,44.47,34.47
2016,2,7,8,45,740.5,51.5,1.85,12.5,264.0,73.81,41.17
2016,2,7,9,0,784.0,55.0,1.9,13.0,310.0,132.18,74.1
2016,2,7,9,15,812.0,57.5,1.95,13.5,353.0,192.31,121.03
2016,2,7,9,30,840.0,60.0,2.0,14.0,396.0,257.3,177.49
2016,2,7,9,45,853.5,64.5,2.05,14.5,433.0,319.93,234.17
2016,2,7,10,0,867.0,69.0,2.1,15.0,470.0,383.27,290.93
2016,2,7,10,15,881.5,70.5,2.1,15.5,501.5,444.65,344.64
2016,2,7,10,30,896.0,72.0,2.1,16.0,533.0,506.21,396.7
2016,2,7,10,45,905.5,73.5,2.1,16.5,558.5,565.0,444.82
2016,2,7,11,0,915.0,75.0,2.1,17.0,584.0,622.87,490.5
2016,2,7,11,15,921.0,76.0,2.1,17.0,601.5,676.81,532.73
2016,2,7,11,30,927.0,77.0,2.1,17.0,619.0,728.95,572.49
2016,2,7,11,45,930.5,77.5,2.15,17.5,629.0,776.68,605.91
2016,2,7,12,0,934.0,78.0,2.2,18.0,639.0,821.92,636.41
2016,2,7,12,15,934.5,78.0,2.2,18.0,641.0,861.45,663.45
2016,2,7,12,30,935.0,78.0,2.2,18.0,643.0,897.86,688.24
2016,2,7,12,45,934.5,77.0,2.25,18.5,637.0,928.95,708.51
2016,2,7,13,0,934.0,76.0,2.3,19.0,631.0,956.54,726.42
2016,2,7,13,15,928.5,75.5,2.3,19.0,616.5,976.44,740.08
2016,2,7,13,30,923.0,75.0,2.3,19.0,602.0,992.46,751.34
2016,2,7,13,45,914.5,74.0,2.3,19.0,580.0,1001.01,757.79
2016,2,7,14,0,906.0,73.0,2.3,19.0,558.0,1005.57,761.81
2016,2,7,14,15,894.0,71.5,2.15,19.0,529.5,1002.03,758.86
2016,2,7,14,30,882.0,70.0,2.0,19.0,501.0,994.61,753.44
2016,2,7,14,45,864.5,68.0,1.95,19.0,465.5,977.21,742.67
2016,2,7,15,0,847.0,66.0,1.9,19.0,430.0,968.06,737.58
2016,2,7,15,15,822.5,63.5,1.65,18.5,389.5,935.8,715.4
2016,2,7,15,30,798.0,61.0,1.4,18.0,349.0,900.48,690.82
2016,2,7,15,45,763.0,57.5,1.15,17.5,304.5,850.84,655.58
2016,2,7,16,0,728.0,54.0,0.9,17.0,260.0,799.17,617.79
2016,2,7,16,15,675.0,49.0,0.95,16.0,214.0,727.26,569.3
2016,2,7,16,30,622.0,44.0,1.0,15.0,168.0,655.12,517.24
2016,2,7,16,45,533.5,37.0,1.05,14.5,123.0,550.31,435.7
2016,2,7,17,0,445.0,30.0,1.1,14.0,78.0,460.73,355.49
2016,2,7,17,15,222.5,15.0,1.1,14.0,39.0,233.31,89.37
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,127.0,12.0,1.3,10.0,20.5,9.44,0.0
2016,2,8,7,30,254.0,24.0,1.4,11.0,41.0,19.81,5.77
2016,2,8,7,45,370.0,34.5,1.55,12.0,82.0,28.49,18.81
2016,2,8,8,0,486.0,45.0,1.7,13.0,123.0,37.26,27.26
2016,2,8,8,15,557.5,52.0,1.75,13.5,169.5,42.97,32.69
2016,2,8,8,30,629.0,59.0,1.8,14.0,216.0,48.74,37.99
2016,2,8,8,45,673.0,64.5,1.9,14.5,261.0,76.89,45.23
2016,2,8,9,0,717.0,70.0,2.0,15.0,306.0,133.37,77.37
2016,2,8,9,15,748.0,73.5,2.0,15.5,348.5,194.45,124.62
2016,2,8,9,30,779.0,77.0,2.0,16.0,391.0,255.56,176.9
2016,2,8,9,45,810.5,77.5,2.0,17.0,430.5,317.42,230.99
2016,2,8,10,0,842.0,78.0,2.0,18.0,470.0,382.14,286.92
2016,2,8,10,15,856.5,80.0,2.0,18.5,502.0,443.7,339.86
2016,2,8,10,30,871.0,82.0,2.0,19.0,534.0,505.54,391.25
2016,2,8,10,45,881.0,83.5,2.0,19.5,559.0,564.48,438.68
2016,2,8,11,0,891.0,85.0,2.0,20.0,584.0,618.78,481.08
2016,2,8,11,15,897.5,86.0,1.95,20.0,601.5,672.1,521.97
2016,2,8,11,30,904.0,87.0,1.9,20.0,619.0,723.73,560.39
2016,2,8,11,45,906.5,87.5,1.85,20.5,629.0,769.96,591.85
2016,2,8,12,0,909.0,88.0,1.8,21.0,639.0,813.68,619.88
2016,2,8,12,15,909.5,88.0,1.75,21.0,640.5,852.51,645.38
2016,2,8,12,30,910.0,88.0,1.7,21.0,642.0,888.31,668.63
2016,2,8,12,45,913.5,85.5,1.65,21.5,637.0,920.7,688.14
2016,2,8,13,0,917.0,83.0,1.6,22.0,632.0,949.83,705.34
2016,2,8,13,15,912.0,82.0,1.5,22.0,617.5,969.37,716.85
2016,2,8,13,30,907.0,81.0,1.4,22.0,603.0,985.08,725.95
2016,2,8,13,45,897.5,80.0,1.35,22.5,581.0,992.54,729.19
2016,2,8,14,0,888.0,79.0,1.3,23.0,559.0,996.05,730.12
2016,2,8,14,15,875.5,77.5,1.2,23.0,530.5,992.01,726.92
2016,2,8,14,30,863.0,76.0,1.1,23.0,502.0,996.29,729.21
2016,2,8,14,45,845.5,74.0,1.0,23.0,466.5,978.89,717.55
2016,2,8,15,0,828.0,72.0,0.9,23.0,431.0,957.84,703.81
2016,2,8,15,15,803.0,69.0,0.85,22.5,391.0,924.52,684.33
2016,2,8,15,30,778.0,66.0,0.8,22.0,351.0,888.15,662.53
2016,2,8,15,45,743.0,62.0,0.8,21.5,306.5,838.03,631.7
2016,2,8,16,0,708.0,58.0,0.8,21.0,262.0,785.88,598.18
2016,2,8,16,15,654.0,53.0,0.85,20.5,215.5,713.23,549.06
2016,2,8,16,30,600.0,48.0,0.9,20.0,169.0,649.6,503.26
2016,2,8,16,45,512.0,40.0,1.0,19.5,124.0,545.43,424.48
2016,2,8,17,0,424.0,32.0,1.1,19.0,79.0,445.84,340.39
2016,2,8,17,15,212.0,16.0,1.15,18.5,39.5,228.53,106.89
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,153.0,12.0,1.3,11.0,22.5,9.44,0.0
2016,2,9,7,30,306.0,24.0,1.4,12.0,45.0,19.92,7.0
2016,2,9,7,45,418.5,33.5,1.5,13.0,87.5,27.87,18.3
2016,2,9,8,0,531.0,43.0,1.6,14.0,130.0,35.93,26.02
2016,2,9,8,15,599.5,49.5,1.7,14.5,177.0,41.36,31.16
2016,2,9,8,30,668.0,56.0,1.8,15.0,224.0,50.76,39.64
2016,2,9,8,45,711.0,60.5,1.9,15.5,270.5,78.65,46.0
2016,2,9,9,0,754.0,65.0,2.0,16.0,317.0,136.14,77.9
2016,2,9,9,15,784.0,68.5,2.0,16.5,360.5,195.88,123.69
2016,2,9,9,30,814.0,72.0,2.0,17.0,404.0,259.0,177.58
2016,2,9,9,45,838.0,74.0,2.05,18.0,442.5,322.08,232.94
2016,2,9,10,0,862.0,76.0,2.1,19.0,481.0,387.15,289.34
2016,2,9,10,15,746.0,107.0,2.05,19.5,474.0,421.08,322.4
2016,2,9,10,30,630.0,138.0,2.0,20.0,467.0,441.71,342.49
2016,2,9,10,45,659.5,136.5,1.95,20.5,495.5,496.91,386.48
2016,2,9,11,0,689.0,135.0,1.9,21.0,524.0,553.75,430.18
2016,2,9,11,15,806.5,109.5,1.85,21.5,578.0,642.5,496.55
2016,2,9,11,30,924.0,84.0,1.8,22.0,632.0,734.52,563.24
2016,2,9,11,45,799.0,120.5,1.75,22.5,600.0,732.19,559.09
2016,2,9,12,0,674.0,157.0,1.7,23.0,568.0,715.08,544.74
2016,2,9,12,15,607.5,180.5,1.6,23.0,552.0,715.45,543.9
2016,2,9,12,30,541.0,204.0,1.5,23.0,536.0,702.35,533.38
2016,2,9,12,45,731.0,144.5,1.4,23.5,588.0,841.0,628.8
2016,2,9,13,0,921.0,85.0,1.3,24.0,640.0,956.32,700.58
2016,2,9,13,15,915.0,84.5,1.15,24.0,625.5,975.71,709.5
2016,2,9,13,30,909.0,84.0,1.0,24.0,611.0,991.22,716.98
2016,2,9,13,45,896.5,84.0,0.9,24.0,588.0,997.11,719.31
2016,2,9,14,0,884.0,84.0,0.8,24.0,565.0,1011.16,726.9
2016,2,9,14,15,872.0,77.0,0.8,23.5,531.0,988.4,715.0
2016,2,9,14,30,860.0,70.0,0.8,23.0,497.0,973.59,708.65
2016,2,9,14,45,617.5,117.0,0.8,23.0,413.0,811.0,604.43
2016,2,9,15,0,375.0,164.0,0.8,23.0,329.0,589.82,453.53
2016,2,9,15,15,326.0,154.5,0.8,22.0,288.0,530.59,414.96
2016,2,9,15,30,277.0,145.0,0.8,21.0,247.0,471.2,373.06
2016,2,9,15,45,257.0,130.0,0.8,20.5,215.5,432.48,345.48
2016,2,9,16,0,237.0,115.0,0.8,20.0,184.0,393.46,316.52
2016,2,9,16,15,216.5,97.0,0.85,19.0,151.5,349.18,283.13
2016,2,9,16,30,196.0,79.0,0.9,18.0,119.0,304.84,248.03
2016,2,9,16,45,163.0,60.0,1.0,17.5,87.5,247.86,200.42
2016,2,9,17,0,130.0,41.0,1.1,17.0,56.0,191.28,150.19
2016,2,9,17,15,65.0,24.5,1.1,16.5,32.0,106.88,55.69
2016,2,9,17,30,0.0,8.0,1.1,16.0,8.0,6.29,0.0
2016,2,9,17,45,0.0,4.0,1.1,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,130.5,12.5,0.5,12.0,22.5,9.83,0.0
2016,2,10,7,30,261.0,25.0,0.5,12.0,45.0,20.59,8.45
2016,2,10,7,45,359.5,37.0,0.55,12.5,85.5,30.42,20.69
2016,2,10,8,0,458.0,49.0,0.6,13.0,126.0,40.22,30.01
2016,2,10,8,15,524.5,56.5,0.65,13.5,170.5,46.13,35.59
2016,2,10,8,30,591.0,64.0,0.7,14.0,215.0,52.08,41.02
2016,2,10,8,45,654.0,62.5,0.8,14.5,259.0,73.39,43.19
2016,2,10,9,0,717.0,61.0,0.9,15.0,303.0,128.32,73.12
2016,2,10,9,15,659.5,83.0,0.95,15.5,328.0,183.02,118.56
2016,2,10,9,30,602.0,105.0,1.0,16.0,353.0,233.89,165.04
2016,2,10,9,45,714.5,94.5,1.1,16.5,415.0,300.87,219.61
2016,2,10,10,0,827.0,84.0,1.2,17.0,477.0,381.61,285.85
2016,2,10,10,15,842.0,86.0,1.25,17.5,508.5,442.76,337.91
2016,2,10,10,30,857.0,88.0,1.3,18.0,540.0,504.29,388.66
2016,2,10,10,45,864.5,90.5,1.4,18.5,565.0,562.38,435.43
2016,2,10,11,0,872.0,93.0,1.5,19.0,590.0,619.48,479.93
2016,2,10,11,15,879.0,94.0,1.5,19.0,607.5,673.48,521.1
2016,2,10,11,30,886.0,95.0,1.5,19.0,625.0,725.86,559.97
2016,2,10,11,45,889.5,96.0,1.55,19.0,635.0,773.81,594.81
2016,2,10,12,0,893.0,97.0,1.6,19.0,645.0,819.35,626.1
2016,2,10,12,15,894.0,97.0,1.6,19.0,647.0,850.21,646.62
2016,2,10,12,30,895.0,97.0,1.6,19.0,649.0,886.17,670.7
2016,2,10,12,45,895.5,95.5,1.6,19.5,643.5,916.9,689.82
2016,2,10,13,0,896.0,94.0,1.6,20.0,638.0,944.29,706.69
2016,2,10,13,15,890.5,93.0,1.6,20.0,624.0,963.16,719.32
2016,2,10,13,30,885.0,92.0,1.6,20.0,610.0,990.11,737.48
2016,2,10,13,45,879.5,89.5,1.6,20.5,588.5,999.83,742.96
2016,2,10,14,0,874.0,87.0,1.6,21.0,567.0,1005.6,746.21
2016,2,10,14,15,766.0,104.0,1.55,20.5,509.0,928.11,696.92
2016,2,10,14,30,658.0,121.0,1.5,20.0,451.0,854.19,649.87
2016,2,10,14,45,598.5,126.5,1.5,20.0,411.0,803.16,616.87
2016,2,10,15,0,539.0,132.0,1.5,20.0,371.0,739.57,574.11
2016,2,10,15,15,529.0,120.0,1.3,19.5,336.5,713.12,556.3
2016,2,10,15,30,519.0,108.0,1.1,19.0,302.0,684.27,535.98
2016,2,10,15,45,479.0,102.0,0.95,18.5,264.0,632.44,499.0
2016,2,10,16,0,439.0,96.0,0.8,18.0,226.0,580.23,460.87
2016,2,10,16,15,402.0,83.5,0.85,17.0,187.0,521.88,419.23
2016,2,10,16,30,365.0,71.0,0.9,16.0,148.0,463.98,375.42
2016,2,10,16,45,310.0,56.0,0.95,15.5,109.5,387.71,313.77
2016,2,10,17,0,255.0,41.0,1.0,15.0,71.0,314.36,249.52
2016,2,10,17,15,127.5,26.5,1.0,14.5,41.5,179.43,107.16
2016,2,10,17,30,0.0,12.0,1.0,14.0,12.0,9.44,0.0
2016,2,10,17,45,0.0,6.0,1.0,14.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,7,15,128.5,13.0,1.1,12.0,23.0,10.23,0.0
2016,2,11,7,30,257.0,26.0,1.2,13.0,46.0,21.37,9.73
2016,2,11,7,45,342.0,38.5,1.35,14.0,85.0,31.52,21.54
2016,2,11,8,0,427.0,51.0,1.5,15.0,124.0,41.56,30.92
2016,2,11,8,15,483.0,60.0,1.45,15.5,166.5,48.46,37.34
2016,2,11,8,30,539.0,69.0,1.4,16.0,209.0,55.29,43.5
2016,2,11,8,45,583.0,73.0,1.35,16.5,250.5,77.85,48.3
2016,2,11,9,0,627.0,77.0,1.3,17.0,292.0,127.64,75.78
2016,2,11,9,15,625.5,89.0,1.15,17.5,326.5,181.59,118.02
2016,2,11,9,30,624.0,101.0,1.0,18.0,361.0,235.37,164.07
2016,2,11,9,45,581.0,124.5,0.9,19.0,383.5,285.89,209.05
2016,2,11,10,0,538.0,148.0,0.8,20.0,406.0,326.1,244.4
2016,2,11,10,15,598.5,140.0,0.75,20.5,444.5,387.5,293.41
2016,2,11,10,30,659.0,132.0,0.7,21.0,483.0,449.82,341.98
2016,2,11,10,45,636.0,147.0,0.65,21.5,498.5,493.39,375.45
2016,2,11,11,0,613.0,162.0,0.6,22.0,514.0,533.28,404.82
2016,2,11,11,15,739.5,131.5,0.55,21.5,568.5,623.23,471.26
2016,2,11,11,30,866.0,101.0,0.5,21.0,623.0,718.42,539.16
2016,2,11,11,45,865.0,103.5,0.5,21.0,632.0,763.89,569.97
2016,2,11,12,0,864.0,106.0,0.5,21.0,641.0,806.67,597.49
2016,2,11,12,15,603.5,187.5,0.5,21.0,561.5,718.96,536.13
2016,2,11,12,30,343.0,269.0,0.5,21.0,482.0,580.64,437.76
2016,2,11,12,45,294.5,275.0,0.55,21.0,457.0,561.08,425.53
2016,2,11,13,0,246.0,281.0,0.6,21.0,432.0,516.31,394.06
2016,2,11,13,15,291.0,266.5,0.6,21.0,441.0,576.01,438.35
2016,2,11,13,30,336.0,252.0,0.6,21.0,450.0,614.65,466.66
2016,2,11,13,45,327.5,243.5,0.6,21.0,431.0,607.6,461.95
2016,2,11,14,0,319.0,235.0,0.6,21.0,412.0,598.68,456.51
2016,2,11,14,15,351.5,215.5,0.6,20.5,401.5,615.65,471.47
2016,2,11,14,30,384.0,196.0,0.6,20.0,391.0,630.88,485.01
2016,2,11,14,45,469.5,163.5,0.6,19.5,385.0,707.02,541.95
2016,2,11,15,0,555.0,131.0,0.6,19.0,379.0,754.51,576.48
2016,2,11,15,15,482.5,130.0,0.6,18.5,331.5,679.72,525.98
2016,2,11,15,30,410.0,129.0,0.6,18.0,284.0,604.25,474.55
2016,2,11,15,45,366.5,121.5,0.65,18.0,247.5,548.91,435.6
2016,2,11,16,0,323.0,114.0,0.7,18.0,211.0,472.39,379.51
2016,2,11,16,15,289.0,97.5,0.75,17.5,173.5,415.62,337.04
2016,2,11,16,30,255.0,81.0,0.8,17.0,136.0,359.47,292.77
2016,2,11,16,45,203.5,63.5,0.85,16.5,100.0,287.37,233.36
2016,2,11,17,0,152.0,46.0,0.9,16.0,64.0,217.71,172.94
2016,2,11,17,15,76.0,27.5,0.9,15.5,36.5,123.36,77.36
2016,2,11,17,30,0.0,9.0,0.9,15.0,9.0,7.08,0.0
2016,2,11,17,45,0.0,4.5,0.95,15.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
