Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,15,126.0,14.5,0.75,11.5,25.0,11.41,0.0
2016,2,12,7,30,252.0,29.0,0.8,12.0,50.0,23.86,12.34
2016,2,12,7,45,355.0,41.0,0.85,12.5,91.5,33.62,23.62
2016,2,12,8,0,458.0,53.0,0.9,13.0,133.0,43.36,32.84
2016,2,12,8,15,525.0,61.0,0.9,13.5,179.0,49.57,38.69
2016,2,12,8,30,592.0,69.0,0.9,14.0,225.0,55.81,44.35
2016,2,12,8,45,637.5,74.5,0.9,14.5,270.5,80.78,50.23
2016,2,12,9,0,683.0,80.0,0.9,15.0,316.0,135.48,80.55
2016,2,12,9,15,713.5,84.5,0.9,15.5,358.5,192.58,123.86
2016,2,12,9,30,744.0,89.0,0.9,16.0,401.0,253.21,174.86
2016,2,12,9,45,764.5,92.5,0.95,16.5,438.0,313.31,227.31
2016,2,12,10,0,785.0,96.0,1.0,17.0,475.0,376.7,281.9
2016,2,12,10,15,598.0,151.0,1.1,17.5,451.0,396.18,304.19
2016,2,12,10,30,411.0,206.0,1.2,18.0,427.0,388.75,302.62
2016,2,12,10,45,622.0,156.0,1.3,18.5,507.0,493.63,384.12
2016,2,12,11,0,833.0,106.0,1.4,19.0,587.0,609.24,471.87
2016,2,12,11,15,693.5,151.0,1.5,19.0,560.0,612.32,474.84
2016,2,12,11,30,554.0,196.0,1.6,19.0,533.0,590.84,459.74
2016,2,12,11,45,701.0,154.0,1.7,19.0,587.0,697.83,540.95
2016,2,12,12,0,848.0,112.0,1.8,19.0,641.0,800.71,615.57
2016,2,12,12,15,765.5,136.0,1.8,18.5,614.5,800.74,615.55
2016,2,12,12,30,683.0,160.0,1.8,18.0,588.0,788.02,607.81
2016,2,12,12,45,761.0,137.0,1.8,18.0,609.5,860.24,658.23
2016,2,12,13,0,839.0,114.0,1.8,18.0,631.0,926.56,702.94
2016,2,12,13,15,718.0,144.5,1.8,17.5,580.5,878.2,671.06
2016,2,12,13,30,597.0,175.0,1.8,17.0,530.0,812.78,628.11
2016,2,12,13,45,587.5,171.0,1.8,17.0,510.0,813.42,629.99
2016,2,12,14,0,578.0,167.0,1.8,17.0,490.0,801.63,622.57
2016,2,12,14,15,484.0,182.0,1.7,16.5,443.0,733.72,574.65
2016,2,12,14,30,390.0,197.0,1.6,16.0,396.0,637.94,505.57
2016,2,12,14,45,430.0,174.0,1.5,16.0,379.5,679.54,538.02
2016,2,12,15,0,470.0,151.0,1.4,16.0,363.0,694.02,549.86
2016,2,12,15,15,517.0,127.0,1.25,15.5,340.5,710.39,562.43
2016,2,12,15,30,564.0,103.0,1.1,15.0,318.0,733.04,579.09
2016,2,12,15,45,512.0,101.0,0.95,15.0,278.5,663.06,527.3
2016,2,12,16,0,460.0,99.0,0.8,15.0,239.0,604.11,483.46
2016,2,12,16,15,416.5,87.0,0.8,14.5,197.5,539.87,436.32
2016,2,12,16,30,373.0,75.0,0.8,14.0,156.0,476.39,387.44
2016,2,12,16,45,306.0,60.5,0.8,13.5,116.0,390.26,318.02
2016,2,12,17,0,239.0,46.0,0.8,13.0,76.0,308.1,247.33
2016,2,12,17,15,119.5,30.0,0.8,13.0,45.0,164.55,111.18
2016,2,12,17,30,0.0,14.0,0.8,13.0,14.0,11.02,0.0
2016,2,12,17,45,0.0,7.0,0.8,13.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,7,15,174.0,13.5,1.3,9.5,28.5,10.62,0.0
2016,2,13,7,30,348.0,27.0,1.4,10.0,57.0,22.45,11.95
2016,2,13,7,45,451.0,36.5,1.55,11.0,101.0,30.38,21.01
2016,2,13,8,0,554.0,46.0,1.7,12.0,145.0,38.39,28.6
2016,2,13,8,15,617.0,52.5,1.7,12.5,193.0,43.77,33.68
2016,2,13,8,30,680.0,59.0,1.7,13.0,241.0,53.29,42.28
2016,2,13,8,45,374.5,100.5,1.75,13.5,203.5,85.61,60.1
2016,2,13,9,0,69.0,142.0,1.8,14.0,166.0,110.06,85.21
2016,2,13,9,15,43.5,150.5,1.85,14.5,166.5,119.52,93.7
2016,2,13,9,30,18.0,159.0,1.9,15.0,167.0,124.05,98.3
2016,2,13,9,45,38.5,182.5,2.0,15.5,201.0,152.81,121.2
2016,2,13,10,0,59.0,206.0,2.1,16.0,235.0,183.66,145.83
2016,2,13,10,15,66.0,221.5,2.15,16.5,256.0,205.65,163.44
2016,2,13,10,30,73.0,237.0,2.2,17.0,277.0,228.82,181.89
2016,2,13,10,45,92.5,252.5,2.25,17.5,305.5,259.88,206.49
2016,2,13,11,0,112.0,268.0,2.3,18.0,334.0,293.49,232.94
2016,2,13,11,15,528.0,173.0,2.3,18.0,495.0,519.41,412.5
2016,2,13,11,30,944.0,78.0,2.3,18.0,656.0,742.85,582.01
2016,2,13,11,45,951.0,77.5,2.35,18.5,667.0,793.27,615.58
2016,2,13,12,0,958.0,77.0,2.4,19.0,678.0,841.38,647.84
2016,2,13,12,15,959.0,77.0,2.4,19.0,680.5,882.59,675.85
2016,2,13,12,30,960.0,77.0,2.4,19.0,683.0,920.61,701.58
2016,2,13,12,45,952.5,79.5,2.45,19.5,676.0,950.64,720.92
2016,2,13,13,0,945.0,82.0,2.5,20.0,669.0,976.77,737.69
2016,2,13,13,15,940.5,81.0,2.55,20.0,654.5,997.62,752.44
2016,2,13,13,30,936.0,80.0,2.6,20.0,640.0,1014.52,764.76
2016,2,13,13,45,929.5,78.5,2.65,20.0,618.5,1024.85,772.9
2016,2,13,14,0,923.0,77.0,2.7,20.0,597.0,1031.13,778.58
2016,2,13,14,15,911.0,75.5,2.75,19.5,567.0,1027.84,779.57
2016,2,13,14,30,899.0,74.0,2.8,19.0,537.0,1020.54,778.07
2016,2,13,14,45,882.0,72.5,2.9,19.0,501.0,1004.31,769.62
2016,2,13,15,0,865.0,71.0,3.0,19.0,465.0,996.45,766.93
2016,2,13,15,15,842.0,68.0,2.7,18.5,423.5,964.71,745.51
2016,2,13,15,30,819.0,65.0,2.4,18.0,382.0,929.75,721.63
2016,2,13,15,45,786.0,61.5,2.1,17.5,336.0,881.45,687.75
2016,2,13,16,0,753.0,58.0,1.8,17.0,290.0,830.92,651.3
2016,2,13,16,15,703.5,53.5,1.65,16.0,242.0,761.9,602.7
2016,2,13,16,30,654.0,49.0,1.5,15.0,194.0,692.26,551.1
2016,2,13,16,45,569.0,42.5,1.35,14.0,146.5,589.29,471.29
2016,2,13,17,0,484.0,36.0,1.2,13.0,99.0,500.81,397.06
2016,2,13,17,15,242.0,28.5,1.2,12.5,60.0,280.16,198.6
2016,2,13,17,30,0.0,21.0,1.2,12.0,21.0,16.52,0.0
2016,2,13,17,45,0.0,10.5,1.2,11.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,167.0,13.0,1.4,10.5,28.0,10.55,0.0
2016,2,14,7,30,334.0,26.0,1.6,11.0,56.0,21.52,11.58
2016,2,14,7,45,410.0,37.0,1.85,12.0,96.5,30.52,21.1
2016,2,14,8,0,486.0,48.0,2.1,13.0,137.0,39.42,29.42
2016,2,14,8,15,539.5,55.5,2.15,13.5,180.5,45.31,34.91
2016,2,14,8,30,593.0,63.0,2.2,14.0,224.0,51.16,40.21
2016,2,14,8,45,625.0,69.0,2.3,14.5,266.0,75.2,46.16
2016,2,14,9,0,657.0,75.0,2.4,15.0,308.0,127.99,75.64
2016,2,14,9,15,614.5,96.5,2.6,15.5,335.5,184.53,122.17
2016,2,14,9,30,572.0,118.0,2.8,16.0,363.0,235.84,168.63
2016,2,14,9,45,290.5,145.5,3.0,17.0,270.5,206.26,156.88
2016,2,14,10,0,9.0,173.0,3.2,18.0,178.0,136.28,107.23
2016,2,14,10,15,81.5,211.0,3.35,18.5,256.0,203.35,160.7
2016,2,14,10,30,154.0,249.0,3.5,19.0,334.0,285.09,225.59
2016,2,14,10,45,278.0,241.5,3.7,19.5,402.0,367.91,291.19
2016,2,14,11,0,402.0,234.0,3.9,20.0,470.0,455.09,359.99
2016,2,14,11,15,652.0,157.5,3.95,20.0,553.5,591.68,467.59
2016,2,14,11,30,902.0,81.0,4.0,20.0,637.0,717.23,565.66
2016,2,14,11,45,904.0,82.0,4.05,20.5,646.5,763.73,598.53
2016,2,14,12,0,906.0,83.0,4.1,21.0,656.0,807.69,628.73
2016,2,14,12,15,733.0,144.5,4.1,21.0,609.0,783.45,610.85
2016,2,14,12,30,560.0,206.0,4.1,21.0,562.0,720.79,563.28
2016,2,14,12,45,733.5,144.5,4.1,21.0,606.0,844.5,655.36
2016,2,14,13,0,907.0,83.0,4.1,21.0,650.0,943.45,724.51
2016,2,14,13,15,904.0,82.0,4.05,21.0,637.0,964.79,738.8
2016,2,14,13,30,901.0,81.0,4.0,21.0,624.0,982.39,751.19
2016,2,14,13,45,758.0,119.5,3.95,21.0,565.5,924.69,711.55
2016,2,14,14,0,615.0,158.0,3.9,21.0,507.0,839.31,652.37
2016,2,14,14,15,590.5,156.5,3.8,21.0,478.0,821.42,640.74
2016,2,14,14,30,566.0,155.0,3.7,21.0,449.0,790.83,619.55
2016,2,14,14,45,546.0,150.5,3.6,21.0,418.5,768.86,604.64
2016,2,14,15,0,526.0,146.0,3.5,21.0,388.0,744.44,587.84
2016,2,14,15,15,503.0,134.0,3.3,20.5,348.5,705.39,560.8
2016,2,14,15,30,480.0,122.0,3.1,20.0,309.0,664.3,531.87
2016,2,14,15,45,448.5,113.0,2.9,19.5,271.5,617.29,497.84
2016,2,14,16,0,417.0,104.0,2.7,19.0,234.0,569.55,462.34
2016,2,14,16,15,385.5,90.0,2.55,18.0,195.0,514.73,421.07
2016,2,14,16,30,354.0,76.0,2.4,17.0,156.0,459.94,377.96
2016,2,14,16,45,303.0,61.0,2.25,16.5,118.0,387.29,317.62
2016,2,14,17,0,252.0,46.0,2.1,16.0,80.0,317.23,256.23
2016,2,14,17,15,126.0,31.5,2.05,15.5,48.5,172.64,124.47
2016,2,14,17,30,0.0,17.0,2.0,15.0,17.0,13.38,0.0
2016,2,14,17,45,0.0,8.5,2.0,15.0,8.5,6.69,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,221.0,13.0,1.6,12.5,33.5,11.59,0.0
2016,2,15,7,30,442.0,26.0,1.8,13.0,67.0,23.84,13.68
2016,2,15,7,45,539.5,33.5,2.05,14.0,113.5,30.86,21.26
2016,2,15,8,0,637.0,41.0,2.3,15.0,160.0,38.0,27.95
2016,2,15,8,15,692.5,45.5,2.35,15.0,208.5,42.34,32.09
2016,2,15,8,30,748.0,50.0,2.4,15.0,257.0,46.75,36.14
2016,2,15,8,45,784.5,53.5,2.45,15.5,304.5,73.14,41.26
2016,2,15,9,0,821.0,57.0,2.5,16.0,352.0,134.0,73.66
2016,2,15,9,15,845.5,60.0,2.45,16.5,395.5,199.81,124.08
2016,2,15,9,30,870.0,63.0,2.4,17.0,439.0,264.55,179.66
2016,2,15,9,45,888.0,64.5,2.4,17.5,477.5,328.28,236.58
2016,2,15,10,0,906.0,66.0,2.4,18.0,516.0,393.11,294.01
2016,2,15,10,15,918.0,67.5,2.4,18.5,548.5,456.23,348.79
2016,2,15,10,30,930.0,69.0,2.4,19.0,581.0,519.19,401.56
2016,2,15,10,45,938.5,70.0,2.45,19.5,606.0,579.34,450.51
2016,2,15,11,0,947.0,71.0,2.5,20.0,631.0,638.36,496.91
2016,2,15,11,15,952.0,72.0,2.5,20.0,649.0,693.74,539.89
2016,2,15,11,30,957.0,73.0,2.5,20.0,667.0,747.13,580.24
2016,2,15,11,45,959.5,73.0,2.55,20.5,676.5,795.36,613.32
2016,2,15,12,0,962.0,73.0,2.6,21.0,686.0,840.86,643.62
2016,2,15,12,15,962.5,73.5,2.65,21.0,688.0,882.38,672.16
2016,2,15,12,30,963.0,74.0,2.7,21.0,690.0,920.67,698.43
2016,2,15,12,45,955.0,76.5,2.75,21.0,682.5,950.35,718.84
2016,2,15,13,0,947.0,79.0,2.8,21.0,675.0,976.07,736.73
2016,2,15,13,15,942.0,78.5,2.8,21.0,660.5,997.06,751.12
2016,2,15,13,30,937.0,78.0,2.8,21.0,646.0,1014.09,763.03
2016,2,15,13,45,929.0,77.0,2.8,21.0,624.0,1023.54,770.07
2016,2,15,14,0,921.0,76.0,2.8,21.0,602.0,1028.91,774.63
2016,2,15,14,15,910.0,74.5,2.65,21.0,572.5,1026.56,772.77
2016,2,15,14,30,899.0,73.0,2.5,21.0,543.0,1020.2,768.39
2016,2,15,14,45,882.0,71.5,2.45,21.0,507.0,1003.88,758.56
2016,2,15,15,0,865.0,70.0,2.4,21.0,471.0,983.89,746.4
2016,2,15,15,15,843.5,67.5,2.1,20.5,430.0,966.36,734.55
2016,2,15,15,30,822.0,65.0,1.8,20.0,389.0,933.49,711.83
2016,2,15,15,45,788.0,62.0,1.55,19.5,343.0,884.76,678.4
2016,2,15,16,0,754.0,59.0,1.3,19.0,297.0,833.83,642.56
2016,2,15,16,15,706.5,54.5,1.25,18.0,249.0,766.54,597.43
2016,2,15,16,30,659.0,50.0,1.2,17.0,201.0,698.55,549.23
2016,2,15,16,45,582.0,43.0,1.15,16.5,153.5,601.79,475.58
2016,2,15,17,0,505.0,36.0,1.1,16.0,106.0,518.11,406.85
2016,2,15,17,15,368.0,26.0,1.1,16.0,65.5,378.92,276.73
2016,2,15,17,30,231.0,16.0,1.1,16.0,25.0,223.76,0.0
2016,2,15,17,45,115.5,8.0,1.1,16.0,12.5,88.74,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,209.5,14.0,1.0,12.5,34.5,11.42,0.0
2016,2,16,7,30,419.0,28.0,1.1,13.0,69.0,23.47,13.7
2016,2,16,7,45,512.0,36.0,1.2,14.0,114.5,32.88,23.11
2016,2,16,8,0,605.0,44.0,1.3,15.0,160.0,40.3,30.03
2016,2,16,8,15,662.0,49.5,1.3,15.5,208.5,45.35,34.72
2016,2,16,8,30,719.0,55.0,1.3,16.0,257.0,50.44,39.27
2016,2,16,8,45,755.0,59.5,1.3,16.5,304.0,76.39,44.57
2016,2,16,9,0,791.0,64.0,1.3,17.0,351.0,136.28,76.37
2016,2,16,9,15,816.5,67.0,1.35,17.5,394.0,197.57,122.58
2016,2,16,9,30,842.0,70.0,1.4,18.0,437.0,261.64,176.84
2016,2,16,9,45,864.0,71.0,1.45,19.0,476.0,326.76,233.37
2016,2,16,10,0,886.0,72.0,1.5,20.0,515.0,391.34,288.89
2016,2,16,10,15,898.0,73.5,1.5,20.5,547.0,453.48,341.66
2016,2,16,10,30,910.0,75.0,1.5,21.0,579.0,515.47,392.42
2016,2,16,10,45,917.0,76.5,1.5,21.5,604.0,574.37,439.0
2016,2,16,11,0,924.0,78.0,1.5,22.0,629.0,632.03,482.89
2016,2,16,11,15,929.0,79.0,1.5,22.0,646.5,686.43,523.88
2016,2,16,11,30,934.0,80.0,1.5,22.0,664.0,738.88,562.31
2016,2,16,11,45,935.0,81.0,1.5,22.5,673.5,786.2,593.66
2016,2,16,12,0,936.0,82.0,1.5,23.0,683.0,830.78,621.94
2016,2,16,12,15,936.0,82.0,1.5,23.0,684.5,870.52,647.88
2016,2,16,12,30,936.0,82.0,1.5,23.0,686.0,907.05,671.6
2016,2,16,12,45,936.0,81.0,1.55,23.5,680.0,939.09,691.66
2016,2,16,13,0,936.0,80.0,1.6,24.0,674.0,967.61,709.45
2016,2,16,13,15,788.0,124.5,1.65,24.0,617.0,916.02,676.62
2016,2,16,13,30,640.0,169.0,1.7,24.0,560.0,849.69,634.32
2016,2,16,13,45,658.0,156.0,1.75,24.0,546.0,868.73,649.09
2016,2,16,14,0,676.0,143.0,1.8,24.0,532.0,884.62,660.98
2016,2,16,14,15,782.5,108.5,1.75,24.0,537.5,952.78,706.51
2016,2,16,14,30,889.0,74.0,1.7,24.0,543.0,1011.83,744.84
2016,2,16,14,45,875.0,71.5,1.7,24.0,507.5,997.19,736.14
2016,2,16,15,0,861.0,69.0,1.7,24.0,472.0,978.84,725.96
2016,2,16,15,15,721.0,87.5,1.5,23.5,405.0,876.81,658.83
2016,2,16,15,30,581.0,106.0,1.3,23.0,338.0,754.5,576.67
2016,2,16,15,45,558.0,97.0,1.1,22.5,298.5,712.86,548.87
2016,2,16,16,0,535.0,88.0,0.9,22.0,259.0,669.36,518.02
2016,2,16,16,15,600.5,68.0,0.95,21.0,231.5,693.62,538.0
2016,2,16,16,30,666.0,48.0,1.0,20.0,204.0,702.67,544.91
2016,2,16,16,45,591.5,42.0,1.05,19.5,156.5,609.21,475.21
2016,2,16,17,0,517.0,36.0,1.1,19.0,109.0,517.91,403.0
2016,2,16,17,15,258.5,32.0,1.1,18.5,68.5,297.43,220.06
2016,2,16,17,30,0.0,28.0,1.1,18.0,28.0,41.26,0.0
2016,2,16,17,45,0.0,14.0,1.15,18.0,14.0,11.02,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,7,15,7.5,17.0,3.45,15.0,18.0,13.08,0.0
2016,2,17,7,30,15.0,34.0,3.6,15.0,36.0,25.36,15.31
2016,2,17,7,45,29.5,53.5,3.8,15.5,59.0,39.06,28.32
2016,2,17,8,0,44.0,73.0,4.0,16.0,82.0,52.55,40.64
2016,2,17,8,15,54.5,93.5,4.1,16.5,107.5,66.39,53.07
2016,2,17,8,30,65.0,114.0,4.2,17.0,133.0,79.98,65.06
2016,2,17,8,45,74.5,133.0,4.35,17.5,158.0,95.96,73.89
2016,2,17,9,0,84.0,152.0,4.5,18.0,183.0,118.01,89.96
2016,2,17,9,15,225.0,159.5,4.65,18.0,256.0,158.59,116.87
2016,2,17,9,30,366.0,167.0,4.8,18.0,329.0,216.79,160.1
2016,2,17,9,45,329.5,190.5,4.95,18.5,345.5,251.98,192.16
2016,2,17,10,0,293.0,214.0,5.1,19.0,362.0,283.15,220.19
2016,2,17,10,15,305.0,226.5,5.25,19.0,389.0,321.82,253.08
2016,2,17,10,30,317.0,239.0,5.4,19.0,416.0,361.78,286.63
2016,2,17,10,45,579.0,171.0,5.55,19.0,512.0,477.27,379.94
2016,2,17,11,0,841.0,103.0,5.7,19.0,608.0,611.49,487.9
2016,2,17,11,15,847.5,104.5,5.8,19.0,626.0,664.69,531.11
2016,2,17,11,30,854.0,106.0,5.9,19.0,644.0,716.31,572.52
2016,2,17,11,45,483.0,207.0,6.0,19.0,512.0,580.19,464.89
2016,2,17,12,0,112.0,308.0,6.1,19.0,380.0,365.68,291.38
2016,2,17,12,15,113.5,308.0,6.1,18.5,381.5,375.45,300.31
2016,2,17,12,30,115.0,308.0,6.1,18.0,383.0,385.07,308.72
2016,2,17,12,45,129.0,306.5,6.15,18.0,389.5,424.23,340.05
2016,2,17,13,0,143.0,305.0,6.2,18.0,396.0,444.86,356.95
2016,2,17,13,15,100.0,287.5,6.1,18.0,350.5,371.53,298.49
2016,2,17,13,30,57.0,270.0,6.0,18.0,305.0,316.49,253.77
2016,2,17,13,45,53.0,261.5,5.95,18.0,293.5,308.26,247.52
2016,2,17,14,0,49.0,253.0,5.9,18.0,282.0,299.78,241.0
2016,2,17,14,15,26.0,212.0,5.75,17.5,227.5,211.1,169.53
2016,2,17,14,30,3.0,171.0,5.6,17.0,173.0,148.11,117.67
2016,2,17,14,45,1.5,161.0,5.5,17.0,162.0,138.61,110.08
2016,2,17,15,0,0.0,151.0,5.4,17.0,151.0,129.2,102.48
2016,2,17,15,15,0.0,82.5,5.25,16.5,82.5,63.74,48.21
2016,2,17,15,30,0.0,14.0,5.1,16.0,14.0,10.66,3.43
2016,2,17,15,45,0.0,12.5,4.95,16.0,12.5,9.51,2.47
2016,2,17,16,0,0.0,11.0,4.8,16.0,11.0,8.36,1.49
2016,2,17,16,15,0.0,9.0,4.7,15.5,9.0,6.83,0.19
2016,2,17,16,30,0.0,7.0,4.6,15.0,7.0,5.31,0.0
2016,2,17,16,45,0.0,5.0,4.6,15.0,5.0,3.78,0.0
2016,2,17,17,0,0.0,3.0,4.6,15.0,3.0,2.27,0.0
2016,2,17,17,15,0.0,1.5,4.75,15.0,1.5,1.13,0.0
2016,2,17,17,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,7,15,94.0,21.5,2.9,10.5,31.5,16.22,0.0
2016,2,18,7,30,188.0,43.0,3.0,11.0,63.0,32.08,21.52
2016,2,18,7,45,297.0,56.5,3.1,11.5,107.0,42.27,31.72
2016,2,18,8,0,406.0,70.0,3.2,12.0,151.0,52.52,41.34
2016,2,18,8,15,473.5,79.0,3.3,12.0,198.0,59.37,47.79
2016,2,18,8,30,541.0,88.0,3.4,12.0,245.0,69.31,56.82
2016,2,18,8,45,275.5,111.0,3.55,12.5,191.5,88.37,65.03
2016,2,18,9,0,10.0,134.0,3.7,13.0,138.0,99.61,79.19
2016,2,18,9,15,20.5,154.5,3.75,13.0,163.5,118.18,94.18
2016,2,18,9,30,31.0,175.0,3.8,13.0,189.0,139.46,111.49
2016,2,18,9,45,179.0,192.0,3.85,13.5,282.5,204.55,160.91
2016,2,18,10,0,327.0,209.0,3.9,14.0,376.0,291.2,229.58
2016,2,18,10,15,371.0,214.0,3.9,14.0,414.5,339.12,269.94
2016,2,18,10,30,415.0,219.0,3.9,14.0,453.0,399.84,320.33
2016,2,18,10,45,254.0,248.0,3.9,14.0,393.5,359.36,289.76
2016,2,18,11,0,93.0,277.0,3.9,14.0,334.0,288.36,232.56
2016,2,18,11,15,127.5,289.5,3.85,14.0,369.5,342.32,276.45
2016,2,18,11,30,162.0,302.0,3.8,14.0,405.0,389.49,314.37
2016,2,18,11,45,157.5,309.5,3.8,14.5,410.5,406.34,326.99
2016,2,18,12,0,153.0,317.0,3.8,15.0,416.0,422.63,339.11
2016,2,18,12,15,341.0,271.5,3.75,15.0,494.0,561.08,450.77
2016,2,18,12,30,529.0,226.0,3.7,15.0,572.0,714.55,569.85
2016,2,18,12,45,529.5,226.0,3.65,15.0,569.5,738.34,586.92
2016,2,18,13,0,530.0,226.0,3.6,15.0,567.0,759.95,603.13
2016,2,18,13,15,286.5,243.5,3.55,15.0,427.5,543.48,436.61
2016,2,18,13,30,43.0,261.0,3.5,15.0,288.0,292.0,234.22
2016,2,18,13,45,47.0,255.0,3.45,15.0,283.5,294.06,237.09
2016,2,18,14,0,51.0,249.0,3.4,15.0,279.0,296.26,239.38
2016,2,18,14,15,48.5,238.0,3.3,14.5,265.5,285.98,231.89
2016,2,18,14,30,46.0,227.0,3.2,14.0,252.0,275.54,224.29
2016,2,18,14,45,23.0,129.5,3.15,14.0,142.0,142.07,114.89
2016,2,18,15,0,0.0,32.0,3.1,14.0,32.0,24.45,15.22
2016,2,18,15,15,0.0,23.5,2.85,13.5,23.5,17.93,9.75
2016,2,18,15,30,0.0,15.0,2.6,13.0,15.0,11.42,4.2
2016,2,18,15,45,0.0,13.0,2.35,13.0,13.0,9.89,2.9
2016,2,18,16,0,0.0,11.0,2.1,13.0,11.0,8.36,1.59
2016,2,18,16,15,0.0,9.0,1.85,12.5,9.0,6.83,0.27
2016,2,18,16,30,0.0,7.0,1.6,12.0,7.0,5.31,0.0
2016,2,18,16,45,0.0,5.5,1.35,11.5,5.5,4.16,0.0
2016,2,18,17,0,0.0,4.0,1.1,11.0,4.0,3.02,0.0
2016,2,18,17,15,0.0,2.5,1.1,10.5,2.5,1.89,0.0
2016,2,18,17,30,0.0,1.0,1.1,10.0,1.0,0.75,0.0
2016,2,18,17,45,0.0,0.5,1.1,10.0,0.5,0.39,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,7,15,184.0,17.0,2.75,9.5,37.0,13.77,0.12
2016,2,19,7,30,368.0,34.0,3.0,10.0,74.0,28.13,18.47
2016,2,19,7,45,456.5,43.5,3.25,11.0,119.0,35.87,26.2
2016,2,19,8,0,545.0,53.0,3.5,12.0,164.0,43.65,33.48
2016,2,19,8,15,602.5,59.0,3.6,12.5,211.5,48.44,37.94
2016,2,19,8,30,660.0,65.0,3.7,13.0,259.0,53.27,42.29
2016,2,19,8,45,430.0,110.0,3.85,13.5,245.0,92.64,65.53
2016,2,19,9,0,200.0,155.0,4.0,14.0,231.0,132.09,98.35
2016,2,19,9,15,492.0,119.0,4.0,14.0,333.5,176.31,121.45
2016,2,19,9,30,784.0,83.0,4.0,14.0,436.0,258.73,180.66
2016,2,19,9,45,797.5,87.5,4.05,14.5,473.0,319.81,235.94
2016,2,19,10,0,811.0,92.0,4.1,15.0,510.0,381.74,291.72
2016,2,19,10,15,649.0,147.0,4.1,15.0,495.0,413.17,324.58
2016,2,19,10,30,487.0,202.0,4.1,15.0,480.0,420.35,334.96
2016,2,19,10,45,371.0,240.0,4.15,15.5,457.0,414.97,332.42
2016,2,19,11,0,255.0,278.0,4.2,16.0,434.0,406.05,325.26
2016,2,19,11,15,309.5,275.5,4.15,16.0,470.0,458.73,367.78
2016,2,19,11,30,364.0,273.0,4.1,16.0,506.0,515.84,413.2
2016,2,19,11,45,452.0,247.5,4.05,16.0,541.0,594.91,475.44
2016,2,19,12,0,540.0,222.0,4.0,16.0,576.0,666.34,531.24
2016,2,19,12,15,327.5,267.0,3.85,15.5,482.5,545.09,436.44
2016,2,19,12,30,115.0,312.0,3.7,15.0,389.0,388.07,311.1
2016,2,19,12,45,57.5,225.5,3.55,15.0,264.0,254.33,204.71
2016,2,19,13,0,0.0,139.0,3.4,15.0,139.0,110.11,85.9
2016,2,19,13,15,0.0,116.0,3.2,14.5,116.0,90.78,70.31
2016,2,19,13,30,0.0,93.0,3.0,14.0,93.0,71.69,54.64
2016,2,19,13,45,1.5,137.5,2.9,14.0,138.5,111.36,87.8
2016,2,19,14,0,3.0,182.0,2.8,14.0,184.0,154.89,123.84
2016,2,19,14,15,7.0,186.5,2.8,13.5,190.5,165.07,132.78
2016,2,19,14,30,11.0,191.0,2.8,13.0,197.0,176.04,142.51
2016,2,19,14,45,5.5,165.0,2.8,13.0,168.0,146.14,117.81
2016,2,19,15,0,0.0,139.0,2.8,13.0,139.0,116.27,92.94
2016,2,19,15,15,0.0,88.5,2.55,13.0,88.5,69.02,53.34
2016,2,19,15,30,0.0,38.0,2.3,13.0,38.0,29.03,19.34
2016,2,19,15,45,0.0,33.5,2.1,13.0,33.5,25.56,16.43
2016,2,19,16,0,0.0,29.0,1.9,13.0,29.0,22.1,13.48
2016,2,19,16,15,0.0,24.5,1.65,12.5,24.5,18.65,10.53
2016,2,19,16,30,0.0,20.0,1.4,12.0,20.0,15.2,7.54
2016,2,19,16,45,0.0,15.0,1.15,11.5,15.0,11.39,4.18
2016,2,19,17,0,0.0,10.0,0.9,11.0,10.0,7.58,0.81
2016,2,19,17,15,0.0,6.0,0.85,10.5,6.0,4.54,0.0
2016,2,19,17,30,0.0,2.0,0.8,10.0,2.0,1.51,0.0
2016,2,19,17,45,0.0,1.0,0.8,10.0,1.0,0.79,0.0
2016,2,19,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,62.5,21.0,1.25,5.5,28.0,15.94,3.02
2016,2,20,7,30,125.0,42.0,1.3,6.0,56.0,31.07,21.59
2016,2,20,7,45,161.0,62.0,1.4,6.5,89.5,45.09,35.1
2016,2,20,8,0,197.0,82.0,1.5,7.0,123.0,58.8,47.98
2016,2,20,8,15,221.0,101.0,1.45,7.5,158.0,71.47,59.67
2016,2,20,8,30,245.0,120.0,1.4,8.0,193.0,83.8,70.8
2016,2,20,8,45,274.5,133.0,1.4,9.0,227.5,101.86,77.5
2016,2,20,9,0,304.0,146.0,1.4,10.0,262.0,137.07,99.42
2016,2,20,9,15,456.0,132.0,1.3,10.5,328.5,179.46,126.61
2016,2,20,9,30,608.0,118.0,1.2,11.0,395.0,242.77,174.68
2016,2,20,9,45,644.5,119.0,1.2,11.5,434.5,298.09,222.73
2016,2,20,10,0,681.0,120.0,1.2,12.0,474.0,357.21,273.81
2016,2,20,10,15,766.0,112.0,1.15,12.0,533.0,432.3,336.16
2016,2,20,10,30,851.0,104.0,1.1,12.0,592.0,516.21,403.92
2016,2,20,10,45,757.5,132.5,1.05,12.5,580.5,544.91,427.92
2016,2,20,11,0,664.0,161.0,1.0,13.0,569.0,562.21,441.84
2016,2,20,11,15,553.5,208.0,0.95,13.0,555.0,567.56,445.98
2016,2,20,11,30,443.0,255.0,0.9,13.0,541.0,567.01,444.55
2016,2,20,11,45,428.5,263.0,0.9,13.5,542.5,591.39,462.06
2016,2,20,12,0,414.0,271.0,0.9,14.0,544.0,597.78,466.22
2016,2,20,12,15,456.0,256.5,0.95,14.0,558.0,658.16,511.22
2016,2,20,12,30,498.0,242.0,1.0,14.0,572.0,703.7,544.96
2016,2,20,12,45,392.0,270.0,1.1,14.5,528.5,639.93,497.7
2016,2,20,13,0,286.0,298.0,1.2,15.0,485.0,589.31,459.43
2016,2,20,13,15,440.0,244.5,1.2,15.0,525.0,712.48,552.91
2016,2,20,13,30,594.0,191.0,1.2,15.0,565.0,819.46,630.95
2016,2,20,13,45,734.5,143.5,1.3,15.0,590.0,931.65,708.19
2016,2,20,14,0,875.0,96.0,1.4,15.0,615.0,1022.57,769.72
2016,2,20,14,15,864.0,94.0,1.4,15.0,586.0,1019.57,767.73
2016,2,20,14,30,853.0,92.0,1.4,15.0,557.0,1012.55,764.56
2016,2,20,14,45,841.5,88.0,1.45,15.0,522.0,998.6,757.82
2016,2,20,15,0,830.0,84.0,1.5,15.0,487.0,980.84,748.62
2016,2,20,15,15,808.0,81.0,1.4,14.5,445.5,950.14,729.66
2016,2,20,15,30,786.0,78.0,1.3,14.0,404.0,916.2,708.36
2016,2,20,15,45,759.5,73.0,1.25,14.0,359.0,872.41,679.3
2016,2,20,16,0,733.0,68.0,1.2,14.0,314.0,826.18,647.83
2016,2,20,16,15,687.5,62.5,1.15,13.0,265.5,759.48,602.74
2016,2,20,16,30,642.0,57.0,1.1,12.0,217.0,700.65,561.14
2016,2,20,16,45,570.0,50.0,1.05,11.0,169.0,609.21,492.14
2016,2,20,17,0,498.0,43.0,1.0,10.0,121.0,520.5,420.96
2016,2,20,17,15,376.0,32.0,1.0,9.5,78.5,391.01,309.11
2016,2,20,17,30,254.0,21.0,1.0,9.0,36.0,255.64,92.25
2016,2,20,17,45,127.0,10.5,1.05,9.0,18.0,98.71,0.0
2016,2,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.0,1.0,6.5,6.0,0.0,0.0
2016,2,21,7,0,0.0,12.0,1.0,7.0,12.0,9.44,0.0
2016,2,21,7,15,215.0,23.5,1.2,8.0,49.0,19.23,6.36
2016,2,21,7,30,430.0,35.0,1.4,9.0,86.0,29.17,19.79
2016,2,21,7,45,521.0,43.5,1.6,10.0,134.0,36.24,26.79
2016,2,21,8,0,612.0,52.0,1.8,11.0,182.0,43.4,33.48
2016,2,21,8,15,666.5,57.5,1.85,11.5,232.0,47.95,37.71
2016,2,21,8,30,721.0,63.0,1.9,12.0,282.0,56.84,45.68
2016,2,21,8,45,761.5,66.5,2.0,12.5,331.0,80.94,49.66
2016,2,21,9,0,802.0,70.0,2.1,13.0,380.0,141.28,81.43
2016,2,21,9,15,827.0,73.5,2.1,13.0,424.5,204.01,129.61
2016,2,21,9,30,852.0,77.0,2.1,13.0,469.0,269.48,186.4
2016,2,21,9,45,872.0,78.5,2.1,13.5,508.5,334.18,244.37
2016,2,21,10,0,892.0,80.0,2.1,14.0,548.0,400.88,303.55
2016,2,21,10,15,905.0,82.0,2.1,14.0,581.0,464.71,359.79
2016,2,21,10,30,918.0,84.0,2.1,14.0,614.0,528.51,414.3
2016,2,21,10,45,927.0,85.0,2.1,14.5,640.5,588.91,463.63
2016,2,21,11,0,936.0,86.0,2.1,15.0,667.0,648.24,510.33
2016,2,21,11,15,942.0,87.0,2.1,15.0,685.0,704.3,554.02
2016,2,21,11,30,948.0,88.0,2.1,15.0,703.0,758.46,595.1
2016,2,21,11,45,951.0,88.5,2.15,15.5,713.0,807.73,629.56
2016,2,21,12,0,954.0,89.0,2.2,16.0,723.0,854.35,660.83
2016,2,21,12,15,954.5,89.0,2.2,16.0,725.0,895.52,688.82
2016,2,21,12,30,955.0,89.0,2.2,16.0,727.0,933.43,714.46
2016,2,21,12,45,953.5,88.5,2.25,16.5,720.5,965.57,735.29
2016,2,21,13,0,952.0,88.0,2.3,17.0,714.0,994.04,753.65
2016,2,21,13,15,947.5,87.5,2.35,17.0,699.0,1015.85,769.08
2016,2,21,13,30,943.0,87.0,2.4,17.0,684.0,1033.67,782.04
2016,2,21,13,45,932.0,87.0,2.5,17.0,661.0,1041.61,789.2
2016,2,21,14,0,921.0,87.0,2.6,17.0,638.0,1045.36,793.84
2016,2,21,14,15,910.0,85.5,2.6,16.5,608.0,1043.13,795.08
2016,2,21,14,30,899.0,84.0,2.6,16.0,578.0,1036.85,793.82
2016,2,21,14,45,880.5,83.0,2.6,16.0,540.5,1032.22,792.39
2016,2,21,15,0,862.0,82.0,2.6,16.0,503.0,1011.02,779.73
2016,2,21,15,15,770.0,85.0,2.4,15.5,438.0,917.06,716.0
2016,2,21,15,30,678.0,88.0,2.2,15.0,373.0,828.87,655.46
2016,2,21,15,45,635.0,88.0,2.0,14.5,331.5,777.6,620.14
2016,2,21,16,0,592.0,88.0,1.8,14.0,290.0,724.47,582.15
2016,2,21,16,15,555.0,79.0,1.65,13.0,245.5,664.93,539.49
2016,2,21,16,30,518.0,70.0,1.5,12.0,201.0,604.83,494.46
2016,2,21,16,45,456.0,60.0,1.4,11.5,157.0,521.69,428.58
2016,2,21,17,0,394.0,50.0,1.3,11.0,113.0,440.73,361.16
2016,2,21,17,15,297.5,36.0,1.3,10.5,74.0,332.15,266.04
2016,2,21,17,30,201.0,22.0,1.3,10.0,35.0,218.47,100.08
2016,2,21,17,45,100.5,11.0,1.3,9.5,17.5,80.18,0.0
2016,2,21,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,82.0,5.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,164.0,11.0,1.0,9.0,15.0,8.65,0.0
2016,2,22,7,15,318.5,22.5,1.25,9.5,53.5,18.66,7.13
