Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,30,473.0,34.0,1.5,10.0,92.0,28.53,19.27
2016,2,22,7,45,557.0,41.5,1.75,10.5,140.0,34.88,25.56
2016,2,22,8,0,641.0,49.0,2.0,11.0,188.0,44.78,34.75
2016,2,22,8,15,693.0,54.0,2.1,11.5,238.0,49.35,38.98
2016,2,22,8,30,745.0,59.0,2.2,12.0,288.0,53.94,43.08
2016,2,22,8,45,779.0,63.0,2.35,12.5,336.5,78.72,47.5
2016,2,22,9,0,813.0,67.0,2.5,13.0,385.0,139.92,79.85
2016,2,22,9,15,837.5,70.0,2.6,13.5,429.0,202.85,128.05
2016,2,22,9,30,862.0,73.0,2.7,14.0,473.0,268.42,184.78
2016,2,22,9,45,878.5,75.5,2.85,14.5,512.5,335.13,244.76
2016,2,22,10,0,895.0,78.0,3.0,15.0,552.0,400.37,303.31
2016,2,22,10,15,907.5,79.5,3.0,15.5,585.0,463.72,358.92
2016,2,22,10,30,920.0,81.0,3.0,16.0,618.0,526.95,412.6
2016,2,22,10,45,927.0,83.0,3.05,16.5,643.5,587.3,462.37
2016,2,22,11,0,934.0,85.0,3.1,17.0,669.0,646.4,509.46
2016,2,22,11,15,940.0,86.0,3.15,17.0,687.0,702.36,553.77
2016,2,22,11,30,946.0,87.0,3.2,17.0,705.0,756.42,595.57
2016,2,22,11,45,947.0,88.5,3.25,17.5,715.0,805.15,630.02
2016,2,22,12,0,948.0,90.0,3.3,18.0,725.0,851.09,661.21
2016,2,22,12,15,808.0,137.0,3.35,18.0,679.0,833.85,648.74
2016,2,22,12,30,668.0,184.0,3.4,18.0,633.0,801.04,625.12
2016,2,22,12,45,801.5,139.0,3.45,18.0,673.0,894.68,692.96
2016,2,22,13,0,935.0,94.0,3.5,18.0,713.0,985.51,756.1
2016,2,22,13,15,808.0,129.0,3.5,18.0,656.5,942.04,725.73
2016,2,22,13,30,681.0,164.0,3.5,18.0,600.0,885.88,687.36
2016,2,22,13,45,653.5,166.0,3.5,18.0,572.5,876.52,681.97
2016,2,22,14,0,626.0,168.0,3.5,18.0,545.0,863.1,673.46
2016,2,22,14,15,678.0,142.0,3.4,18.0,533.0,896.27,697.62
2016,2,22,14,30,730.0,116.0,3.3,18.0,521.0,924.35,717.78
2016,2,22,14,45,713.0,111.0,3.2,18.0,485.5,903.85,703.9
2016,2,22,15,0,696.0,106.0,3.1,18.0,450.0,880.05,688.12
2016,2,22,15,15,681.5,99.0,2.8,17.5,412.5,853.1,669.96
2016,2,22,15,30,667.0,92.0,2.5,17.0,375.0,823.25,649.45
2016,2,22,15,45,719.0,80.0,2.2,16.5,354.0,849.09,668.44
2016,2,22,16,0,771.0,68.0,1.9,16.0,333.0,862.8,677.36
2016,2,22,16,15,727.5,63.0,1.75,15.0,283.5,797.58,631.99
2016,2,22,16,30,684.0,58.0,1.6,14.0,234.0,731.31,584.44
2016,2,22,16,45,614.0,51.0,1.45,13.0,184.0,648.53,521.71
2016,2,22,17,0,544.0,44.0,1.3,12.0,134.0,559.83,450.62
2016,2,22,17,15,422.5,34.0,1.3,11.5,89.0,429.85,340.92
2016,2,22,17,30,301.0,24.0,1.3,11.0,44.0,297.82,158.96
2016,2,22,17,45,150.5,12.0,1.35,10.5,22.0,116.48,0.0
2016,2,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,9.5,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,10.0,16.0,12.59,0.0
2016,2,23,7,15,201.0,28.0,0.6,10.0,53.5,21.33,9.97
2016,2,23,7,30,402.0,40.0,0.6,10.0,91.0,33.07,23.39
2016,2,23,7,45,489.5,47.5,0.6,10.5,137.5,39.14,29.46
2016,2,23,8,0,577.0,55.0,0.6,11.0,184.0,45.34,35.33
2016,2,23,8,15,628.5,61.0,0.65,11.0,232.0,50.1,39.79
2016,2,23,8,30,680.0,67.0,0.7,11.0,280.0,54.87,44.13
2016,2,23,8,45,736.0,63.5,0.75,11.5,326.5,77.28,47.29
2016,2,23,9,0,792.0,60.0,0.8,12.0,373.0,132.0,74.12
2016,2,23,9,15,831.5,70.0,0.9,12.5,431.0,201.8,127.17
2016,2,23,9,30,871.0,80.0,1.0,13.0,489.0,276.5,190.02
2016,2,23,9,45,890.5,81.5,1.1,14.0,529.0,342.44,247.93
2016,2,23,10,0,910.0,83.0,1.2,15.0,569.0,410.29,306.75
2016,2,23,10,15,858.5,93.0,1.2,15.5,573.0,455.82,348.16
2016,2,23,10,30,807.0,103.0,1.2,16.0,577.0,494.5,382.2
2016,2,23,10,45,799.5,112.0,1.3,17.0,598.5,548.63,425.31
2016,2,23,11,0,792.0,121.0,1.4,18.0,620.0,600.34,464.79
2016,2,23,11,15,877.0,105.5,1.35,18.5,672.0,686.06,527.65
2016,2,23,11,30,962.0,90.0,1.3,19.0,724.0,770.95,587.66
2016,2,23,11,45,963.5,91.0,1.3,19.5,733.5,820.37,619.92
2016,2,23,12,0,965.0,92.0,1.3,20.0,743.0,866.97,649.23
2016,2,23,12,15,964.5,92.0,1.2,20.0,744.0,907.84,674.16
2016,2,23,12,30,964.0,92.0,1.1,20.0,745.0,945.34,696.48
2016,2,23,12,45,959.0,92.5,1.05,20.5,737.5,975.82,713.52
2016,2,23,13,0,954.0,93.0,1.0,21.0,730.0,1002.41,728.0
2016,2,23,13,15,948.5,92.5,0.9,21.0,714.5,1023.42,739.27
2016,2,23,13,30,943.0,92.0,0.8,21.0,699.0,1040.36,747.98
2016,2,23,13,45,932.5,92.0,0.75,21.0,675.0,1048.84,752.67
2016,2,23,14,0,922.0,92.0,0.7,21.0,651.0,1053.13,755.04
2016,2,23,14,15,910.5,90.0,0.65,21.0,620.0,1049.82,752.94
2016,2,23,14,30,899.0,88.0,0.6,21.0,589.0,1055.25,756.5
2016,2,23,14,45,882.5,86.0,0.55,21.0,552.0,1038.62,746.46
2016,2,23,15,0,866.0,84.0,0.5,21.0,515.0,1018.07,734.43
2016,2,23,15,15,844.0,81.0,0.5,20.5,472.0,986.96,718.4
2016,2,23,15,30,822.0,78.0,0.5,20.0,429.0,952.47,700.05
2016,2,23,15,45,790.0,74.0,0.55,19.5,381.5,903.84,673.05
2016,2,23,16,0,758.0,70.0,0.6,19.0,334.0,852.8,643.44
2016,2,23,16,15,713.0,65.0,0.7,18.0,284.0,786.39,603.66
2016,2,23,16,30,668.0,60.0,0.8,17.0,234.0,727.77,566.58
2016,2,23,16,45,590.0,53.5,0.9,16.5,183.5,630.66,497.21
2016,2,23,17,0,512.0,47.0,1.0,16.0,133.0,536.39,425.23
2016,2,23,17,15,394.0,36.0,1.0,15.5,88.5,409.0,320.58
2016,2,23,17,30,276.0,25.0,1.0,15.0,44.0,281.82,163.97
2016,2,23,17,45,138.0,12.5,1.05,14.5,22.0,107.9,0.0
2016,2,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,13.38,0.0
2016,2,24,7,15,197.0,28.5,0.9,10.5,54.5,21.69,10.98
2016,2,24,7,30,394.0,40.0,1.0,11.0,92.0,32.95,23.26
2016,2,24,7,45,481.0,49.0,1.1,12.0,139.5,40.22,30.25
2016,2,24,8,0,568.0,58.0,1.2,13.0,187.0,47.54,36.99
2016,2,24,8,15,621.0,64.5,1.1,13.5,236.0,52.61,41.61
2016,2,24,8,30,674.0,71.0,1.0,14.0,285.0,57.68,46.07
2016,2,24,8,45,715.5,74.5,0.95,14.5,333.0,80.34,49.69
2016,2,24,9,0,757.0,78.0,0.9,15.0,381.0,142.7,83.55
2016,2,24,9,15,596.0,123.0,0.9,15.5,377.5,199.65,134.1
2016,2,24,9,30,435.0,168.0,0.9,16.0,374.0,235.38,171.28
2016,2,24,9,45,642.5,128.0,0.9,17.0,460.0,304.4,222.3
2016,2,24,10,0,850.0,88.0,0.9,18.0,546.0,392.59,290.22
2016,2,24,10,15,862.5,90.0,0.85,18.5,578.5,454.95,341.95
2016,2,24,10,30,875.0,92.0,0.8,19.0,611.0,517.35,391.78
2016,2,24,10,45,884.0,93.5,0.8,20.0,636.0,574.4,435.32
2016,2,24,11,0,893.0,95.0,0.8,21.0,661.0,632.12,477.4
2016,2,24,11,15,898.5,96.0,0.7,21.0,679.0,685.88,515.71
2016,2,24,11,30,904.0,97.0,0.6,21.0,697.0,737.79,551.2
2016,2,24,11,45,905.0,98.5,0.55,21.5,706.0,784.78,580.92
2016,2,24,12,0,906.0,100.0,0.5,22.0,715.0,829.09,607.07
2016,2,24,12,15,906.0,100.0,0.5,22.0,716.5,868.18,631.53
2016,2,24,12,30,906.0,100.0,0.5,22.0,718.0,904.12,653.89
2016,2,24,12,45,902.5,100.5,0.5,22.0,711.0,934.17,672.48
2016,2,24,13,0,899.0,101.0,0.5,22.0,704.0,960.63,688.89
2016,2,24,13,15,894.0,100.0,0.6,22.0,689.5,980.3,703.44
2016,2,24,13,30,889.0,99.0,0.7,22.0,675.0,996.11,715.86
2016,2,24,13,45,882.5,97.0,0.8,22.0,652.5,1005.39,724.43
2016,2,24,14,0,876.0,95.0,0.9,22.0,630.0,1023.61,738.85
2016,2,24,14,15,864.5,93.0,0.95,21.5,600.5,1020.0,739.98
2016,2,24,14,30,853.0,91.0,1.0,21.0,571.0,1012.34,739.01
2016,2,24,14,45,837.0,88.5,1.05,21.0,535.0,995.54,730.93
2016,2,24,15,0,821.0,86.0,1.1,21.0,499.0,974.98,720.54
2016,2,24,15,15,799.0,83.0,1.05,20.5,457.0,944.19,702.95
2016,2,24,15,30,777.0,80.0,1.0,20.0,415.0,910.19,683.11
2016,2,24,15,45,743.5,76.5,1.0,20.0,369.0,861.37,652.49
2016,2,24,16,0,710.0,73.0,1.0,20.0,323.0,817.7,624.66
2016,2,24,16,15,665.5,67.5,1.0,18.5,274.5,752.87,584.19
2016,2,24,16,30,621.0,62.0,1.0,17.0,226.0,687.65,541.11
2016,2,24,16,45,550.5,54.5,1.0,16.0,177.5,597.17,475.33
2016,2,24,17,0,480.0,47.0,1.0,15.0,129.0,509.34,407.4
2016,2,24,17,15,370.0,35.5,1.0,14.5,86.0,389.01,308.04
2016,2,24,17,30,260.0,24.0,1.0,14.0,43.0,271.02,170.68
2016,2,24,17,45,130.0,12.0,1.05,13.5,21.5,101.75,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,6,45,54.0,7.0,0.4,11.5,9.0,0.0,0.0
2016,2,25,7,0,108.0,14.0,0.4,12.0,18.0,11.02,0.0
2016,2,25,7,15,235.5,28.5,0.35,12.5,55.5,23.27,12.72
2016,2,25,7,30,363.0,43.0,0.3,13.0,93.0,35.19,25.15
2016,2,25,7,45,437.0,54.5,0.25,13.5,138.5,44.24,33.72
2016,2,25,8,0,511.0,66.0,0.2,14.0,184.0,53.18,41.93
2016,2,25,8,15,565.0,73.5,0.25,14.5,232.0,58.72,46.89
2016,2,25,8,30,619.0,81.0,0.3,15.0,280.0,64.23,51.67
2016,2,25,8,45,649.0,88.5,0.35,16.0,325.5,87.8,56.81
2016,2,25,9,0,679.0,96.0,0.4,17.0,371.0,143.88,86.75
2016,2,25,9,15,706.0,101.0,0.5,17.5,414.0,201.42,129.3
2016,2,25,9,30,733.0,106.0,0.6,18.0,457.0,262.13,179.45
2016,2,25,9,45,752.5,109.5,0.7,18.5,495.0,322.29,230.99
2016,2,25,10,0,772.0,113.0,0.8,19.0,533.0,384.08,283.48
2016,2,25,10,15,786.0,115.5,0.8,19.5,564.5,445.18,333.82
2016,2,25,10,30,800.0,118.0,0.8,20.0,596.0,504.78,381.31
2016,2,25,10,45,815.5,117.5,0.85,20.5,622.0,562.61,426.19
2016,2,25,11,0,831.0,117.0,0.9,21.0,648.0,620.27,469.46
2016,2,25,11,15,725.5,157.5,0.85,21.0,630.5,639.76,483.32
2016,2,25,11,30,620.0,198.0,0.8,21.0,613.0,644.62,486.13
2016,2,25,11,45,618.0,203.5,0.8,21.5,622.0,683.47,512.97
2016,2,25,12,0,616.0,209.0,0.8,22.0,631.0,720.18,537.3
2016,2,25,12,15,735.5,163.5,0.75,22.0,668.5,807.14,597.47
2016,2,25,12,30,855.0,118.0,0.7,22.0,706.0,889.83,649.38
2016,2,25,12,45,867.0,111.5,0.65,22.5,702.5,925.64,668.94
2016,2,25,13,0,879.0,105.0,0.6,23.0,699.0,946.74,679.67
2016,2,25,13,15,874.5,104.0,0.55,23.0,684.5,978.68,698.63
2016,2,25,13,30,870.0,103.0,0.5,23.0,670.0,995.05,707.74
2016,2,25,13,45,861.5,102.0,0.45,23.0,648.0,1003.55,712.34
2016,2,25,14,0,853.0,101.0,0.4,23.0,626.0,1008.01,714.74
2016,2,25,14,15,842.0,99.0,0.3,23.0,597.0,1004.74,711.5
2016,2,25,14,30,831.0,97.0,0.2,23.0,568.0,997.5,706.28
2016,2,25,14,45,811.5,95.5,0.15,23.0,531.5,978.33,695.14
2016,2,25,15,0,792.0,94.0,0.1,23.0,495.0,955.47,682.1
2016,2,25,15,15,769.5,91.0,0.15,22.5,454.0,924.31,666.76
2016,2,25,15,30,747.0,88.0,0.2,22.0,413.0,897.36,653.98
2016,2,25,15,45,711.5,84.5,0.3,21.5,367.0,847.52,626.8
2016,2,25,16,0,676.0,81.0,0.4,21.0,321.0,795.8,597.53
2016,2,25,16,15,631.0,74.5,0.5,20.0,273.5,729.83,557.86
2016,2,25,16,30,586.0,68.0,0.6,19.0,226.0,663.49,515.3
2016,2,25,16,45,522.5,59.0,0.75,18.5,178.5,578.1,455.11
2016,2,25,17,0,459.0,50.0,0.9,18.0,131.0,494.94,392.1
2016,2,25,17,15,352.5,38.0,0.9,17.5,88.0,377.48,296.58
2016,2,25,17,30,246.0,26.0,0.9,17.0,45.0,264.32,173.47
2016,2,25,17,45,123.0,13.0,0.95,17.0,22.5,97.48,0.0
2016,2,25,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.8,11.5,6.5,5.11,0.0
2016,2,26,7,0,0.0,13.0,0.8,12.0,13.0,9.91,0.0
2016,2,26,7,15,35.5,32.0,0.95,12.5,37.0,23.88,13.65
2016,2,26,7,30,71.0,51.0,1.1,13.0,61.0,37.37,27.07
2016,2,26,7,45,91.0,72.5,1.3,14.0,91.0,52.05,40.5
2016,2,26,8,0,111.0,94.0,1.5,15.0,121.0,66.42,53.39
2016,2,26,8,15,124.5,115.5,1.5,15.0,151.5,80.38,65.88
2016,2,26,8,30,138.0,137.0,1.5,15.0,182.0,94.0,77.84
2016,2,26,8,45,151.5,155.5,1.5,15.5,212.0,111.62,85.96
2016,2,26,9,0,165.0,174.0,1.5,16.0,242.0,140.22,105.24
2016,2,26,9,15,187.5,192.5,1.6,16.5,277.0,172.5,129.6
2016,2,26,9,30,210.0,211.0,1.7,17.0,312.0,208.06,157.9
2016,2,26,9,45,495.0,161.5,1.8,17.5,426.0,282.18,209.98
2016,2,26,10,0,780.0,112.0,1.9,18.0,540.0,386.2,289.24
2016,2,26,10,15,678.5,148.0,1.95,18.0,535.5,426.26,326.6
2016,2,26,10,30,577.0,184.0,2.0,18.0,531.0,448.17,347.95
2016,2,26,10,45,547.5,204.0,2.05,18.5,544.0,488.36,380.44
2016,2,26,11,0,518.0,224.0,2.1,19.0,557.0,524.62,408.56
2016,2,26,11,15,562.5,214.5,2.1,19.0,585.5,579.05,450.68
2016,2,26,11,30,607.0,205.0,2.1,19.0,614.0,641.65,497.78
2016,2,26,11,45,473.5,255.5,2.15,19.5,577.5,617.62,478.03
2016,2,26,12,0,340.0,306.0,2.2,20.0,541.0,572.17,442.57
2016,2,26,12,15,440.0,272.0,2.25,20.0,576.0,659.04,508.58
2016,2,26,12,30,540.0,238.0,2.3,20.0,611.0,736.0,565.9
2016,2,26,12,45,693.0,181.5,2.4,20.0,656.0,849.35,648.8
2016,2,26,13,0,846.0,125.0,2.5,20.0,701.0,950.14,717.79
2016,2,26,13,15,639.0,194.0,2.55,20.0,623.5,858.14,654.84
2016,2,26,13,30,432.0,263.0,2.6,20.0,546.0,737.97,567.64
2016,2,26,13,45,407.0,259.5,2.7,20.0,519.5,699.83,542.78
2016,2,26,14,0,382.0,256.0,2.8,20.0,493.0,681.14,530.45
2016,2,26,14,15,478.0,214.0,2.8,19.5,496.5,763.43,594.35
2016,2,26,14,30,574.0,172.0,2.8,19.0,500.0,819.3,637.97
2016,2,26,14,45,571.5,160.5,2.85,18.5,470.0,806.52,631.23
2016,2,26,15,0,569.0,149.0,2.9,18.0,440.0,790.8,622.96
2016,2,26,15,15,645.0,121.5,2.85,17.5,425.5,843.88,663.73
2016,2,26,15,30,721.0,94.0,2.8,17.0,411.0,879.35,691.18
2016,2,26,15,45,697.0,86.5,2.8,17.0,366.5,835.79,661.28
2016,2,26,16,0,673.0,79.0,2.8,17.0,322.0,790.0,629.7
2016,2,26,16,15,628.0,73.5,2.55,16.0,274.0,725.43,583.9
2016,2,26,16,30,583.0,68.0,2.3,15.0,226.0,660.49,536.03
2016,2,26,16,45,522.5,59.0,2.1,14.5,179.5,577.81,471.47
2016,2,26,17,0,462.0,50.0,1.9,14.0,133.0,497.2,405.46
2016,2,26,17,15,353.0,38.5,1.65,13.5,90.0,378.14,305.03
2016,2,26,17,30,244.0,27.0,1.4,13.0,47.0,265.83,185.36
2016,2,26,17,45,122.0,13.5,1.2,12.5,23.5,97.09,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,10.23,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,18.54,0.0
2016,2,27,7,15,220.0,34.0,1.0,11.5,66.0,25.79,15.67
2016,2,27,7,30,440.0,42.0,1.1,12.0,106.0,34.69,24.92
2016,2,27,7,45,523.0,49.5,1.25,12.5,154.5,40.8,30.83
2016,2,27,8,0,606.0,57.0,1.4,13.0,203.0,47.02,36.59
2016,2,27,8,15,655.5,62.5,1.4,13.5,252.5,51.41,40.56
2016,2,27,8,30,705.0,68.0,1.4,14.0,302.0,60.43,48.5
2016,2,27,8,45,743.5,71.0,1.45,14.5,350.0,83.24,51.6
2016,2,27,9,0,782.0,74.0,1.5,15.0,398.0,142.15,82.07
2016,2,27,9,15,805.5,77.0,1.5,15.0,442.0,203.26,128.41
2016,2,27,9,30,829.0,80.0,1.5,15.0,486.0,266.91,182.94
2016,2,27,9,45,847.0,82.0,1.55,15.5,524.5,330.33,239.03
2016,2,27,10,0,865.0,84.0,1.6,16.0,563.0,394.99,295.71
2016,2,27,10,15,877.0,86.0,1.6,16.5,595.5,457.76,349.44
2016,2,27,10,30,889.0,88.0,1.6,17.0,628.0,519.71,400.66
2016,2,27,10,45,895.5,90.5,1.6,17.5,653.0,578.75,447.81
2016,2,27,11,0,902.0,93.0,1.6,18.0,678.0,636.55,492.26
2016,2,27,11,15,907.0,94.0,1.6,18.0,695.5,690.47,533.35
2016,2,27,11,30,912.0,95.0,1.6,18.0,713.0,742.45,571.91
2016,2,27,11,45,911.0,97.5,1.6,18.5,722.0,789.29,603.75
2016,2,27,12,0,910.0,100.0,1.6,19.0,731.0,833.28,632.08
2016,2,27,12,15,711.5,175.0,1.65,18.5,669.0,798.97,609.05
2016,2,27,12,30,513.0,250.0,1.7,18.0,607.0,724.31,555.47
2016,2,27,12,45,700.5,178.5,1.75,18.0,661.5,853.25,650.53
2016,2,27,13,0,888.0,107.0,1.8,18.0,716.0,957.84,720.66
2016,2,27,13,15,884.0,106.0,1.8,18.0,701.5,978.25,733.49
2016,2,27,13,30,880.0,105.0,1.8,18.0,687.0,1007.69,753.36
2016,2,27,13,45,878.5,101.0,1.85,18.0,666.0,1019.71,762.47
2016,2,27,14,0,877.0,97.0,1.9,18.0,645.0,1027.73,769.35
2016,2,27,14,15,745.0,128.5,1.9,18.0,579.0,948.91,718.04
2016,2,27,14,30,613.0,160.0,1.9,18.0,513.0,856.12,656.93
2016,2,27,14,45,722.5,123.5,1.9,18.0,514.0,929.24,709.52
2016,2,27,15,0,832.0,87.0,1.9,18.0,515.0,987.61,749.76
2016,2,27,15,15,811.0,84.0,1.7,17.5,473.0,957.59,729.41
2016,2,27,15,30,790.0,81.0,1.5,17.0,431.0,924.31,707.62
2016,2,27,15,45,762.5,76.5,1.35,16.5,385.5,879.79,678.46
2016,2,27,16,0,735.0,72.0,1.2,16.0,340.0,832.85,647.03
2016,2,27,16,15,693.0,67.0,1.1,15.5,291.0,776.89,608.89
2016,2,27,16,30,651.0,62.0,1.0,15.0,242.0,713.75,564.01
2016,2,27,16,45,592.5,54.5,0.95,14.5,193.0,632.69,504.21
2016,2,27,17,0,534.0,47.0,0.9,14.0,144.0,553.45,442.34
2016,2,27,17,15,426.0,37.0,0.9,13.5,99.0,434.27,345.72
2016,2,27,17,30,318.0,27.0,0.9,13.0,54.0,323.78,231.31
2016,2,27,17,45,159.0,13.5,0.95,12.5,27.0,123.2,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,1.25,9.0,9.0,7.08,0.0
2016,2,28,7,0,0.0,18.0,1.3,10.0,18.0,13.59,0.0
2016,2,28,7,15,49.5,37.5,1.5,10.5,45.0,27.68,17.64
2016,2,28,7,30,99.0,57.0,1.7,11.0,72.0,41.51,31.1
2016,2,28,7,45,124.5,78.5,1.95,11.5,104.5,56.19,44.7
2016,2,28,8,0,150.0,100.0,2.2,12.0,137.0,70.59,57.81
2016,2,28,8,15,176.5,117.0,2.2,12.5,169.5,82.22,68.2
2016,2,28,8,30,203.0,134.0,2.2,13.0,202.0,91.89,76.6
2016,2,28,8,45,175.5,156.5,2.25,13.5,222.0,113.45,87.74
2016,2,28,9,0,148.0,179.0,2.3,14.0,242.0,141.56,107.93
2016,2,28,9,15,170.0,198.0,2.3,14.0,277.0,173.04,132.17
2016,2,28,9,30,192.0,217.0,2.3,14.0,312.0,207.78,160.33
2016,2,28,9,45,121.0,226.0,2.3,14.5,287.5,210.57,165.62
2016,2,28,10,0,50.0,235.0,2.3,15.0,263.0,199.96,158.87
2016,2,28,10,15,52.0,249.5,2.3,15.0,280.0,218.63,174.06
2016,2,28,10,30,54.0,264.0,2.3,15.0,297.0,237.83,189.49
2016,2,28,10,45,272.0,251.5,2.35,15.5,428.0,369.27,293.98
2016,2,28,11,0,490.0,239.0,2.4,16.0,559.0,520.53,411.27
2016,2,28,11,15,456.0,259.0,2.45,16.0,563.0,548.56,432.59
2016,2,28,11,30,422.0,279.0,2.5,16.0,567.0,572.34,450.78
2016,2,28,11,45,444.5,274.5,2.6,16.5,581.5,612.78,481.36
2016,2,28,12,0,467.0,270.0,2.7,17.0,596.0,653.42,511.58
2016,2,28,12,15,441.5,280.5,2.7,17.0,589.5,667.96,521.95
2016,2,28,12,30,416.0,291.0,2.7,17.0,583.0,661.61,517.51
2016,2,28,12,45,447.0,276.0,2.75,17.5,587.0,713.42,555.42
2016,2,28,13,0,478.0,261.0,2.8,18.0,591.0,747.02,579.87
2016,2,28,13,15,362.0,286.0,2.75,17.5,533.0,658.93,515.02
2016,2,28,13,30,246.0,311.0,2.7,17.0,475.0,563.32,443.55
2016,2,28,13,45,397.5,258.0,2.65,17.0,512.5,687.94,540.93
2016,2,28,14,0,549.0,205.0,2.6,17.0,550.0,816.46,636.77
2016,2,28,14,15,363.0,236.0,2.55,17.0,460.0,645.88,509.36
2016,2,28,14,30,177.0,267.0,2.5,17.0,370.0,475.08,378.08
2016,2,28,14,45,369.0,211.0,2.45,17.0,408.0,633.03,504.76
2016,2,28,15,0,561.0,155.0,2.4,17.0,446.0,789.55,622.34
2016,2,28,15,15,385.0,173.0,2.15,16.5,365.0,631.57,503.86
2016,2,28,15,30,209.0,191.0,1.9,16.0,284.0,431.1,349.72
2016,2,28,15,45,147.5,171.0,1.7,16.0,233.5,347.33,283.9
2016,2,28,16,0,86.0,151.0,1.5,16.0,183.0,244.56,200.51
2016,2,28,16,15,73.5,131.5,1.35,15.5,156.5,212.2,174.68
2016,2,28,16,30,61.0,112.0,1.2,15.0,130.0,180.16,148.2
2016,2,28,16,45,49.5,90.5,1.1,14.5,103.5,146.0,119.39
2016,2,28,17,0,38.0,69.0,1.0,14.0,77.0,111.63,89.72
2016,2,28,17,15,19.0,49.0,1.0,13.5,53.0,73.43,56.07
2016,2,28,17,30,0.0,29.0,1.0,13.0,29.0,27.61,15.27
2016,2,28,17,45,0.0,14.5,1.0,13.0,14.5,11.41,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,98.5,10.0,1.0,9.5,15.5,7.87,0.0
2016,2,29,7,0,197.0,20.0,1.0,10.0,31.0,16.32,1.11
2016,2,29,7,15,324.0,32.5,1.15,10.5,72.5,26.65,17.25
2016,2,29,7,30,451.0,45.0,1.3,11.0,114.0,37.02,27.3
2016,2,29,7,45,539.0,51.0,1.45,12.0,164.5,41.99,32.06
2016,2,29,8,0,627.0,57.0,1.6,13.0,215.0,47.15,36.76
2016,2,29,8,15,675.0,62.5,1.6,13.5,265.0,51.58,40.72
2016,2,29,8,30,723.0,68.0,1.6,14.0,315.0,60.58,48.61
2016,2,29,8,45,761.0,70.5,1.65,14.5,364.0,83.7,51.48
2016,2,29,9,0,799.0,73.0,1.7,15.0,413.0,143.45,82.31
2016,2,29,9,15,821.5,76.5,1.75,15.5,457.0,205.99,129.66
2016,2,29,9,30,844.0,80.0,1.8,16.0,501.0,270.96,185.03
2016,2,29,9,45,855.5,84.0,1.85,17.0,538.5,335.19,241.49
2016,2,29,10,0,867.0,88.0,1.9,18.0,576.0,399.91,297.61
2016,2,29,10,15,878.5,89.5,1.85,18.0,608.5,462.31,351.33
2016,2,29,10,30,890.0,91.0,1.8,18.0,641.0,523.79,402.62
2016,2,29,10,45,893.0,94.5,1.8,18.5,665.0,581.99,449.06
2016,2,29,11,0,896.0,98.0,1.8,19.0,689.0,638.57,492.55
2016,2,29,11,15,901.5,99.0,1.75,19.0,706.0,692.63,533.38
2016,2,29,11,30,907.0,100.0,1.7,19.0,723.0,744.8,571.59
2016,2,29,11,45,915.0,98.0,1.7,19.5,734.0,793.78,604.94
2016,2,29,12,0,923.0,96.0,1.7,20.0,745.0,840.51,635.03
2016,2,29,12,15,923.5,96.0,1.75,20.0,746.5,880.58,662.06
2016,2,29,12,30,924.0,96.0,1.8,20.0,748.0,917.46,686.93
2016,2,29,12,45,927.5,93.0,1.85,20.5,742.5,950.46,707.86
2016,2,29,13,0,931.0,90.0,1.9,21.0,737.0,980.0,726.52
2016,2,29,13,15,927.0,89.0,1.9,21.0,722.0,1001.03,740.44
2016,2,29,13,30,923.0,88.0,1.9,21.0,707.0,1018.1,751.99
2016,2,29,13,45,916.0,87.5,1.9,21.0,684.5,1028.77,759.58
2016,2,29,14,0,909.0,87.0,1.9,21.0,662.0,1035.37,764.78
2016,2,29,14,15,898.0,85.5,1.8,21.0,632.0,1032.63,762.75
2016,2,29,14,30,887.0,84.0,1.7,21.0,602.0,1025.84,758.33
2016,2,29,14,45,733.5,117.0,1.6,21.0,528.0,932.12,697.07
2016,2,29,15,0,580.0,150.0,1.5,21.0,454.0,812.92,618.02
2016,2,29,15,15,690.5,114.5,1.35,20.5,447.5,880.9,666.58
2016,2,29,15,30,801.0,79.0,1.2,20.0,441.0,932.24,700.86
2016,2,29,15,45,762.0,77.5,1.05,20.0,393.0,879.92,664.59
2016,2,29,16,0,723.0,76.0,0.9,20.0,345.0,832.41,632.28
2016,2,29,16,15,681.0,71.0,0.9,19.0,296.0,769.96,593.3
2016,2,29,16,30,639.0,66.0,0.9,18.0,247.0,706.93,551.96
2016,2,29,16,45,568.0,59.5,0.9,17.5,197.0,616.49,487.05
2016,2,29,17,0,497.0,53.0,0.9,17.0,147.0,528.5,420.34
2016,2,29,17,15,393.5,42.0,0.9,16.5,102.0,412.82,328.12
2016,2,29,17,30,290.0,31.0,0.9,16.0,57.0,305.23,228.75
2016,2,29,17,45,145.0,15.5,0.95,16.0,28.5,150.05,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,6,45,129.5,10.5,1.15,11.5,18.0,8.26,0.0
2016,3,1,7,0,259.0,21.0,1.1,12.0,36.0,17.29,3.66
2016,3,1,7,15,385.0,32.0,1.35,12.5,80.0,26.48,17.09
2016,3,1,7,30,511.0,43.0,1.6,13.0,124.0,35.78,26.02
2016,3,1,7,45,586.5,49.5,1.85,14.0,175.0,41.22,31.13
2016,3,1,8,0,662.0,56.0,2.1,15.0,226.0,50.65,39.57
2016,3,1,8,15,708.0,61.5,2.15,15.5,277.0,55.45,43.8
2016,3,1,8,30,754.0,67.0,2.2,16.0,328.0,60.24,47.89
2016,3,1,8,45,788.0,70.0,2.3,16.5,377.0,84.54,51.19
2016,3,1,9,0,822.0,73.0,2.4,17.0,426.0,146.07,82.92
2016,3,1,9,15,843.5,76.0,2.45,17.5,470.0,209.59,130.82
2016,3,1,9,30,865.0,79.0,2.5,18.0,514.0,275.36,186.79
2016,3,1,9,45,885.0,79.5,2.65,18.5,554.0,342.47,245.85
2016,3,1,10,0,905.0,80.0,2.8,19.0,594.0,408.07,303.49
2016,3,1,10,15,915.0,81.5,2.8,19.0,626.0,471.27,358.58
2016,3,1,10,30,925.0,83.0,2.8,19.0,658.0,534.02,411.67
2016,3,1,10,45,932.0,84.0,2.85,19.0,683.0,593.97,461.13
2016,3,1,11,0,939.0,85.0,2.9,19.0,708.0,652.57,508.08
2016,3,1,11,15,943.5,86.0,2.9,19.0,725.5,707.96,551.12
2016,3,1,11,30,948.0,87.0,2.9,19.0,743.0,761.25,591.47
2016,3,1,11,45,951.0,87.0,2.9,19.5,753.0,810.08,624.97
2016,3,1,12,0,954.0,87.0,2.9,20.0,763.0,856.19,655.42
2016,3,1,12,15,954.5,87.5,2.85,20.0,764.5,897.83,683.36
2016,3,1,12,30,955.0,88.0,2.8,20.0,766.0,936.18,708.86
2016,3,1,12,45,953.0,87.5,2.8,20.0,759.0,967.75,730.08
2016,3,1,13,0,951.0,87.0,2.8,20.0,752.0,995.54,748.82
2016,3,1,13,15,947.5,86.5,2.8,19.5,737.5,1018.03,765.58
2016,3,1,13,30,944.0,86.0,2.8,19.0,723.0,1036.52,779.88
2016,3,1,13,45,938.5,84.5,2.8,19.0,700.5,1047.77,788.09
2016,3,1,14,0,933.0,83.0,2.8,19.0,678.0,1054.84,793.78
2016,3,1,14,15,923.5,81.5,2.8,18.5,647.5,1053.69,795.73
2016,3,1,14,30,914.0,80.0,2.8,18.0,617.0,1048.39,795.18
2016,3,1,14,45,899.5,78.5,2.8,18.0,580.5,1033.96,787.17
2016,3,1,15,0,885.0,77.0,2.8,18.0,544.0,1015.68,776.73
2016,3,1,15,15,866.0,74.5,2.65,17.5,501.0,987.9,759.83
2016,3,1,15,30,847.0,72.0,2.5,17.0,458.0,968.62,748.75
2016,3,1,15,45,821.5,68.5,2.45,17.0,411.0,926.24,720.94
2016,3,1,16,0,796.0,65.0,2.4,17.0,364.0,881.25,690.91
2016,3,1,16,15,757.0,61.0,2.1,16.0,313.5,820.71,649.15
2016,3,1,16,30,718.0,57.0,1.8,15.0,263.0,759.03,604.95
2016,3,1,16,45,657.5,51.0,1.5,14.5,212.0,675.4,541.26
2016,3,1,17,0,597.0,45.0,1.2,14.0,161.0,593.12,475.68
2016,3,1,17,15,495.5,36.5,1.15,13.0,113.0,486.44,390.19
2016,3,1,17,30,394.0,28.0,1.1,12.0,65.0,379.78,291.2
2016,3,1,17,45,197.0,14.0,1.05,11.5,32.5,185.57,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,87.0,11.5,0.8,11.5,17.0,9.05,0.0
2016,3,2,7,0,174.0,23.0,0.9,12.0,34.0,17.58,5.43
2016,3,2,7,15,258.5,37.5,1.05,12.5,71.5,28.57,19.04
2016,3,2,7,30,343.0,52.0,1.2,13.0,109.0,39.51,29.37
2016,3,2,7,45,390.0,66.0,1.4,14.0,151.5,49.69,38.68
2016,3,2,8,0,437.0,80.0,1.6,15.0,194.0,59.66,47.56
2016,3,2,8,15,477.0,89.0,1.6,15.5,237.0,66.04,53.16
2016,3,2,8,30,517.0,98.0,1.6,16.0,280.0,74.47,60.4
2016,3,2,8,45,602.5,93.5,1.6,17.0,334.0,89.2,58.28
2016,3,2,9,0,688.0,89.0,1.6,18.0,388.0,139.65,82.57
2016,3,2,9,15,693.0,99.5,1.6,18.0,426.5,198.18,127.5
2016,3,2,9,30,698.0,110.0,1.6,18.0,465.0,257.28,177.95
2016,3,2,9,45,783.5,98.5,1.6,18.5,525.0,326.0,234.57
2016,3,2,10,0,869.0,87.0,1.6,19.0,585.0,401.13,296.61
2016,3,2,10,15,880.5,89.0,1.65,19.5,617.5,463.38,349.31
2016,3,2,10,30,892.0,91.0,1.7,20.0,650.0,525.43,400.15
2016,3,2,10,45,900.0,92.0,1.8,20.5,675.0,584.21,447.06
2016,3,2,11,0,908.0,93.0,1.9,21.0,700.0,641.83,491.55
2016,3,2,11,15,802.0,137.5,1.95,21.0,683.5,669.6,512.65
2016,3,2,11,30,696.0,182.0,2.0,21.0,667.0,684.33,523.4
2016,3,2,11,45,575.5,232.0,2.15,21.0,636.5,672.08,514.73
2016,3,2,12,0,455.0,282.0,2.3,21.0,606.0,654.35,501.29
2016,3,2,12,15,517.0,258.5,2.4,21.0,627.5,709.91,543.51
2016,3,2,12,30,579.0,235.0,2.5,21.0,649.0,766.66,585.71
2016,3,2,12,45,557.5,239.5,2.6,21.0,635.0,776.9,593.27
2016,3,2,13,0,536.0,244.0,2.7,21.0,621.0,783.54,598.67
2016,3,2,13,15,509.0,256.0,2.75,20.5,608.5,789.09,603.88
2016,3,2,13,30,482.0,268.0,2.8,20.0,596.0,791.09,606.65
2016,3,2,13,45,462.5,259.0,2.85,20.0,565.5,775.78,596.85
2016,3,2,14,0,443.0,250.0,2.9,20.0,535.0,757.29,584.91
2016,3,2,14,15,453.5,234.0,2.9,19.5,514.5,758.96,589.01
2016,3,2,14,30,464.0,218.0,2.9,19.0,494.0,757.95,591.18
2016,3,2,14,45,542.5,179.0,2.9,19.0,482.0,797.32,623.13
2016,3,2,15,0,621.0,140.0,2.9,19.0,470.0,843.53,657.22
2016,3,2,15,15,563.0,142.5,2.85,18.5,424.0,783.47,616.33
2016,3,2,15,30,505.0,145.0,2.8,18.0,378.0,713.68,568.27
2016,3,2,15,45,424.5,141.5,2.8,17.5,323.5,624.4,503.85
2016,3,2,16,0,344.0,138.0,2.8,17.0,269.0,512.89,420.02
2016,3,2,16,15,302.0,127.5,2.65,16.5,231.0,456.27,376.55
2016,3,2,16,30,260.0,117.0,2.5,16.0,193.0,401.43,332.85
2016,3,2,16,45,236.5,96.5,2.4,15.5,155.5,349.64,290.97
2016,3,2,17,0,213.0,76.0,2.3,15.0,118.0,298.13,247.63
2016,3,2,17,15,159.5,56.5,2.1,14.5,82.5,224.94,184.08
2016,3,2,17,30,106.0,37.0,1.9,14.0,47.0,154.7,119.11
2016,3,2,17,45,53.0,18.5,1.75,14.0,23.5,74.96,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,4.5,0.9,12.5,4.5,3.54,0.0
2016,3,3,7,0,0.0,9.0,0.9,13.0,9.0,6.82,0.0
2016,3,3,7,15,0.0,19.5,0.95,13.0,19.5,14.84,7.24
2016,3,3,7,30,0.0,30.0,1.0,13.0,30.0,22.88,14.72
2016,3,3,7,45,0.0,42.0,1.05,13.5,42.0,32.1,23.15
2016,3,3,8,0,0.0,54.0,1.1,14.0,54.0,41.35,31.5
2016,3,3,8,15,0.0,66.0,1.0,14.5,66.0,50.48,39.59
2016,3,3,8,30,0.0,78.0,0.9,15.0,78.0,59.35,47.31
2016,3,3,8,45,69.0,133.5,0.8,15.5,164.0,98.17,76.08
2016,3,3,9,0,138.0,189.0,0.7,16.0,250.0,146.88,111.27
2016,3,3,9,15,153.0,209.0,0.6,16.5,283.0,177.2,133.91
2016,3,3,9,30,168.0,229.0,0.5,17.0,316.0,209.95,159.38
2016,3,3,9,45,114.0,239.5,0.45,17.5,300.0,217.43,167.31
2016,3,3,10,0,60.0,250.0,0.4,18.0,284.0,214.12,165.94
2016,3,3,10,15,93.0,273.0,0.5,18.0,330.0,253.43,196.57
2016,3,3,10,30,126.0,296.0,0.6,18.0,376.0,304.03,235.64
2016,3,3,10,45,185.0,305.5,0.7,18.0,428.0,357.1,276.5
2016,3,3,11,0,244.0,315.0,0.8,18.0,480.0,416.62,322.07
2016,3,3,11,15,158.0,318.0,1.05,18.0,426.0,381.69,296.25
2016,3,3,11,30,72.0,321.0,1.3,18.0,372.0,324.38,252.63
