Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,9.5,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,8.65,0.0
2016,3,14,6,45,90.5,30.0,1.8,10.5,41.5,22.38,11.0
2016,3,14,7,0,181.0,49.0,2.0,11.0,72.0,36.25,26.08
2016,3,14,7,15,251.0,67.0,2.1,11.0,114.5,49.2,38.35
2016,3,14,7,30,321.0,85.0,2.2,11.0,157.0,61.87,50.14
2016,3,14,7,45,365.0,100.5,2.3,11.0,202.5,72.36,59.75
2016,3,14,8,0,409.0,116.0,2.4,11.0,248.0,82.57,68.91
2016,3,14,8,15,476.5,115.5,2.45,11.0,293.5,82.76,68.96
2016,3,14,8,30,544.0,115.0,2.5,11.0,339.0,85.07,70.83
2016,3,14,8,45,470.0,149.5,2.55,11.5,359.5,119.81,86.53
2016,3,14,9,0,396.0,184.0,2.6,12.0,380.0,171.03,122.07
2016,3,14,9,15,504.5,169.5,2.6,12.0,442.0,213.93,151.36
2016,3,14,9,30,613.0,155.0,2.6,12.0,504.0,272.17,197.37
2016,3,14,9,45,544.0,193.5,2.6,12.5,518.5,321.17,243.14
2016,3,14,10,0,475.0,232.0,2.6,13.0,533.0,364.58,282.68
2016,3,14,10,15,316.5,280.0,2.6,13.0,485.0,363.24,286.55
2016,3,14,10,30,158.0,328.0,2.6,13.0,437.0,341.81,271.83
2016,3,14,10,45,176.5,339.5,2.6,13.5,465.0,376.79,299.46
2016,3,14,11,0,195.0,351.0,2.6,14.0,493.0,413.76,328.08
2016,3,14,11,15,363.5,309.5,2.6,14.0,581.0,517.08,409.8
2016,3,14,11,30,532.0,268.0,2.6,14.0,669.0,638.21,503.09
2016,3,14,11,45,382.5,320.5,2.6,14.5,611.0,590.16,464.17
2016,3,14,12,0,233.0,373.0,2.6,15.0,553.0,527.18,414.01
2016,3,14,12,15,403.5,317.5,2.6,15.0,628.0,666.29,521.44
2016,3,14,12,30,574.0,262.0,2.6,15.0,703.0,786.4,611.51
2016,3,14,12,45,556.0,269.0,2.65,15.0,693.0,802.0,622.11
2016,3,14,13,0,538.0,276.0,2.7,15.0,683.0,814.21,631.17
2016,3,14,13,15,522.5,275.0,2.75,15.0,663.5,817.58,634.27
2016,3,14,13,30,507.0,274.0,2.8,15.0,644.0,817.67,635.17
2016,3,14,13,45,518.5,255.5,2.85,15.0,624.0,823.64,641.32
2016,3,14,14,0,530.0,237.0,2.9,15.0,604.0,826.6,645.41
2016,3,14,14,15,533.0,224.0,2.9,15.0,579.5,823.8,644.92
2016,3,14,14,30,536.0,211.0,2.9,15.0,555.0,818.02,642.47
2016,3,14,14,45,646.0,171.5,2.95,15.0,561.5,899.32,703.28
2016,3,14,15,0,756.0,132.0,3.0,15.0,568.0,965.85,751.35
2016,3,14,15,15,733.0,127.5,2.95,14.5,525.0,932.1,729.9
2016,3,14,15,30,710.0,123.0,2.9,14.0,482.0,895.35,707.01
2016,3,14,15,45,679.0,117.5,2.9,14.0,434.0,846.9,674.43
2016,3,14,16,0,648.0,112.0,2.9,14.0,386.0,796.41,639.79
2016,3,14,16,15,605.5,105.0,2.65,13.5,336.0,731.89,593.49
2016,3,14,16,30,563.0,98.0,2.4,13.0,286.0,666.74,545.5
2016,3,14,16,45,499.5,89.0,2.15,12.5,235.0,575.75,475.82
2016,3,14,17,0,436.0,80.0,1.9,12.0,184.0,495.66,412.2
2016,3,14,17,15,347.0,66.5,1.8,11.0,136.5,393.25,328.18
2016,3,14,17,30,258.0,53.0,1.7,10.0,89.0,298.02,245.93
2016,3,14,17,45,129.0,34.5,1.65,9.5,52.5,159.73,120.14
2016,3,14,18,0,0.0,16.0,1.6,9.0,16.0,13.74,0.0
2016,3,14,18,15,0.0,8.0,1.6,9.0,8.0,6.29,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,25.5,6.0,1.05,6.5,7.0,0.0,0.0
2016,3,15,6,30,51.0,12.0,1.1,7.0,14.0,9.44,0.0
2016,3,15,6,45,190.0,28.0,1.15,8.0,50.5,21.32,11.16
2016,3,15,7,0,329.0,44.0,1.2,9.0,87.0,35.84,26.09
2016,3,15,7,15,419.0,55.0,1.25,9.5,135.5,44.47,34.44
2016,3,15,7,30,509.0,66.0,1.3,10.0,184.0,53.08,42.49
2016,3,15,7,45,577.5,71.5,1.4,10.5,236.5,57.22,46.29
2016,3,15,8,0,646.0,77.0,1.5,11.0,289.0,61.5,50.04
2016,3,15,8,15,685.0,82.5,1.6,11.5,339.5,65.4,53.33
2016,3,15,8,30,724.0,88.0,1.7,12.0,390.0,69.26,56.51
2016,3,15,8,45,756.5,90.5,1.8,13.0,439.0,101.97,64.73
2016,3,15,9,0,789.0,93.0,1.9,14.0,488.0,161.57,96.79
2016,3,15,9,15,808.5,96.0,1.95,14.5,531.5,223.16,144.03
2016,3,15,9,30,828.0,99.0,2.0,15.0,575.0,286.75,198.45
2016,3,15,9,45,844.0,101.0,2.15,15.5,613.0,350.16,254.53
2016,3,15,10,0,860.0,103.0,2.3,16.0,651.0,414.52,310.96
2016,3,15,10,15,870.0,105.0,2.35,16.0,682.5,476.94,365.11
2016,3,15,10,30,880.0,107.0,2.4,16.0,714.0,537.36,416.21
2016,3,15,10,45,888.5,107.5,2.5,16.5,738.5,595.44,463.34
2016,3,15,11,0,897.0,108.0,2.6,17.0,763.0,652.35,508.09
2016,3,15,11,15,901.5,109.0,2.65,17.0,780.0,705.66,549.63
2016,3,15,11,30,906.0,110.0,2.7,17.0,797.0,756.93,588.68
2016,3,15,11,45,909.0,110.0,2.75,17.0,805.5,803.88,623.05
2016,3,15,12,0,912.0,110.0,2.8,17.0,814.0,848.18,654.02
2016,3,15,12,15,912.0,110.0,2.85,17.0,814.5,887.13,681.1
2016,3,15,12,30,912.0,110.0,2.9,17.0,815.0,922.83,705.89
2016,3,15,12,45,915.5,106.5,2.95,17.5,808.5,954.75,726.73
2016,3,15,13,0,919.0,103.0,3.0,18.0,802.0,983.18,745.18
2016,3,15,13,15,915.0,102.5,3.0,18.0,786.5,1003.97,759.51
2016,3,15,13,30,911.0,102.0,3.0,18.0,771.0,1020.81,771.36
2016,3,15,13,45,906.0,100.0,3.0,18.0,748.0,1030.99,778.91
2016,3,15,14,0,901.0,98.0,3.0,18.0,725.0,1037.06,783.96
2016,3,15,14,15,892.0,96.5,2.95,17.5,694.0,1035.56,785.16
2016,3,15,14,30,883.0,95.0,2.9,17.0,663.0,1030.02,783.88
2016,3,15,14,45,870.5,92.5,2.9,17.0,626.0,1015.76,775.88
2016,3,15,15,0,858.0,90.0,2.9,17.0,589.0,1010.59,774.29
2016,3,15,15,15,840.5,87.5,2.7,16.5,546.0,983.51,757.29
2016,3,15,15,30,823.0,85.0,2.5,16.0,503.0,953.01,738.04
2016,3,15,15,45,799.5,81.0,2.4,16.0,456.0,911.61,710.62
2016,3,15,16,0,776.0,77.0,2.3,16.0,409.0,867.6,681.07
2016,3,15,16,15,741.5,72.5,2.0,15.5,358.0,810.48,640.98
2016,3,15,16,30,707.0,68.0,1.7,15.0,307.0,752.06,598.93
2016,3,15,16,45,658.5,62.0,1.45,14.5,255.5,685.47,549.77
2016,3,15,17,0,610.0,56.0,1.2,14.0,204.0,613.88,494.75
2016,3,15,17,15,528.5,48.0,1.2,13.0,153.5,515.38,419.03
2016,3,15,17,30,447.0,40.0,1.2,12.0,103.0,422.17,342.56
2016,3,15,17,45,308.0,28.0,1.2,11.5,62.5,291.38,221.99
2016,3,15,18,0,169.0,16.0,1.2,11.0,22.0,152.56,0.0
2016,3,15,18,15,84.5,8.0,1.2,10.5,11.0,56.23,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,8.5,0.9,8.5,8.5,6.69,0.0
2016,3,16,6,30,0.0,17.0,0.9,9.0,17.0,13.38,0.0
2016,3,16,6,45,204.0,29.0,0.95,10.0,56.5,22.11,12.24
2016,3,16,7,0,408.0,41.0,1.0,11.0,96.0,33.73,24.12
2016,3,16,7,15,495.5,50.0,1.2,11.5,146.0,41.0,31.11
2016,3,16,7,30,583.0,59.0,1.4,12.0,196.0,48.32,37.91
2016,3,16,7,45,637.5,65.5,1.6,12.5,249.0,53.4,42.5
2016,3,16,8,0,692.0,72.0,1.8,13.0,302.0,58.47,46.93
2016,3,16,8,15,729.0,76.5,1.9,13.5,353.5,66.94,54.26
2016,3,16,8,30,766.0,81.0,2.0,14.0,405.0,70.5,57.14
2016,3,16,8,45,791.5,85.0,2.1,14.5,453.5,99.99,61.7
2016,3,16,9,0,817.0,89.0,2.2,15.0,502.0,162.18,95.71
2016,3,16,9,15,836.5,92.0,2.25,15.5,546.5,225.55,144.29
2016,3,16,9,30,856.0,95.0,2.3,16.0,591.0,290.88,200.17
2016,3,16,9,45,869.5,97.5,2.35,16.5,629.0,355.62,257.33
2016,3,16,10,0,883.0,100.0,2.4,17.0,667.0,421.91,315.12
2016,3,16,10,15,893.0,101.5,2.4,17.0,699.0,484.08,368.9
2016,3,16,10,30,903.0,103.0,2.4,17.0,731.0,545.76,420.67
2016,3,16,10,45,910.0,104.5,2.45,17.5,755.5,605.04,468.31
2016,3,16,11,0,917.0,106.0,2.5,18.0,780.0,662.98,513.3
2016,3,16,11,15,921.0,107.0,2.5,18.0,797.0,716.92,554.74
2016,3,16,11,30,925.0,108.0,2.5,18.0,814.0,768.71,593.52
2016,3,16,11,45,927.5,108.0,2.55,18.5,822.5,816.06,626.52
2016,3,16,12,0,930.0,108.0,2.6,19.0,831.0,860.67,656.05
2016,3,16,12,15,930.0,108.0,2.6,19.0,831.0,900.23,682.76
2016,3,16,12,30,930.0,108.0,2.6,19.0,831.0,936.48,707.11
2016,3,16,12,45,933.5,104.0,2.6,19.5,824.0,968.36,727.09
2016,3,16,13,0,937.0,100.0,2.6,20.0,817.0,996.64,744.62
2016,3,16,13,15,932.0,99.5,2.6,20.0,800.5,1016.78,758.21
2016,3,16,13,30,927.0,99.0,2.6,20.0,784.0,1032.85,769.32
2016,3,16,13,45,920.5,97.5,2.6,20.0,759.5,1042.2,776.19
2016,3,16,14,0,914.0,96.0,2.6,20.0,735.0,1047.37,780.55
2016,3,16,14,15,904.0,94.5,2.55,20.0,703.5,1044.84,779.53
2016,3,16,14,30,894.0,93.0,2.5,20.0,672.0,1038.2,776.05
2016,3,16,14,45,880.5,90.5,2.5,20.0,634.0,1022.79,767.51
2016,3,16,15,0,867.0,88.0,2.5,20.0,596.0,1003.53,756.6
2016,3,16,15,15,849.0,85.5,2.35,19.5,552.5,988.59,748.53
2016,3,16,15,30,831.0,83.0,2.2,19.0,509.0,957.43,729.43
2016,3,16,15,45,806.5,79.5,2.05,19.0,460.5,915.51,701.59
2016,3,16,16,0,782.0,76.0,1.9,19.0,412.0,870.99,671.72
2016,3,16,16,15,747.5,71.5,1.65,18.0,361.0,813.72,633.72
2016,3,16,16,30,713.0,67.0,1.4,17.0,310.0,755.16,593.64
2016,3,16,16,45,663.0,61.5,1.2,16.5,258.0,687.41,544.72
2016,3,16,17,0,613.0,56.0,1.0,16.0,206.0,615.14,490.36
2016,3,16,17,15,533.5,48.0,1.0,15.5,156.0,518.15,416.23
2016,3,16,17,30,454.0,40.0,1.0,15.0,106.0,426.32,341.58
2016,3,16,17,45,317.0,28.0,1.0,14.5,65.0,296.62,225.57
2016,3,16,18,0,180.0,16.0,1.0,14.0,24.0,160.42,0.0
2016,3,16,18,15,90.0,8.0,1.0,13.5,12.0,59.3,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,10.5,0.95,10.5,10.5,8.26,0.0
2016,3,17,6,30,0.0,21.0,1.0,11.0,21.0,15.4,0.0
2016,3,17,6,45,227.0,30.0,1.05,12.0,62.0,22.95,13.21
2016,3,17,7,0,454.0,39.0,1.1,13.0,103.0,32.32,22.75
2016,3,17,7,15,537.0,47.0,1.15,13.5,154.0,38.93,29.07
2016,3,17,7,30,620.0,55.0,1.2,14.0,205.0,45.61,35.22
2016,3,17,7,45,671.5,61.0,1.3,14.5,258.0,54.65,43.28
2016,3,17,8,0,723.0,67.0,1.4,15.0,311.0,59.82,47.74
2016,3,17,8,15,758.5,71.5,1.45,15.5,363.5,63.57,50.84
2016,3,17,8,30,794.0,76.0,1.5,16.0,416.0,67.27,53.83
2016,3,17,8,45,819.0,79.5,1.6,17.0,465.0,97.74,58.36
2016,3,17,9,0,844.0,83.0,1.7,18.0,514.0,161.23,92.52
2016,3,17,9,15,862.0,85.5,1.65,18.5,558.0,225.6,141.27
2016,3,17,9,30,880.0,88.0,1.6,19.0,602.0,295.1,199.64
2016,3,17,9,45,892.5,90.5,1.6,19.5,640.5,359.88,255.86
2016,3,17,10,0,905.0,93.0,1.6,20.0,679.0,425.01,311.64
2016,3,17,10,15,914.5,94.5,1.55,20.5,711.0,488.11,364.11
2016,3,17,10,30,924.0,96.0,1.5,21.0,743.0,550.63,414.09
2016,3,17,10,45,930.0,97.5,1.45,21.5,767.5,610.37,459.98
2016,3,17,11,0,936.0,99.0,1.4,22.0,792.0,668.62,502.9
2016,3,17,11,15,940.0,99.5,1.3,22.0,808.5,722.9,541.93
2016,3,17,11,30,944.0,100.0,1.2,22.0,825.0,774.96,577.96
2016,3,17,11,45,945.0,101.0,1.2,22.5,833.0,822.78,608.81
2016,3,17,12,0,946.0,102.0,1.2,23.0,841.0,867.69,636.41
2016,3,17,12,15,945.5,102.0,1.2,23.0,841.0,907.27,661.49
2016,3,17,12,30,945.0,102.0,1.2,23.0,841.0,943.45,684.27
2016,3,17,12,45,942.5,101.5,1.2,23.0,832.5,973.74,703.26
2016,3,17,13,0,940.0,101.0,1.2,23.0,824.0,1000.22,719.91
2016,3,17,13,15,935.5,100.0,1.2,23.0,807.5,1020.32,732.66
2016,3,17,13,30,931.0,99.0,1.2,23.0,791.0,1036.34,743.06
2016,3,17,13,45,923.5,98.0,1.25,23.0,766.5,1045.25,750.16
2016,3,17,14,0,916.0,97.0,1.3,23.0,742.0,1049.95,754.91
2016,3,17,14,15,906.0,95.5,1.3,23.0,710.0,1047.38,754.44
2016,3,17,14,30,896.0,94.0,1.3,23.0,678.0,1040.69,751.66
2016,3,17,14,45,882.0,92.0,1.3,23.0,639.5,1025.32,743.63
2016,3,17,15,0,868.0,90.0,1.3,23.0,601.0,1019.0,741.55
2016,3,17,15,15,850.0,87.5,1.25,22.5,557.5,991.2,726.3
2016,3,17,15,30,832.0,85.0,1.2,22.0,514.0,959.97,709.02
2016,3,17,15,45,806.5,81.5,1.2,22.0,465.5,917.0,683.33
2016,3,17,16,0,781.0,78.0,1.2,22.0,417.0,871.47,655.56
2016,3,17,16,15,746.5,73.5,1.1,21.5,365.5,814.18,618.88
2016,3,17,16,30,712.0,69.0,1.0,21.0,314.0,755.58,580.26
2016,3,17,16,45,662.0,63.0,0.95,20.5,262.0,687.4,533.89
2016,3,17,17,0,612.0,57.0,0.9,20.0,210.0,614.45,481.73
2016,3,17,17,15,533.0,49.0,0.95,19.0,159.5,517.93,410.58
2016,3,17,17,30,454.0,41.0,1.0,18.0,109.0,426.49,338.43
2016,3,17,17,45,320.5,29.0,1.05,17.5,67.0,299.26,227.25
2016,3,17,18,0,187.0,17.0,1.1,17.0,25.0,166.87,0.0
2016,3,17,18,15,93.5,8.5,1.1,16.5,12.5,61.56,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,86.0,8.5,1.3,9.5,12.0,6.69,0.0
2016,3,18,6,30,172.0,17.0,1.5,10.0,24.0,13.85,0.0
2016,3,18,6,45,308.5,29.5,1.75,11.0,65.5,24.21,14.65
2016,3,18,7,0,445.0,42.0,2.0,12.0,107.0,34.65,24.95
2016,3,18,7,15,526.5,50.5,2.0,12.5,158.0,41.55,31.53
2016,3,18,7,30,608.0,59.0,2.0,13.0,209.0,48.49,37.93
2016,3,18,7,45,304.0,67.0,2.0,13.5,142.0,49.28,38.65
2016,3,18,8,0,0.0,75.0,2.0,14.0,75.0,57.11,45.52
2016,3,18,8,15,0.0,90.0,1.95,14.0,90.0,68.04,55.1
2016,3,18,8,30,0.0,105.0,1.9,14.0,105.0,78.87,64.47
2016,3,18,8,45,0.0,129.0,1.9,14.5,129.0,95.95,75.47
2016,3,18,9,0,0.0,153.0,1.9,15.0,153.0,113.56,89.66
2016,3,18,9,15,65.0,211.5,1.9,15.5,249.5,164.41,127.95
2016,3,18,9,30,130.0,270.0,1.9,16.0,346.0,227.2,175.66
2016,3,18,9,45,106.5,283.5,1.9,16.5,349.0,242.77,188.88
2016,3,18,10,0,83.0,297.0,1.9,17.0,352.0,255.15,199.24
2016,3,18,10,15,189.0,309.5,1.9,17.0,441.0,324.68,252.78
2016,3,18,10,30,295.0,322.0,1.9,17.0,530.0,409.99,318.47
2016,3,18,10,45,485.5,265.0,1.9,17.5,621.0,502.59,389.14
2016,3,18,11,0,676.0,208.0,1.9,18.0,712.0,610.39,470.26
2016,3,18,11,15,800.5,159.0,1.85,18.0,768.0,689.3,529.52
2016,3,18,11,30,925.0,110.0,1.8,18.0,824.0,770.65,589.68
2016,3,18,11,45,668.5,223.0,1.8,18.0,741.5,738.17,562.98
2016,3,18,12,0,412.0,336.0,1.8,18.0,659.0,650.02,496.98
2016,3,18,12,15,434.0,325.0,1.8,18.0,666.0,697.08,531.93
2016,3,18,12,30,456.0,314.0,1.8,18.0,673.0,730.0,555.73
2016,3,18,12,45,674.5,220.5,1.85,18.5,745.0,868.35,655.88
2016,3,18,13,0,893.0,127.0,1.9,19.0,817.0,982.33,731.01
2016,3,18,13,15,888.5,126.0,1.9,19.0,801.0,1015.69,752.03
2016,3,18,13,30,884.0,125.0,1.9,19.0,785.0,1031.62,762.69
2016,3,18,13,45,776.0,159.5,1.95,19.0,726.0,987.0,734.84
2016,3,18,14,0,668.0,194.0,2.0,19.0,667.0,927.71,697.49
2016,3,18,14,15,664.5,184.0,2.05,18.5,637.0,922.14,697.36
2016,3,18,14,30,661.0,174.0,2.1,18.0,607.0,912.96,694.31
2016,3,18,14,45,689.5,151.5,2.15,18.0,581.0,919.05,700.52
2016,3,18,15,0,718.0,129.0,2.2,18.0,555.0,920.18,703.36
2016,3,18,15,15,653.0,136.0,2.2,17.5,502.0,858.01,663.39
2016,3,18,15,30,588.0,143.0,2.2,17.0,449.0,793.3,621.28
2016,3,18,15,45,495.0,148.5,2.2,16.5,389.5,689.71,549.51
2016,3,18,16,0,402.0,154.0,2.2,16.0,330.0,598.91,483.33
2016,3,18,16,15,369.0,143.0,2.0,15.5,289.5,546.51,444.84
2016,3,18,16,30,336.0,132.0,1.8,15.0,249.0,473.92,389.86
2016,3,18,16,45,314.0,112.5,1.6,14.5,208.0,422.52,350.02
2016,3,18,17,0,292.0,93.0,1.4,14.0,167.0,371.27,308.71
2016,3,18,17,15,249.5,74.0,1.3,13.0,127.0,305.26,254.09
2016,3,18,17,30,207.0,55.0,1.2,12.0,87.0,258.82,212.78
2016,3,18,17,45,103.5,38.0,1.1,11.5,54.0,142.99,110.71
2016,3,18,18,0,0.0,21.0,1.0,11.0,21.0,19.99,0.0
2016,3,18,18,15,0.0,10.5,1.0,10.5,10.5,8.26,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.05,10.5,8.0,6.29,0.0
2016,3,19,6,30,0.0,16.0,1.2,11.0,16.0,12.21,0.0
2016,3,19,6,45,35.5,35.5,1.35,11.5,41.0,26.47,16.79
2016,3,19,7,0,71.0,55.0,1.5,12.0,66.0,40.3,30.02
2016,3,19,7,15,90.5,77.0,1.55,12.5,96.0,55.31,43.83
2016,3,19,7,30,110.0,99.0,1.6,13.0,126.0,69.99,57.1
2016,3,19,7,45,127.0,120.0,1.65,13.5,158.5,83.75,69.28
2016,3,19,8,0,144.0,141.0,1.7,14.0,191.0,97.19,80.9
2016,3,19,8,15,220.0,157.0,1.75,14.5,246.5,105.78,88.05
2016,3,19,8,30,296.0,173.0,1.8,15.0,302.0,116.26,96.72
2016,3,19,8,45,339.0,186.0,1.85,15.5,350.0,138.85,102.91
2016,3,19,9,0,382.0,199.0,1.9,16.0,398.0,180.83,128.18
2016,3,19,9,15,606.0,146.0,1.9,16.5,492.0,219.24,148.19
2016,3,19,9,30,830.0,93.0,1.9,17.0,586.0,283.88,194.46
2016,3,19,9,45,834.5,99.0,1.95,17.5,621.5,346.83,249.91
2016,3,19,10,0,839.0,105.0,2.0,18.0,657.0,409.42,304.35
2016,3,19,10,15,849.0,107.0,2.0,18.0,687.5,470.46,356.55
2016,3,19,10,30,859.0,109.0,2.0,18.0,718.0,529.56,405.72
2016,3,19,10,45,863.5,111.5,2.05,18.5,741.5,585.74,450.54
2016,3,19,11,0,868.0,114.0,2.1,19.0,765.0,640.44,492.72
2016,3,19,11,15,704.5,195.0,2.1,19.0,731.0,660.22,506.69
2016,3,19,11,30,541.0,276.0,2.1,19.0,697.0,650.34,498.36
2016,3,19,11,45,712.0,195.5,2.15,19.0,755.0,746.6,571.32
2016,3,19,12,0,883.0,115.0,2.2,19.0,813.0,829.38,631.49
2016,3,19,12,15,883.0,115.0,2.2,19.0,813.5,867.02,656.47
2016,3,19,12,30,883.0,115.0,2.2,19.0,814.0,901.52,679.62
2016,3,19,12,45,886.5,112.0,2.2,19.0,807.0,932.91,700.62
2016,3,19,13,0,890.0,109.0,2.2,19.0,800.0,960.93,719.39
2016,3,19,13,15,634.5,218.0,2.2,19.0,706.0,873.63,660.13
2016,3,19,13,30,379.0,327.0,2.2,19.0,612.0,721.67,550.05
2016,3,19,13,45,418.0,301.5,2.2,19.0,606.5,766.75,584.65
2016,3,19,14,0,457.0,276.0,2.2,19.0,601.0,790.29,602.93
2016,3,19,14,15,457.0,263.0,2.15,19.0,576.0,784.48,599.63
2016,3,19,14,30,457.0,250.0,2.1,19.0,551.0,775.94,594.79
2016,3,19,14,45,518.0,213.0,2.1,19.0,536.0,800.72,615.6
2016,3,19,15,0,579.0,176.0,2.1,19.0,521.0,820.37,631.93
2016,3,19,15,15,458.0,193.0,2.1,18.5,453.5,715.36,558.18
2016,3,19,15,30,337.0,210.0,2.1,18.0,386.0,587.68,465.77
2016,3,19,15,45,332.0,189.5,2.15,18.0,350.0,555.66,444.62
2016,3,19,16,0,327.0,169.0,2.2,18.0,314.0,522.02,421.1
2016,3,19,16,15,311.5,151.5,2.15,17.5,276.0,481.16,391.58
2016,3,19,16,30,296.0,134.0,2.1,17.0,238.0,439.82,360.88
2016,3,19,16,45,280.0,113.5,2.05,16.5,199.5,393.6,325.34
2016,3,19,17,0,264.0,93.0,2.0,16.0,161.0,347.11,288.21
2016,3,19,17,15,231.0,73.5,1.85,15.0,123.0,288.8,239.82
2016,3,19,17,30,198.0,54.0,1.7,14.0,85.0,232.01,190.72
2016,3,19,17,45,99.0,38.0,1.6,13.5,53.5,138.36,107.17
2016,3,19,18,0,0.0,22.0,1.5,13.0,22.0,21.13,0.0
2016,3,19,18,15,0.0,11.0,1.45,12.5,11.0,8.65,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,20.0,9.5,1.2,10.5,10.5,7.47,0.0
2016,3,20,6,30,40.0,19.0,1.4,11.0,21.0,14.63,0.0
2016,3,20,6,45,100.5,37.5,1.65,12.0,51.0,27.92,18.19
2016,3,20,7,0,161.0,56.0,1.9,13.0,81.0,41.23,30.76
2016,3,20,7,15,190.0,76.5,2.0,13.5,117.0,55.36,43.73
2016,3,20,7,30,219.0,97.0,2.1,14.0,153.0,69.11,56.12
2016,3,20,7,45,240.0,116.0,2.25,15.0,190.0,81.49,66.9
2016,3,20,8,0,261.0,135.0,2.4,16.0,227.0,93.5,77.07
2016,3,20,8,15,353.0,141.5,2.45,16.5,286.0,96.53,79.37
2016,3,20,8,30,445.0,148.0,2.5,17.0,345.0,101.2,83.01
2016,3,20,8,45,391.5,179.5,2.65,17.5,367.0,135.1,97.87
2016,3,20,9,0,338.0,211.0,2.8,18.0,389.0,183.05,130.97
2016,3,20,9,15,441.5,200.0,2.9,18.0,452.0,223.23,157.86
2016,3,20,9,30,545.0,189.0,3.0,18.0,515.0,277.3,199.39
2016,3,20,9,45,689.5,149.5,3.15,18.5,588.5,337.61,246.89
2016,3,20,10,0,834.0,110.0,3.3,19.0,662.0,411.88,307.18
2016,3,20,10,15,844.5,111.5,3.4,19.0,693.0,472.49,359.65
2016,3,20,10,30,855.0,113.0,3.5,19.0,724.0,532.81,410.54
2016,3,20,10,45,487.5,239.0,3.65,19.5,590.0,482.69,375.07
2016,3,20,11,0,120.0,365.0,3.8,20.0,456.0,377.36,292.93
2016,3,20,11,15,66.0,307.5,3.9,19.5,357.5,295.8,230.92
2016,3,20,11,30,12.0,250.0,4.0,19.0,259.0,205.82,160.18
2016,3,20,11,45,9.5,232.0,4.1,19.0,239.5,190.75,148.37
2016,3,20,12,0,7.0,214.0,4.2,19.0,220.0,175.14,135.97
2016,3,20,12,15,23.0,275.5,4.25,19.0,294.5,255.63,199.94
2016,3,20,12,30,39.0,337.0,4.3,19.0,369.0,331.0,258.79
2016,3,20,12,45,25.0,291.5,4.35,19.0,312.0,279.5,218.51
2016,3,20,13,0,11.0,246.0,4.4,19.0,255.0,210.34,164.08
2016,3,20,13,15,5.5,149.5,4.35,18.5,154.0,123.38,95.07
2016,3,20,13,30,0.0,53.0,4.3,18.0,53.0,40.85,28.01
2016,3,20,13,45,5.5,142.5,4.3,18.0,146.5,118.13,91.41
2016,3,20,14,0,11.0,232.0,4.3,18.0,240.0,203.28,160.11
2016,3,20,14,15,6.0,203.5,4.2,18.0,208.5,173.36,136.06
2016,3,20,14,30,1.0,175.0,4.1,18.0,177.0,143.36,111.93
2016,3,20,14,45,0.5,172.5,4.05,18.0,174.0,141.55,110.72
2016,3,20,15,0,0.0,170.0,4.0,18.0,171.0,139.93,109.65
2016,3,20,15,15,0.0,126.5,3.85,17.5,127.0,100.98,78.25
2016,3,20,15,30,0.0,83.0,3.7,17.0,83.0,63.83,47.86
2016,3,20,15,45,0.0,88.0,3.55,17.0,88.0,67.99,51.5
2016,3,20,16,0,0.0,93.0,3.4,17.0,93.0,73.0,55.86
2016,3,20,16,15,0.0,81.5,3.15,16.5,81.5,63.37,48.05
2016,3,20,16,30,0.0,70.0,2.9,16.0,70.0,53.75,40.13
2016,3,20,16,45,0.0,58.5,2.7,15.5,58.5,44.81,32.67
2016,3,20,17,0,0.0,47.0,2.5,15.0,47.0,35.94,25.13
2016,3,20,17,15,0.0,36.0,2.3,14.5,36.0,27.48,17.81
2016,3,20,17,30,0.0,25.0,2.1,14.0,25.0,19.04,10.43
2016,3,20,17,45,0.0,15.5,1.95,14.0,15.5,11.78,3.92
2016,3,20,18,0,0.0,6.0,1.8,14.0,6.0,4.54,0.0
2016,3,20,18,15,0.0,3.0,1.75,14.0,3.0,2.36,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,17.5,11.0,1.3,10.5,12.0,8.65,0.0
2016,3,21,6,30,35.0,22.0,1.5,11.0,24.0,16.73,3.12
2016,3,21,6,45,94.5,42.0,1.75,11.5,55.5,30.95,21.02
2016,3,21,7,0,154.0,62.0,2.0,12.0,87.0,45.13,34.41
2016,3,21,7,15,194.0,82.5,2.15,12.0,126.0,59.23,47.49
2016,3,21,7,30,234.0,103.0,2.3,12.0,165.0,73.02,60.08
2016,3,21,7,45,277.5,116.5,2.5,12.5,205.0,82.35,68.32
2016,3,21,8,0,321.0,130.0,2.7,13.0,245.0,91.5,76.2
2016,3,21,8,15,236.0,161.0,2.8,13.0,252.5,108.35,90.86
2016,3,21,8,30,151.0,192.0,2.9,13.0,260.0,127.53,107.35
2016,3,21,8,45,196.0,210.5,3.05,13.5,308.5,149.04,115.34
2016,3,21,9,0,241.0,229.0,3.2,14.0,357.0,182.29,136.42
2016,3,21,9,15,351.5,225.5,3.35,14.0,429.0,223.78,164.69
2016,3,21,9,30,462.0,222.0,3.5,14.0,501.0,279.06,207.03
2016,3,21,9,45,444.5,244.5,3.65,14.5,526.5,326.09,248.26
2016,3,21,10,0,427.0,267.0,3.8,15.0,552.0,371.08,287.15
2016,3,21,10,15,467.0,262.0,3.9,15.0,587.0,419.31,327.62
2016,3,21,10,30,507.0,257.0,4.0,15.0,622.0,471.07,370.54
2016,3,21,10,45,283.5,299.5,4.1,15.5,505.0,409.42,324.01
2016,3,21,11,0,60.0,342.0,4.2,16.0,388.0,313.04,247.22
2016,3,21,11,15,92.5,363.5,4.35,16.0,436.0,360.32,285.12
2016,3,21,11,30,125.0,385.0,4.5,16.0,484.0,423.37,334.64
2016,3,21,11,45,104.0,382.0,4.65,16.0,465.0,403.83,319.43
2016,3,21,12,0,83.0,379.0,4.8,16.0,446.0,393.64,311.43
2016,3,21,12,15,83.5,379.0,4.9,16.0,446.0,402.15,318.36
2016,3,21,12,30,84.0,379.0,5.0,16.0,446.0,410.38,325.05
2016,3,21,12,45,42.0,209.0,5.1,16.5,242.5,217.84,172.91
2016,3,21,13,0,0.0,39.0,5.2,17.0,39.0,30.06,19.16
2016,3,21,13,15,0.0,38.0,5.1,16.5,38.0,29.28,18.61
2016,3,21,13,30,0.0,37.0,5.0,16.0,37.0,28.49,18.03
2016,3,21,13,45,2.5,115.5,4.95,16.0,117.5,92.67,71.15
2016,3,21,14,0,5.0,194.0,4.9,16.0,198.0,162.64,128.41
2016,3,21,14,15,2.5,133.0,4.8,16.0,135.0,107.54,83.49
2016,3,21,14,30,0.0,72.0,4.7,16.0,72.0,55.45,40.58
2016,3,21,14,45,0.0,100.5,4.6,16.0,100.5,77.9,59.32
2016,3,21,15,0,0.0,129.0,4.5,16.0,129.0,102.54,79.85
2016,3,21,15,15,0.0,82.5,4.35,15.5,82.5,63.48,47.7
2016,3,21,15,30,0.0,36.0,4.2,15.0,36.0,27.55,17.69
2016,3,21,15,45,0.0,28.5,4.1,14.5,28.5,21.78,12.9
2016,3,21,16,0,0.0,21.0,4.0,14.0,21.0,16.02,8.07
2016,3,21,16,15,0.0,18.5,3.75,13.5,18.5,14.09,6.48
2016,3,21,16,30,0.0,16.0,3.5,13.0,16.0,12.17,4.87
2016,3,21,16,45,166.5,61.5,3.25,13.0,105.0,222.94,190.52
2016,3,21,17,0,333.0,107.0,3.0,13.0,194.0,421.7,355.33
2016,3,21,17,15,257.5,89.0,2.75,12.5,147.5,331.35,277.92
2016,3,21,17,30,182.0,71.0,2.5,12.0,101.0,247.36,204.84
2016,3,21,17,45,125.0,47.5,2.3,12.0,64.5,172.46,136.82
2016,3,21,18,0,68.0,24.0,2.1,12.0,28.0,89.53,35.06
2016,3,21,18,15,34.0,12.0,2.0,11.5,14.0,29.11,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,15,97.0,12.5,1.2,8.0,18.5,9.83,0.0
2016,3,22,6,30,194.0,25.0,1.4,9.0,37.0,19.09,6.4
2016,3,22,6,45,322.0,37.5,1.65,10.0,81.0,30.65,21.07
2016,3,22,7,0,450.0,50.0,1.9,11.0,125.0,40.9,30.87
2016,3,22,7,15,527.5,58.5,2.05,11.0,177.0,47.6,37.3
2016,3,22,7,30,605.0,67.0,2.2,11.0,229.0,54.32,43.55
2016,3,22,7,45,657.5,72.5,2.35,11.5,282.5,58.51,47.26
2016,3,22,8,0,710.0,78.0,2.5,12.0,336.0,62.74,50.87
2016,3,22,8,15,744.5,82.5,2.55,12.0,388.0,71.41,58.46
2016,3,22,8,30,779.0,87.0,2.6,12.0,440.0,74.8,61.28
2016,3,22,8,45,809.5,88.5,2.65,12.5,490.0,105.91,65.25
2016,3,22,9,0,840.0,90.0,2.7,13.0,540.0,168.07,99.81
2016,3,22,9,15,857.5,92.5,2.75,13.0,584.0,232.14,150.07
2016,3,22,9,30,875.0,95.0,2.8,13.0,628.0,297.84,207.51
2016,3,22,9,45,893.5,94.5,2.85,13.5,667.5,365.3,267.54
2016,3,22,10,0,912.0,94.0,2.9,14.0,707.0,430.28,325.14
2016,3,22,10,15,921.0,95.5,2.9,14.0,738.5,493.38,380.57
2016,3,22,10,30,930.0,97.0,2.9,14.0,770.0,555.81,433.79
2016,3,22,10,45,938.5,97.0,2.95,14.5,794.5,615.74,482.72
2016,3,22,11,0,947.0,97.0,3.0,15.0,819.0,674.36,529.0
2016,3,22,11,15,950.5,97.5,3.0,15.0,835.0,728.53,571.37
2016,3,22,11,30,954.0,98.0,3.0,15.0,851.0,780.39,610.93
2016,3,22,11,45,956.0,98.5,3.05,15.0,859.0,828.57,645.86
2016,3,22,12,0,958.0,99.0,3.1,15.0,867.0,873.87,677.69
2016,3,22,12,15,669.0,227.5,3.15,15.0,764.0,810.02,629.89
2016,3,22,12,30,380.0,356.0,3.2,15.0,661.0,684.16,533.69
2016,3,22,12,45,383.5,351.0,3.25,15.0,656.0,701.66,548.22
2016,3,22,13,0,387.0,346.0,3.3,15.0,651.0,717.44,560.54
2016,3,22,13,15,499.5,294.0,3.35,15.0,679.5,809.74,630.85
2016,3,22,13,30,612.0,242.0,3.4,15.0,708.0,889.89,691.3
2016,3,22,13,45,495.5,275.5,3.5,15.0,645.5,816.07,636.89
2016,3,22,14,0,379.0,309.0,3.6,15.0,583.0,721.43,567.49
2016,3,22,14,15,642.0,201.5,3.6,14.5,641.5,914.07,716.0
2016,3,22,14,30,905.0,94.0,3.6,14.0,700.0,1045.49,809.26
2016,3,22,14,45,892.0,92.0,3.65,14.0,661.5,1030.76,799.91
2016,3,22,15,0,879.0,90.0,3.7,14.0,623.0,1012.17,789.28
2016,3,22,15,15,862.0,87.5,3.6,14.0,579.0,997.74,780.58
2016,3,22,15,30,845.0,85.0,3.5,14.0,535.0,967.05,760.44
2016,3,22,15,45,820.0,82.0,3.45,14.0,486.5,924.76,732.38
2016,3,22,16,0,795.0,79.0,3.4,14.0,438.0,879.87,702.13
2016,3,22,16,15,762.5,75.0,3.15,13.5,386.0,824.6,663.71
2016,3,22,16,30,730.0,71.0,2.9,13.0,334.0,767.88,623.29
2016,3,22,16,45,680.5,66.0,2.65,12.5,281.0,700.59,573.5
2016,3,22,17,0,631.0,61.0,2.4,12.0,228.0,628.73,518.24
2016,3,22,17,15,555.5,53.5,2.15,11.5,176.5,535.07,443.27
2016,3,22,17,30,480.0,46.0,1.9,11.0,125.0,445.93,368.43
2016,3,22,17,45,351.0,34.5,1.7,10.5,81.0,321.54,259.09
2016,3,22,18,0,222.0,23.0,1.5,10.0,37.0,199.65,99.84
2016,3,22,18,15,111.0,11.5,1.5,9.5,18.5,73.03,0.0
2016,3,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,40.5,12.0,1.2,6.5,15.0,9.44,0.0
2016,3,23,6,30,81.0,24.0,1.4,7.0,30.0,18.19,7.23
2016,3,23,6,45,139.0,43.0,1.6,8.0,63.0,32.01,22.59
2016,3,23,7,0,197.0,62.0,1.8,9.0,96.0,45.62,35.42
2016,3,23,7,15,228.5,82.0,1.9,9.5,134.5,59.41,48.21
2016,3,23,7,30,260.0,102.0,2.0,10.0,173.0,72.86,60.43
2016,3,23,7,45,288.0,118.5,2.15,11.0,212.0,83.8,70.0
2016,3,23,8,0,316.0,135.0,2.3,12.0,251.0,94.46,79.07
2016,3,23,8,15,359.5,149.0,2.35,12.5,299.0,100.92,84.4
2016,3,23,8,30,403.0,163.0,2.4,13.0,347.0,109.08,91.12
2016,3,23,8,45,402.0,183.5,2.5,13.5,384.0,138.43,101.42
2016,3,23,9,0,401.0,204.0,2.6,14.0,421.0,184.81,131.49
2016,3,23,9,15,593.5,157.5,2.65,14.5,507.0,225.57,155.11
2016,3,23,9,30,786.0,111.0,2.7,15.0,593.0,288.03,201.3
2016,3,23,9,45,842.0,106.5,2.8,15.5,651.5,356.35,259.89
2016,3,23,10,0,898.0,102.0,2.9,16.0,710.0,431.53,323.87
2016,3,23,10,15,907.5,104.0,2.9,16.0,741.5,494.51,378.58
2016,3,23,10,30,917.0,106.0,2.9,16.0,773.0,556.91,431.23
2016,3,23,10,45,831.0,145.0,2.9,16.5,764.5,599.67,466.24
2016,3,23,11,0,745.0,184.0,2.9,17.0,756.0,631.93,491.4
2016,3,23,11,15,843.0,146.0,2.85,17.0,805.5,705.93,548.61
2016,3,23,11,30,941.0,108.0,2.8,17.0,855.0,780.13,604.78
2016,3,23,11,45,942.0,108.5,2.75,17.5,862.5,827.09,636.76
2016,3,23,12,0,943.0,109.0,2.7,18.0,870.0,871.11,665.28
2016,3,23,12,15,815.0,169.5,2.7,18.0,827.0,871.24,664.91
2016,3,23,12,30,687.0,230.0,2.7,18.0,784.0,858.02,654.29
2016,3,23,12,45,691.0,224.5,2.7,18.0,777.0,884.73,673.8
2016,3,23,13,0,695.0,219.0,2.7,18.0,770.0,908.43,690.79
2016,3,23,13,15,695.5,213.0,2.65,18.0,755.0,925.12,702.3
2016,3,23,13,30,696.0,207.0,2.6,18.0,740.0,938.36,711.38
2016,3,23,13,45,794.0,161.5,2.6,18.0,751.5,993.84,749.56
2016,3,23,14,0,892.0,116.0,2.6,18.0,763.0,1042.26,782.34
2016,3,23,14,15,882.0,114.0,2.55,18.0,731.0,1053.15,789.73
2016,3,23,14,30,872.0,112.0,2.5,18.0,699.0,1045.59,785.48
2016,3,23,14,45,854.0,111.0,2.5,18.0,659.5,1027.01,774.79
2016,3,23,15,0,836.0,110.0,2.5,18.0,620.0,1004.56,761.71
2016,3,23,15,15,817.0,106.5,2.4,17.5,576.0,974.59,743.94
2016,3,23,15,30,798.0,103.0,2.3,17.0,532.0,941.26,723.84
2016,3,23,15,45,774.5,98.5,2.2,17.0,483.5,899.34,696.27
2016,3,23,16,0,751.0,94.0,2.1,17.0,435.0,861.77,671.51
2016,3,23,16,15,716.0,88.5,1.85,16.5,383.0,803.65,631.45
2016,3,23,16,30,681.0,83.0,1.6,16.0,331.0,744.49,589.83
2016,3,23,16,45,628.5,76.5,1.4,15.5,278.0,668.6,535.02
2016,3,23,17,0,576.0,70.0,1.2,15.0,225.0,593.9,479.08
2016,3,23,17,15,498.5,61.0,1.2,14.0,174.0,498.78,406.97
2016,3,23,17,30,421.0,52.0,1.2,13.0,123.0,408.27,333.81
2016,3,23,17,45,294.5,38.5,1.2,12.0,79.5,286.14,229.36
2016,3,23,18,0,168.0,25.0,1.2,11.0,36.0,167.52,92.33
2016,3,23,18,15,84.0,12.5,1.15,10.5,18.0,58.08,0.0
2016,3,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
