Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,6,15,95.5,13.0,1.25,9.0,20.5,10.23,0.0
2016,3,24,6,30,191.0,26.0,1.5,10.0,41.0,19.86,9.23
2016,3,24,6,45,298.5,40.0,1.75,11.0,83.5,32.41,22.76
2016,3,24,7,0,406.0,54.0,2.0,12.0,126.0,43.63,33.27
2016,3,24,7,15,478.5,64.0,2.05,12.5,176.5,51.26,40.4
2016,3,24,7,30,551.0,74.0,2.1,13.0,227.0,58.84,47.25
2016,3,24,7,45,594.0,82.5,2.2,13.5,278.0,64.82,52.49
2016,3,24,8,0,637.0,91.0,2.3,14.0,329.0,70.67,57.46
2016,3,24,8,15,672.5,97.0,2.35,14.5,380.0,74.5,60.56
2016,3,24,8,30,708.0,103.0,2.4,15.0,431.0,78.27,63.55
2016,3,24,8,45,717.0,114.0,2.45,15.5,475.5,113.36,72.33
2016,3,24,9,0,726.0,125.0,2.5,16.0,520.0,174.6,108.52
2016,3,24,9,15,746.0,129.5,2.55,16.5,563.5,234.46,154.51
2016,3,24,9,30,766.0,134.0,2.6,17.0,607.0,296.48,206.98
2016,3,24,9,45,764.5,145.0,2.65,17.5,641.5,358.49,261.3
2016,3,24,10,0,763.0,156.0,2.7,18.0,676.0,419.7,314.17
2016,3,24,10,15,775.0,158.5,2.7,18.0,706.5,479.13,364.67
2016,3,24,10,30,787.0,161.0,2.7,18.0,737.0,538.63,413.83
2016,3,24,10,45,808.5,155.5,2.7,18.5,764.0,595.75,459.05
2016,3,24,11,0,830.0,150.0,2.7,19.0,791.0,653.03,503.01
2016,3,24,11,15,835.5,151.5,2.7,19.0,807.5,705.59,543.09
2016,3,24,11,30,841.0,153.0,2.7,19.0,824.0,756.36,580.9
2016,3,24,11,45,839.0,156.5,2.75,19.0,831.0,801.21,613.91
2016,3,24,12,0,837.0,160.0,2.8,19.0,838.0,843.21,644.22
2016,3,24,12,15,699.0,223.5,2.8,19.0,790.5,830.78,633.23
2016,3,24,12,30,561.0,287.0,2.8,19.0,743.0,794.28,605.51
2016,3,24,12,45,720.5,210.0,2.85,19.5,788.5,897.29,680.85
2016,3,24,13,0,880.0,133.0,2.9,20.0,834.0,986.75,740.06
2016,3,24,13,15,875.5,131.5,2.9,20.0,817.5,1005.55,752.3
2016,3,24,13,30,871.0,130.0,2.9,20.0,801.0,1020.33,762.66
2016,3,24,13,45,868.0,126.5,2.9,20.0,777.5,1030.36,770.04
2016,3,24,14,0,865.0,123.0,2.9,20.0,754.0,1036.3,774.93
2016,3,24,14,15,855.0,121.0,2.9,19.5,722.5,1032.75,775.2
2016,3,24,14,30,845.0,119.0,2.9,19.0,691.0,1025.11,773.01
2016,3,24,14,45,830.0,116.5,2.9,19.0,652.5,1007.84,763.05
2016,3,24,15,0,815.0,114.0,2.9,19.0,614.0,986.78,750.69
2016,3,24,15,15,796.5,111.0,2.85,18.5,570.5,958.04,734.1
2016,3,24,15,30,778.0,108.0,2.8,18.0,527.0,925.99,715.17
2016,3,24,15,45,732.0,110.0,2.75,18.0,476.5,878.09,683.58
2016,3,24,16,0,686.0,112.0,2.7,18.0,426.0,821.33,645.29
2016,3,24,16,15,649.5,105.5,2.5,17.5,375.0,762.12,604.64
2016,3,24,16,30,613.0,99.0,2.3,17.0,324.0,702.0,562.27
2016,3,24,16,45,568.5,89.0,2.15,16.5,272.5,630.81,510.46
2016,3,24,17,0,524.0,79.0,2.0,16.0,221.0,560.4,457.25
2016,3,24,17,15,451.0,67.5,1.9,15.0,171.0,467.87,385.12
2016,3,24,17,30,378.0,56.0,1.8,14.0,121.0,377.54,310.34
2016,3,24,17,45,289.0,40.0,1.7,13.5,79.5,281.02,225.74
2016,3,24,18,0,200.0,24.0,1.6,13.0,38.0,188.74,112.71
2016,3,24,18,15,100.0,12.0,1.6,12.5,19.0,66.65,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,115.5,14.5,1.0,9.5,24.0,11.41,0.0
2016,3,25,6,30,231.0,29.0,1.1,10.0,48.0,23.71,12.96
2016,3,25,6,45,331.0,43.0,1.25,10.5,92.0,35.0,25.19
2016,3,25,7,0,431.0,57.0,1.4,11.0,136.0,46.16,35.74
2016,3,25,7,15,502.0,66.5,1.5,11.0,187.0,53.36,42.58
2016,3,25,7,30,573.0,76.0,1.6,11.0,238.0,60.53,49.17
2016,3,25,7,45,613.5,84.0,1.7,11.5,289.0,66.1,54.05
2016,3,25,8,0,654.0,92.0,1.8,12.0,340.0,71.55,58.69
2016,3,25,8,15,688.0,97.5,1.9,12.5,390.5,75.02,61.48
2016,3,25,8,30,722.0,103.0,2.0,13.0,441.0,78.44,64.17
2016,3,25,8,45,572.0,153.5,2.15,14.0,438.5,130.07,89.91
2016,3,25,9,0,422.0,204.0,2.3,15.0,436.0,187.5,132.09
2016,3,25,9,15,626.0,156.5,2.3,15.5,531.0,231.18,157.4
2016,3,25,9,30,830.0,109.0,2.3,16.0,626.0,298.22,206.63
2016,3,25,9,45,846.0,110.0,2.35,16.5,663.5,360.9,261.68
2016,3,25,10,0,862.0,111.0,2.4,17.0,701.0,424.45,316.87
2016,3,25,10,15,871.0,113.0,2.4,17.0,732.0,485.83,369.67
2016,3,25,10,30,880.0,115.0,2.4,17.0,763.0,545.87,419.86
2016,3,25,10,45,884.5,117.5,2.4,17.5,786.5,602.97,465.4
2016,3,25,11,0,889.0,120.0,2.4,18.0,810.0,658.52,508.16
2016,3,25,11,15,893.0,121.0,2.4,18.0,826.0,710.69,548.11
2016,3,25,11,30,897.0,122.0,2.4,18.0,842.0,760.78,585.52
2016,3,25,11,45,900.5,122.0,2.45,18.5,850.0,807.29,618.36
2016,3,25,12,0,904.0,122.0,2.5,19.0,858.0,851.21,647.43
2016,3,25,12,15,904.0,121.5,2.5,19.0,858.0,888.93,672.85
2016,3,25,12,30,904.0,121.0,2.5,19.0,858.0,923.39,696.0
2016,3,25,12,45,913.0,114.5,2.55,19.5,852.0,956.77,717.47
2016,3,25,13,0,922.0,108.0,2.6,20.0,846.0,986.78,736.63
2016,3,25,13,15,918.0,107.0,2.6,20.0,829.5,1006.47,749.93
2016,3,25,13,30,914.0,106.0,2.6,20.0,813.0,1022.16,760.78
2016,3,25,13,45,911.0,103.5,2.65,20.0,789.5,1033.17,769.26
2016,3,25,14,0,908.0,101.0,2.7,20.0,766.0,1040.08,775.26
2016,3,25,14,15,899.0,99.0,2.7,19.5,734.0,1037.38,776.1
2016,3,25,14,30,890.0,97.0,2.7,19.0,702.0,1030.57,774.48
2016,3,25,14,45,879.5,94.0,2.7,19.0,664.5,1017.08,767.12
2016,3,25,15,0,869.0,91.0,2.7,19.0,627.0,999.7,757.32
2016,3,25,15,15,852.0,88.5,2.65,18.5,583.0,985.19,750.53
2016,3,25,15,30,835.0,86.0,2.6,18.0,539.0,954.5,732.68
2016,3,25,15,45,809.0,83.5,2.6,18.0,490.0,911.95,705.66
2016,3,25,16,0,783.0,81.0,2.6,18.0,441.0,866.91,676.53
2016,3,25,16,15,751.0,76.5,2.45,17.5,390.0,811.75,639.66
2016,3,25,16,30,719.0,72.0,2.3,17.0,339.0,755.22,600.86
2016,3,25,16,45,664.0,68.0,2.2,16.5,285.0,684.85,550.78
2016,3,25,17,0,609.0,64.0,2.1,16.0,231.0,610.53,495.66
2016,3,25,17,15,537.0,56.0,1.95,15.0,180.0,520.03,425.86
2016,3,25,17,30,465.0,48.0,1.8,14.0,129.0,433.87,355.76
2016,3,25,17,45,339.0,36.5,1.7,13.0,84.5,312.69,252.09
2016,3,25,18,0,213.0,25.0,1.6,12.0,40.0,198.76,126.69
2016,3,25,18,15,106.5,12.5,1.6,11.5,20.0,70.54,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,160.5,13.0,1.55,9.5,26.5,10.23,0.0
2016,3,26,6,30,321.0,26.0,1.8,10.0,53.0,21.46,11.72
2016,3,26,6,45,427.0,35.5,2.05,11.0,99.0,29.36,20.26
2016,3,26,7,0,533.0,45.0,2.3,12.0,145.0,37.36,27.79
2016,3,26,7,15,597.0,51.5,2.4,12.5,196.5,42.73,32.82
2016,3,26,7,30,661.0,58.0,2.5,13.0,248.0,52.11,41.26
2016,3,26,7,45,703.5,62.5,2.6,13.5,300.5,56.04,44.66
2016,3,26,8,0,746.0,67.0,2.7,14.0,353.0,59.96,47.95
2016,3,26,8,15,775.0,71.0,2.8,14.5,404.0,63.26,50.62
2016,3,26,8,30,804.0,75.0,2.9,15.0,455.0,66.49,53.19
2016,3,26,8,45,824.5,78.0,3.0,16.0,502.5,101.0,58.9
2016,3,26,9,0,845.0,81.0,3.1,17.0,550.0,169.58,98.99
2016,3,26,9,15,860.5,83.5,3.1,17.0,593.0,232.41,147.88
2016,3,26,9,30,876.0,86.0,3.1,17.0,636.0,296.47,203.4
2016,3,26,9,45,883.5,90.0,3.15,17.5,672.0,360.1,260.0
2016,3,26,10,0,891.0,94.0,3.2,18.0,708.0,423.5,315.76
2016,3,26,10,15,899.0,95.5,3.15,18.5,738.5,484.63,368.12
2016,3,26,10,30,907.0,97.0,3.1,19.0,769.0,545.01,418.05
2016,3,26,10,45,910.0,99.5,3.1,19.5,791.5,602.42,464.09
2016,3,26,11,0,913.0,102.0,3.1,20.0,814.0,658.05,507.18
2016,3,26,11,15,916.0,102.5,3.05,20.0,829.5,709.93,546.99
2016,3,26,11,30,919.0,103.0,3.0,20.0,845.0,759.54,584.07
2016,3,26,11,45,923.5,101.5,3.0,20.0,852.5,805.96,617.24
2016,3,26,12,0,928.0,100.0,3.0,20.0,860.0,849.72,647.24
2016,3,26,12,15,927.0,100.0,3.0,20.0,859.0,887.45,672.89
2016,3,26,12,30,926.0,100.0,3.0,20.0,858.0,921.8,696.14
2016,3,26,12,45,917.0,103.0,3.0,20.5,847.5,948.38,712.75
2016,3,26,13,0,908.0,106.0,3.0,21.0,837.0,970.97,726.7
2016,3,26,13,15,903.5,105.5,2.95,21.0,820.0,990.24,739.5
2016,3,26,13,30,899.0,105.0,2.9,21.0,803.0,1005.57,749.77
2016,3,26,13,45,880.5,109.5,2.9,21.0,776.0,1008.39,752.34
2016,3,26,14,0,862.0,114.0,2.9,21.0,749.0,1007.04,752.42
2016,3,26,14,15,735.0,159.0,2.9,20.5,684.0,959.57,723.17
2016,3,26,14,30,608.0,204.0,2.9,20.0,619.0,882.68,673.57
2016,3,26,14,45,525.5,219.0,2.9,20.0,564.0,808.2,622.08
2016,3,26,15,0,443.0,234.0,2.9,20.0,509.0,740.81,574.24
2016,3,26,15,15,528.0,189.0,2.85,19.5,494.0,773.61,603.34
2016,3,26,15,30,613.0,144.0,2.8,19.0,479.0,810.8,632.83
2016,3,26,15,45,541.5,147.5,2.8,19.0,424.0,724.49,572.01
2016,3,26,16,0,470.0,151.0,2.8,19.0,369.0,650.94,519.45
2016,3,26,16,15,530.0,120.5,2.7,18.5,340.0,657.64,527.62
2016,3,26,16,30,590.0,90.0,2.6,18.0,311.0,668.64,537.7
2016,3,26,16,45,531.0,86.0,2.55,17.5,262.0,593.25,482.16
2016,3,26,17,0,472.0,82.0,2.5,17.0,213.0,512.57,420.86
2016,3,26,17,15,406.0,70.0,2.4,16.0,166.0,429.04,354.66
2016,3,26,17,30,340.0,58.0,2.3,15.0,119.0,350.3,288.72
2016,3,26,17,45,239.0,43.0,2.2,14.5,78.5,249.42,200.98
2016,3,26,18,0,138.0,28.0,2.1,14.0,38.0,155.14,101.88
2016,3,26,18,15,69.0,14.0,2.05,13.5,19.0,50.19,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,136.0,15.0,2.35,11.0,27.5,12.13,0.0
2016,3,27,6,30,272.0,30.0,2.5,11.0,55.0,24.54,14.59
2016,3,27,6,45,378.5,41.5,2.65,11.5,100.5,33.87,24.24
2016,3,27,7,0,485.0,53.0,2.8,12.0,146.0,43.21,33.04
2016,3,27,7,15,553.5,60.5,2.8,12.5,198.0,49.08,38.52
2016,3,27,7,30,622.0,68.0,2.8,13.0,250.0,54.98,43.82
2016,3,27,7,45,667.0,74.0,2.85,13.5,303.5,59.46,47.7
2016,3,27,8,0,712.0,80.0,2.9,14.0,357.0,63.91,51.44
2016,3,27,8,15,499.0,136.5,2.95,14.0,343.5,95.37,78.99
2016,3,27,8,30,286.0,193.0,3.0,14.0,330.0,127.07,106.34
2016,3,27,8,45,319.0,209.0,3.05,14.5,376.0,152.39,114.03
2016,3,27,9,0,352.0,225.0,3.1,15.0,422.0,194.08,140.39
2016,3,27,9,15,387.5,235.5,3.2,15.0,467.5,237.37,173.08
2016,3,27,9,30,423.0,246.0,3.3,15.0,513.0,285.01,211.94
2016,3,27,9,45,453.0,250.0,3.4,15.5,551.5,332.13,251.31
2016,3,27,10,0,483.0,254.0,3.5,16.0,590.0,382.48,293.31
2016,3,27,10,15,567.0,235.0,3.55,16.0,646.0,442.75,342.69
2016,3,27,10,30,651.0,216.0,3.6,16.0,702.0,513.64,400.11
2016,3,27,10,45,773.5,169.5,3.7,16.0,764.0,588.38,460.41
2016,3,27,11,0,896.0,123.0,3.8,16.0,826.0,665.13,521.96
2016,3,27,11,15,900.5,124.0,3.8,16.0,842.5,717.9,563.36
2016,3,27,11,30,905.0,125.0,3.8,16.0,859.0,768.61,602.33
2016,3,27,11,45,907.5,125.5,3.85,16.5,867.0,815.07,636.11
2016,3,27,12,0,910.0,126.0,3.9,17.0,875.0,858.85,665.9
2016,3,27,12,15,764.5,198.5,3.85,17.0,827.0,861.25,666.31
2016,3,27,12,30,619.0,271.0,3.8,17.0,779.0,831.89,642.55
2016,3,27,12,45,770.0,194.5,3.8,17.0,820.5,925.22,712.25
2016,3,27,13,0,921.0,118.0,3.8,17.0,862.0,994.51,759.91
2016,3,27,13,15,918.0,117.0,3.8,16.5,845.5,1015.2,775.53
2016,3,27,13,30,915.0,116.0,3.8,16.0,829.0,1031.92,788.99
2016,3,27,13,45,905.5,116.5,3.8,16.0,804.5,1039.74,795.09
2016,3,27,14,0,896.0,117.0,3.8,16.0,780.0,1043.42,798.62
2016,3,27,14,15,751.5,161.0,3.8,16.0,701.0,977.42,754.24
2016,3,27,14,30,607.0,205.0,3.8,16.0,622.0,881.66,688.5
2016,3,27,14,45,729.5,157.0,3.8,16.0,631.0,956.61,743.89
2016,3,27,15,0,852.0,109.0,3.8,16.0,640.0,1014.53,785.5
2016,3,27,15,15,745.5,123.0,3.75,15.5,564.0,924.79,724.91
2016,3,27,15,30,639.0,137.0,3.7,15.0,488.0,827.3,658.23
2016,3,27,15,45,458.5,163.0,3.7,14.5,403.5,661.86,537.29
2016,3,27,16,0,278.0,189.0,3.7,14.0,319.0,492.29,405.11
2016,3,27,16,15,303.5,163.0,3.5,13.5,290.0,479.68,398.54
2016,3,27,16,30,329.0,137.0,3.3,13.0,261.0,463.69,388.18
2016,3,27,16,45,281.0,124.5,3.15,13.0,219.0,400.19,336.35
2016,3,27,17,0,233.0,112.0,3.0,13.0,177.0,339.74,285.87
2016,3,27,17,15,199.0,91.0,2.85,12.5,138.5,281.17,236.5
2016,3,27,17,30,165.0,70.0,2.7,12.0,100.0,224.52,187.15
2016,3,27,17,45,104.5,49.5,2.55,11.5,66.0,152.97,123.46
2016,3,27,18,0,44.0,29.0,2.4,11.0,32.0,71.7,46.59
2016,3,27,18,15,22.0,14.5,2.45,10.5,16.0,23.85,0.0
2016,3,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,167.5,15.5,3.15,8.0,31.5,12.57,0.0
2016,3,28,6,30,335.0,31.0,3.4,8.0,63.0,25.58,16.01
2016,3,28,6,45,454.0,40.0,3.7,8.5,113.0,33.08,23.92
2016,3,28,7,0,573.0,49.0,4.0,9.0,163.0,40.77,31.28
2016,3,28,7,15,636.5,55.5,4.15,9.5,217.0,46.13,36.33
2016,3,28,7,30,700.0,62.0,4.3,10.0,271.0,55.77,45.06
2016,3,28,7,45,745.5,66.0,4.45,10.5,326.0,59.33,48.14
2016,3,28,8,0,791.0,70.0,4.6,11.0,381.0,62.94,51.16
2016,3,28,8,15,819.0,73.5,4.6,11.0,433.5,65.86,53.62
2016,3,28,8,30,847.0,77.0,4.6,11.0,486.0,68.74,56.01
2016,3,28,8,45,868.0,80.0,4.6,11.5,535.0,112.54,68.17
2016,3,28,9,0,889.0,83.0,4.6,12.0,584.0,177.46,105.56
2016,3,28,9,15,904.0,85.0,4.6,12.0,628.0,242.69,157.61
2016,3,28,9,30,919.0,87.0,4.6,12.0,672.0,309.0,216.59
2016,3,28,9,45,929.5,89.0,4.6,12.5,710.0,374.7,276.49
2016,3,28,10,0,940.0,91.0,4.6,13.0,748.0,440.4,335.79
2016,3,28,10,15,947.5,92.5,4.6,13.0,779.0,504.09,392.76
2016,3,28,10,30,955.0,94.0,4.6,13.0,810.0,566.87,447.35
2016,3,28,10,45,960.0,95.5,4.65,13.0,833.5,627.06,498.47
2016,3,28,11,0,965.0,97.0,4.7,13.0,857.0,685.55,546.82
2016,3,28,11,15,967.5,97.5,4.65,13.0,872.5,739.52,590.06
2016,3,28,11,30,970.0,98.0,4.6,13.0,888.0,791.02,630.28
2016,3,28,11,45,816.0,175.5,4.6,13.5,844.0,798.91,633.25
2016,3,28,12,0,662.0,253.0,4.6,14.0,800.0,790.41,623.49
2016,3,28,12,15,595.0,280.5,4.55,14.0,772.5,787.55,620.68
2016,3,28,12,30,528.0,308.0,4.5,14.0,745.0,782.2,615.62
2016,3,28,12,45,377.0,354.0,4.5,14.0,664.0,694.49,548.33
2016,3,28,13,0,226.0,400.0,4.5,14.0,583.0,595.4,471.11
2016,3,28,13,15,225.5,391.5,4.4,14.0,571.5,597.91,473.76
2016,3,28,13,30,225.0,383.0,4.3,14.0,560.0,599.08,474.96
2016,3,28,13,45,120.5,321.5,4.25,14.0,416.0,439.6,351.22
2016,3,28,14,0,16.0,260.0,4.2,14.0,272.0,232.44,185.27
2016,3,28,14,15,15.5,249.5,4.1,13.5,260.5,223.97,179.47
2016,3,28,14,30,15.0,239.0,4.0,13.0,249.0,215.41,173.19
2016,3,28,14,45,219.0,241.0,3.9,13.0,378.5,494.47,403.06
2016,3,28,15,0,423.0,243.0,3.8,13.0,508.0,728.14,585.36
2016,3,28,15,15,409.0,231.0,3.65,13.0,472.5,699.14,562.95
2016,3,28,15,30,395.0,219.0,3.5,13.0,437.0,645.69,524.19
2016,3,28,15,45,197.5,113.5,3.4,13.0,222.5,324.85,271.11
2016,3,28,16,0,0.0,8.0,3.3,13.0,8.0,6.1,0.0
2016,3,28,16,15,350.0,38.5,3.0,12.5,171.5,388.3,329.87
2016,3,28,16,30,700.0,69.0,2.7,12.0,335.0,730.46,599.42
2016,3,28,16,45,662.0,68.0,2.4,12.0,289.5,678.53,556.54
2016,3,28,17,0,624.0,67.0,2.1,12.0,244.0,622.06,512.11
2016,3,28,17,15,553.0,59.0,1.95,11.0,192.0,531.91,441.92
2016,3,28,17,30,482.0,51.0,1.8,10.0,140.0,445.92,371.38
2016,3,28,17,45,371.5,39.5,1.65,9.5,94.5,334.74,274.77
2016,3,28,18,0,261.0,28.0,1.5,9.0,49.0,234.05,168.68
2016,3,28,18,15,130.5,14.0,1.5,8.5,24.5,84.54,0.0
2016,3,28,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,6,15,161.5,16.5,0.95,7.5,32.5,13.35,0.0
2016,3,29,6,30,323.0,33.0,1.0,8.0,65.0,27.13,17.67
2016,3,29,6,45,439.0,42.0,1.1,9.0,114.0,34.55,25.29
2016,3,29,7,0,555.0,51.0,1.2,10.0,163.0,42.14,32.47
2016,3,29,7,15,618.0,57.5,1.35,10.0,216.5,47.41,37.47
2016,3,29,7,30,681.0,64.0,1.5,10.0,270.0,52.73,42.34
2016,3,29,7,45,731.0,67.0,1.65,10.5,325.5,59.87,48.64
2016,3,29,8,0,781.0,70.0,1.8,11.0,381.0,62.75,50.99
2016,3,29,8,15,809.5,73.5,1.8,11.5,433.5,65.66,53.32
2016,3,29,8,30,838.0,77.0,1.8,12.0,486.0,68.54,55.58
2016,3,29,8,45,861.0,79.0,1.85,12.5,535.0,111.99,67.26
2016,3,29,9,0,884.0,81.0,1.9,13.0,584.0,175.93,103.6
2016,3,29,9,15,899.0,83.5,1.9,13.5,628.0,241.08,154.59
2016,3,29,9,30,914.0,86.0,1.9,14.0,672.0,307.34,211.9
2016,3,29,9,45,925.5,88.0,1.9,14.5,710.5,372.96,270.06
2016,3,29,10,0,937.0,90.0,1.9,15.0,749.0,438.7,327.49
2016,3,29,10,15,945.0,91.5,1.9,15.0,780.0,502.34,382.35
2016,3,29,10,30,953.0,93.0,1.9,15.0,811.0,565.13,434.75
2016,3,29,10,45,958.0,94.0,1.95,15.5,835.0,624.69,482.37
2016,3,29,11,0,963.0,95.0,2.0,16.0,859.0,682.51,527.02
2016,3,29,11,15,714.0,210.0,2.05,16.0,782.0,676.65,522.11
2016,3,29,11,30,465.0,325.0,2.1,16.0,705.0,633.1,488.58
2016,3,29,11,45,471.5,322.0,2.2,16.0,711.0,665.45,513.85
2016,3,29,12,0,478.0,319.0,2.3,16.0,717.0,696.45,537.3
2016,3,29,12,15,316.5,367.0,2.35,16.0,630.5,615.75,476.44
2016,3,29,12,30,155.0,415.0,2.4,16.0,544.0,520.48,403.54
2016,3,29,12,45,557.0,257.5,2.45,16.0,713.0,783.66,606.08
2016,3,29,13,0,959.0,100.0,2.5,16.0,882.0,1010.32,763.92
2016,3,29,13,15,954.5,99.0,2.5,16.0,864.0,1029.9,775.11
2016,3,29,13,30,950.0,98.0,2.5,16.0,846.0,1045.3,785.86
2016,3,29,13,45,940.0,98.5,2.55,16.0,820.0,1052.67,792.03
2016,3,29,14,0,930.0,99.0,2.6,16.0,794.0,1055.78,795.64
2016,3,29,14,15,921.0,97.5,2.55,16.0,761.5,1053.44,794.73
2016,3,29,14,30,912.0,96.0,2.5,16.0,729.0,1046.94,791.27
2016,3,29,14,45,895.0,96.0,2.5,16.0,689.0,1030.05,781.64
2016,3,29,15,0,878.0,96.0,2.5,16.0,649.0,1009.39,769.66
2016,3,29,15,15,861.0,93.0,2.45,15.5,604.0,994.13,762.35
2016,3,29,15,30,844.0,90.0,2.4,15.0,559.0,962.5,743.77
2016,3,29,15,45,819.0,87.5,2.35,15.0,509.5,920.61,716.67
2016,3,29,16,0,794.0,85.0,2.3,15.0,460.0,876.14,687.5
2016,3,29,16,15,762.5,80.5,2.1,14.5,408.0,821.1,650.14
2016,3,29,16,30,731.0,76.0,1.9,14.0,356.0,764.61,610.9
2016,3,29,16,45,686.0,70.5,1.7,13.5,302.0,700.51,564.83
2016,3,29,17,0,641.0,65.0,1.5,13.0,248.0,631.59,513.44
2016,3,29,17,15,572.5,57.5,1.4,12.0,195.5,543.45,446.45
2016,3,29,17,30,504.0,50.0,1.3,11.0,143.0,459.25,378.86
2016,3,29,17,45,391.0,39.0,1.25,10.5,97.0,346.16,282.41
2016,3,29,18,0,278.0,28.0,1.2,10.0,51.0,244.21,178.98
2016,3,29,18,15,139.0,14.0,1.2,9.5,25.5,89.03,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,138.5,18.5,1.6,8.5,33.0,14.16,0.0
2016,3,30,6,30,277.0,37.0,1.8,9.0,66.0,28.26,18.75
2016,3,30,6,45,371.5,49.5,2.05,9.5,112.5,40.12,30.23
2016,3,30,7,0,466.0,62.0,2.3,10.0,159.0,49.96,39.51
2016,3,30,7,15,531.5,70.5,2.3,10.5,211.0,56.3,45.4
2016,3,30,7,30,597.0,79.0,2.3,11.0,263.0,62.62,51.05
2016,3,30,7,45,642.5,85.5,2.3,11.5,316.0,67.15,54.94
2016,3,30,8,0,688.0,92.0,2.3,12.0,369.0,71.63,58.68
2016,3,30,8,15,720.0,97.0,2.3,12.5,420.5,74.79,61.17
2016,3,30,8,30,752.0,102.0,2.3,13.0,472.0,77.88,63.57
2016,3,30,8,45,778.0,104.5,2.3,13.5,520.5,118.69,74.45
2016,3,30,9,0,804.0,107.0,2.3,14.0,569.0,179.0,109.09
2016,3,30,9,15,821.0,110.0,2.35,14.0,612.0,240.98,157.72
2016,3,30,9,30,838.0,113.0,2.4,14.0,655.0,304.56,212.83
2016,3,30,9,45,853.5,114.0,2.45,14.5,692.5,367.43,268.42
2016,3,30,10,0,869.0,115.0,2.5,15.0,730.0,431.08,324.03
2016,3,30,10,15,878.0,117.0,2.55,15.0,760.5,492.6,377.39
2016,3,30,10,30,887.0,119.0,2.6,15.0,791.0,552.76,428.17
2016,3,30,10,45,893.5,120.0,2.65,15.5,814.5,609.86,474.28
2016,3,30,11,0,900.0,121.0,2.7,16.0,838.0,665.54,517.8
2016,3,30,11,15,904.0,122.0,2.7,16.0,853.5,717.9,558.32
2016,3,30,11,30,908.0,123.0,2.7,16.0,869.0,768.12,596.25
2016,3,30,11,45,908.5,123.5,2.75,16.5,876.0,812.91,628.26
2016,3,30,12,0,909.0,124.0,2.8,17.0,883.0,854.83,656.27
2016,3,30,12,15,909.0,124.0,2.8,17.0,882.0,892.83,682.26
2016,3,30,12,30,909.0,124.0,2.8,17.0,881.0,927.59,705.91
2016,3,30,12,45,910.5,121.5,2.8,17.0,873.0,957.91,726.51
2016,3,30,13,0,912.0,119.0,2.8,17.0,865.0,984.66,744.73
2016,3,30,13,15,907.5,118.0,2.8,17.0,848.0,1003.48,757.69
2016,3,30,13,30,903.0,117.0,2.8,17.0,831.0,1018.31,768.16
2016,3,30,13,45,896.5,115.5,2.85,17.0,806.0,1026.61,774.92
2016,3,30,14,0,890.0,114.0,2.9,17.0,781.0,1030.82,779.18
2016,3,30,14,15,880.5,112.0,2.9,17.0,749.0,1027.41,778.06
2016,3,30,14,30,871.0,110.0,2.9,17.0,717.0,1033.88,783.85
2016,3,30,14,45,857.5,107.5,2.9,17.0,678.0,1017.67,774.42
2016,3,30,15,0,844.0,105.0,2.9,17.0,639.0,997.61,762.69
2016,3,30,15,15,826.5,102.0,2.9,16.5,595.0,969.32,746.79
2016,3,30,15,30,809.0,99.0,2.9,16.0,551.0,937.68,728.49
2016,3,30,15,45,785.0,95.0,2.95,16.0,502.5,895.54,701.6
2016,3,30,16,0,761.0,91.0,3.0,16.0,454.0,850.88,672.51
2016,3,30,16,15,728.0,86.5,3.0,15.0,402.0,801.24,641.24
2016,3,30,16,30,695.0,82.0,3.0,14.0,350.0,744.88,603.86
2016,3,30,16,45,648.5,76.0,3.0,13.5,297.0,674.58,553.28
2016,3,30,17,0,602.0,70.0,3.0,13.0,244.0,605.13,501.25
2016,3,30,17,15,533.0,61.5,2.8,12.0,192.5,516.95,431.96
2016,3,30,17,30,464.0,53.0,2.6,11.0,141.0,432.83,362.11
2016,3,30,17,45,351.0,41.5,2.4,10.5,96.0,321.15,264.9
2016,3,30,18,0,238.0,30.0,2.2,10.0,51.0,220.51,165.23
2016,3,30,18,15,119.0,15.0,2.1,9.5,25.5,78.33,0.0
2016,3,30,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,12.5,1.75,10.0,12.5,9.5,0.0
2016,3,31,6,30,0.0,25.0,1.8,10.0,25.0,19.08,10.89
2016,3,31,6,45,0.0,42.0,1.9,10.5,42.0,31.88,22.86
2016,3,31,7,0,0.0,59.0,2.0,11.0,59.0,44.3,34.32
2016,3,31,7,15,0.0,78.0,1.95,11.0,78.0,57.93,46.8
2016,3,31,7,30,0.0,97.0,1.9,11.0,97.0,71.43,58.96
2016,3,31,7,45,0.5,116.0,1.9,11.0,116.5,84.82,70.82
2016,3,31,8,0,1.0,135.0,1.9,11.0,136.0,98.09,82.4
2016,3,31,8,15,0.5,141.0,1.9,11.5,141.5,103.0,86.29
2016,3,31,8,30,0.0,147.0,1.9,12.0,147.0,107.77,90.02
2016,3,31,8,45,7.5,176.0,1.9,12.5,180.5,128.48,102.56
2016,3,31,9,0,15.0,205.0,1.9,13.0,214.0,151.07,120.16
2016,3,31,9,15,41.5,246.0,1.95,13.5,273.0,182.53,144.01
2016,3,31,9,30,68.0,287.0,2.0,14.0,332.0,223.0,175.16
2016,3,31,9,45,66.5,302.5,2.05,15.0,348.5,242.36,190.06
2016,3,31,10,0,65.0,318.0,2.1,16.0,365.0,261.73,204.82
2016,3,31,10,15,262.0,307.5,2.15,16.0,506.0,355.89,276.65
2016,3,31,10,30,459.0,297.0,2.2,16.0,647.0,474.56,367.62
2016,3,31,10,45,692.0,203.0,2.3,16.5,748.5,569.09,440.43
2016,3,31,11,0,925.0,109.0,2.4,17.0,850.0,670.82,518.73
2016,3,31,11,15,928.5,110.0,2.45,17.0,865.5,723.82,559.29
2016,3,31,11,30,932.0,111.0,2.5,17.0,881.0,774.55,597.57
2016,3,31,11,45,935.0,110.0,2.6,17.5,888.5,820.66,630.16
2016,3,31,12,0,938.0,109.0,2.7,18.0,896.0,863.96,659.23
2016,3,31,12,15,937.5,109.0,2.8,18.0,894.5,902.27,685.95
2016,3,31,12,30,937.0,109.0,2.9,18.0,893.0,937.18,710.36
2016,3,31,12,45,940.0,105.5,3.05,18.0,885.0,968.28,732.63
2016,3,31,13,0,943.0,102.0,3.2,18.0,877.0,995.73,752.53
2016,3,31,13,15,939.0,101.0,3.25,18.0,860.0,1015.28,766.43
2016,3,31,13,30,935.0,100.0,3.3,18.0,843.0,1030.75,777.79
2016,3,31,13,45,928.5,99.0,3.4,18.0,818.0,1039.62,785.31
2016,3,31,14,0,922.0,98.0,3.5,18.0,793.0,1044.29,790.25
2016,3,31,14,15,913.5,96.5,3.55,17.5,761.0,1042.24,791.94
2016,3,31,14,30,905.0,95.0,3.6,17.0,729.0,1036.06,791.06
2016,3,31,14,45,892.0,93.5,3.65,17.0,690.0,1021.32,783.0
2016,3,31,15,0,879.0,92.0,3.7,17.0,651.0,1002.75,772.46
2016,3,31,15,15,863.5,89.5,3.7,16.5,607.0,976.87,757.98
2016,3,31,15,30,848.0,87.0,3.7,16.0,563.0,959.51,749.48
2016,3,31,15,45,823.5,85.0,3.7,15.5,514.0,918.62,724.12
2016,3,31,16,0,799.0,83.0,3.7,15.0,465.0,875.14,696.59
2016,3,31,16,15,769.0,79.0,3.55,14.5,413.5,821.98,660.5
2016,3,31,16,30,739.0,75.0,3.4,14.0,362.0,767.28,622.43
2016,3,31,16,45,694.5,70.0,3.3,13.5,308.5,703.65,576.58
2016,3,31,17,0,650.0,65.0,3.2,13.0,255.0,635.58,525.5
2016,3,31,17,15,584.5,57.5,2.85,12.5,202.5,549.54,457.06
2016,3,31,17,30,519.0,50.0,2.5,12.0,150.0,467.23,388.59
2016,3,31,17,45,410.5,40.0,2.15,11.5,103.5,357.96,293.83
2016,3,31,18,0,302.0,30.0,1.8,11.0,57.0,258.93,196.11
2016,3,31,18,15,151.0,15.0,1.7,10.5,28.5,122.83,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,172.0,18.5,2.45,10.0,38.0,14.9,3.65
2016,4,1,6,30,344.0,37.0,2.5,10.0,76.0,30.35,20.78
2016,4,1,6,45,433.0,47.5,2.55,10.5,124.0,38.76,29.01
2016,4,1,7,0,522.0,58.0,2.6,11.0,172.0,47.15,36.89
2016,4,1,7,15,261.0,66.5,2.6,11.0,123.5,48.56,38.36
2016,4,1,7,30,0.0,75.0,2.6,11.0,75.0,56.81,45.83
2016,4,1,7,45,0.0,89.0,2.65,11.5,89.0,67.06,54.84
2016,4,1,8,0,0.0,103.0,2.7,12.0,103.0,77.24,63.63
2016,4,1,8,15,0.0,129.5,2.65,12.5,130.0,95.63,79.53
2016,4,1,8,30,0.0,156.0,2.6,13.0,157.0,113.65,94.84
2016,4,1,8,45,2.0,169.0,2.6,13.5,171.0,123.72,98.41
2016,4,1,9,0,4.0,182.0,2.6,14.0,185.0,134.57,106.74
2016,4,1,9,15,16.0,218.0,2.6,14.5,228.5,163.33,129.18
2016,4,1,9,30,28.0,254.0,2.6,15.0,272.0,191.3,150.81
2016,4,1,9,45,31.0,272.5,2.6,15.5,294.0,210.63,165.78
2016,4,1,10,0,34.0,291.0,2.6,16.0,316.0,230.77,181.33
2016,4,1,10,15,275.0,283.0,2.55,16.0,493.5,343.48,267.67
2016,4,1,10,30,516.0,275.0,2.5,16.0,671.0,486.71,377.48
2016,4,1,10,45,713.0,194.5,2.5,16.5,758.5,573.74,444.5
2016,4,1,11,0,910.0,114.0,2.5,17.0,846.0,665.55,515.12
2016,4,1,11,15,913.5,114.5,2.45,17.0,861.0,717.35,554.44
2016,4,1,11,30,917.0,115.0,2.4,17.0,876.0,766.93,591.29
2016,4,1,11,45,919.0,115.5,2.35,17.0,883.5,812.93,624.09
2016,4,1,12,0,921.0,116.0,2.3,17.0,891.0,856.15,653.13
2016,4,1,12,15,920.5,115.5,2.25,17.0,890.0,893.39,677.79
2016,4,1,12,30,920.0,115.0,2.2,17.0,889.0,927.29,700.03
2016,4,1,12,45,921.5,112.5,2.2,17.5,880.5,957.56,718.92
2016,4,1,13,0,923.0,110.0,2.2,18.0,872.0,984.22,735.35
2016,4,1,13,15,919.0,109.0,2.2,18.0,855.0,1003.41,748.28
2016,4,1,13,30,915.0,108.0,2.2,18.0,838.0,1018.59,758.76
2016,4,1,13,45,909.5,106.5,2.25,18.0,813.0,1027.71,766.03
2016,4,1,14,0,904.0,105.0,2.3,18.0,788.0,1032.72,770.85
2016,4,1,14,15,895.0,103.0,2.3,18.0,756.5,1029.56,769.91
2016,4,1,14,30,886.0,101.0,2.3,18.0,725.0,1022.34,766.53
2016,4,1,14,45,874.5,99.0,2.35,18.0,686.5,1008.64,759.62
2016,4,1,15,0,863.0,97.0,2.4,18.0,648.0,991.14,750.3
2016,4,1,15,15,847.0,94.0,2.4,17.5,604.5,976.87,744.14
2016,4,1,15,30,831.0,91.0,2.4,17.0,561.0,946.31,726.83
2016,4,1,15,45,809.5,87.5,2.45,16.5,512.5,906.72,703.65
2016,4,1,16,0,788.0,84.0,2.5,16.0,464.0,864.48,678.13
2016,4,1,16,15,758.5,80.0,2.45,15.5,412.5,812.07,643.85
2016,4,1,16,30,729.0,76.0,2.4,15.0,361.0,758.13,607.56
2016,4,1,16,45,686.0,70.5,2.4,14.5,308.0,695.51,563.8
2016,4,1,17,0,643.0,65.0,2.4,14.0,255.0,628.35,514.7
2016,4,1,17,15,579.5,57.5,2.15,13.0,203.0,544.23,449.67
2016,4,1,17,30,516.0,50.0,1.9,12.0,151.0,463.69,384.19
2016,4,1,17,45,411.5,40.0,1.65,11.5,104.5,357.43,292.79
2016,4,1,18,0,307.0,30.0,1.4,11.0,58.0,261.05,199.64
2016,4,1,18,15,153.5,15.0,1.3,10.5,29.0,124.72,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,166.5,19.5,0.8,9.5,39.5,15.66,5.28
2016,4,2,6,30,333.0,39.0,0.8,10.0,79.0,31.88,22.3
2016,4,2,6,45,416.0,51.0,0.85,10.5,126.5,41.38,31.46
2016,4,2,7,0,499.0,63.0,0.9,11.0,174.0,50.77,40.22
2016,4,2,7,15,265.5,93.0,0.85,11.5,153.5,67.36,55.18
2016,4,2,7,30,32.0,123.0,0.8,12.0,133.0,86.34,71.94
2016,4,2,7,45,38.5,143.5,0.75,12.5,158.0,99.74,83.44
2016,4,2,8,0,45.0,164.0,0.7,13.0,183.0,112.9,94.48
2016,4,2,8,15,163.5,186.0,0.7,13.5,267.0,125.03,104.44
2016,4,2,8,30,282.0,208.0,0.7,14.0,351.0,134.94,112.36
2016,4,2,8,45,529.0,164.5,0.7,14.5,464.0,135.97,93.81
2016,4,2,9,0,776.0,121.0,0.7,15.0,577.0,180.48,110.13
2016,4,2,9,15,793.0,125.0,0.7,15.5,619.5,247.24,161.45
2016,4,2,9,30,810.0,129.0,0.7,16.0,662.0,309.8,213.61
2016,4,2,9,45,810.0,138.0,0.7,17.0,696.5,372.02,266.33
2016,4,2,10,0,810.0,147.0,0.7,18.0,731.0,433.35,317.04
2016,4,2,10,15,819.5,149.5,0.75,18.5,761.0,492.79,365.39
2016,4,2,10,30,829.0,152.0,0.8,19.0,791.0,551.89,411.83
2016,4,2,10,45,830.0,157.0,0.85,19.5,812.5,607.62,454.23
2016,4,2,11,0,831.0,162.0,0.9,20.0,834.0,661.63,493.94
2016,4,2,11,15,835.0,163.0,0.95,20.5,849.0,712.38,530.21
2016,4,2,11,30,839.0,164.0,1.0,21.0,864.0,761.16,564.12
2016,4,2,11,45,843.0,163.0,1.1,21.5,871.0,806.01,595.26
2016,4,2,12,0,847.0,162.0,1.2,22.0,878.0,848.36,624.08
2016,4,2,12,15,846.0,161.5,1.25,22.0,876.5,884.26,647.72
2016,4,2,12,30,845.0,161.0,1.3,22.0,875.0,916.91,669.27
2016,4,2,12,45,734.5,215.0,1.4,22.5,831.0,907.86,663.2
2016,4,2,13,0,624.0,269.0,1.5,23.0,787.0,879.67,643.05
2016,4,2,13,15,743.5,203.5,1.55,23.0,807.5,953.07,694.6
2016,4,2,13,30,863.0,138.0,1.6,23.0,828.0,1012.25,732.91
2016,4,2,13,45,853.0,137.0,1.7,23.0,802.5,1017.39,737.72
2016,4,2,14,0,843.0,136.0,1.8,23.0,777.0,1018.38,740.69
2016,4,2,14,15,756.5,162.5,1.85,22.5,719.5,976.75,717.07
2016,4,2,14,30,670.0,189.0,1.9,22.0,662.0,922.38,685.08
2016,4,2,14,45,687.5,168.5,1.95,22.0,631.5,919.06,685.41
2016,4,2,15,0,705.0,148.0,2.0,22.0,601.0,911.26,682.32
2016,4,2,15,15,587.5,174.0,2.0,21.5,534.0,816.93,621.2
2016,4,2,15,30,470.0,200.0,2.0,21.0,467.0,714.78,551.32
2016,4,2,15,45,588.0,147.5,2.05,21.0,452.0,770.19,595.52
2016,4,2,16,0,706.0,95.0,2.1,21.0,437.0,805.57,622.15
2016,4,2,16,15,699.5,84.0,2.1,20.0,392.0,767.21,598.88
2016,4,2,16,30,693.0,73.0,2.1,19.0,347.0,721.6,570.26
2016,4,2,16,45,598.5,82.5,2.1,18.5,294.5,636.19,509.91
2016,4,2,17,0,504.0,92.0,2.1,18.0,242.0,541.25,439.9
2016,4,2,17,15,436.5,80.5,2.0,17.0,192.0,456.64,374.31
2016,4,2,17,30,369.0,69.0,1.9,16.0,142.0,376.84,309.15
2016,4,2,17,45,266.5,53.0,1.8,15.0,97.5,273.63,222.05
2016,4,2,18,0,164.0,37.0,1.7,14.0,53.0,180.78,137.37
2016,4,2,18,15,82.0,18.5,1.65,13.5,26.5,87.58,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
