Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.5,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,0.0,11.0,1.1,9.0,11.0,8.65,0.0
2016,4,3,6,15,154.5,27.0,1.15,9.0,46.5,20.45,9.64
2016,4,3,6,30,309.0,43.0,1.2,9.0,82.0,32.8,23.3
2016,4,3,6,45,401.5,54.5,1.3,9.5,130.5,44.01,33.98
2016,4,3,7,0,494.0,66.0,1.4,10.0,179.0,52.99,42.39
2016,4,3,7,15,554.0,74.5,1.4,10.5,231.5,59.25,48.11
2016,4,3,7,30,614.0,83.0,1.4,11.0,284.0,65.45,53.58
2016,4,3,7,45,307.0,89.5,1.4,12.0,190.0,63.37,51.41
2016,4,3,8,0,0.0,96.0,1.4,13.0,96.0,72.57,59.2
2016,4,3,8,15,0.0,116.5,1.4,13.5,116.5,87.12,71.66
2016,4,3,8,30,0.0,137.0,1.4,14.0,137.0,101.47,83.74
2016,4,3,8,45,1.5,158.0,1.4,14.5,159.0,116.63,92.01
2016,4,3,9,0,3.0,179.0,1.4,15.0,181.0,132.56,104.47
2016,4,3,9,15,53.5,242.5,1.4,15.5,278.0,182.8,142.31
2016,4,3,9,30,104.0,306.0,1.4,16.0,375.0,244.38,188.81
2016,4,3,9,45,331.0,272.5,1.45,16.5,509.0,306.51,231.3
2016,4,3,10,0,558.0,239.0,1.5,17.0,643.0,399.55,300.44
2016,4,3,10,15,715.5,184.5,1.5,17.5,724.5,472.02,356.36
2016,4,3,10,30,873.0,130.0,1.5,18.0,806.0,556.2,421.15
2016,4,3,10,45,876.0,133.0,1.55,18.5,828.5,613.46,465.57
2016,4,3,11,0,879.0,136.0,1.6,19.0,851.0,669.05,507.42
2016,4,3,11,15,721.5,218.5,1.65,19.0,812.0,686.33,519.81
2016,4,3,11,30,564.0,301.0,1.7,19.0,773.0,681.32,515.51
2016,4,3,11,45,554.5,308.0,1.75,19.5,775.5,713.64,538.33
2016,4,3,12,0,545.0,315.0,1.8,20.0,778.0,743.37,558.57
2016,4,3,12,15,536.5,317.0,1.85,20.0,772.5,766.9,575.45
2016,4,3,12,30,528.0,319.0,1.9,20.0,767.0,787.6,590.3
2016,4,3,12,45,522.0,316.0,1.95,20.0,754.5,803.11,601.72
2016,4,3,13,0,516.0,313.0,2.0,20.0,742.0,815.7,611.19
2016,4,3,13,15,507.0,307.5,2.1,19.5,722.0,820.1,616.75
2016,4,3,13,30,498.0,302.0,2.2,19.0,702.0,821.39,620.31
2016,4,3,13,45,663.5,226.5,2.3,19.0,742.5,929.64,700.05
2016,4,3,14,0,829.0,151.0,2.4,19.0,783.0,1018.76,760.65
2016,4,3,14,15,818.5,148.5,2.45,18.5,751.0,1013.55,759.4
2016,4,3,14,30,808.0,146.0,2.5,18.0,719.0,1004.33,756.63
2016,4,3,14,45,796.0,142.0,2.55,18.0,681.0,988.16,747.89
2016,4,3,15,0,784.0,138.0,2.6,18.0,643.0,977.02,742.71
2016,4,3,15,15,765.5,133.5,2.6,17.5,599.0,946.72,725.36
2016,4,3,15,30,747.0,129.0,2.6,17.0,555.0,913.29,705.86
2016,4,3,15,45,737.5,118.5,2.65,17.0,509.0,878.47,684.26
2016,4,3,16,0,728.0,108.0,2.7,17.0,463.0,840.62,660.17
2016,4,3,16,15,696.0,102.5,2.6,16.5,411.5,785.82,623.5
2016,4,3,16,30,664.0,97.0,2.5,16.0,360.0,729.86,585.18
2016,4,3,16,45,631.0,87.0,2.45,15.5,308.5,667.09,540.78
2016,4,3,17,0,598.0,77.0,2.4,15.0,257.0,604.25,494.6
2016,4,3,17,15,532.5,68.5,2.15,14.0,205.5,519.1,428.8
2016,4,3,17,30,467.0,60.0,1.9,13.0,154.0,437.49,361.9
2016,4,3,17,45,367.0,47.5,1.65,12.0,107.5,333.68,273.65
2016,4,3,18,0,267.0,35.0,1.4,11.0,61.0,238.56,185.69
2016,4,3,18,15,133.5,17.5,1.3,10.5,30.5,114.42,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.0,1.85,10.5,4.0,0.0,0.0
2016,4,4,6,0,0.0,8.0,2.0,11.0,8.0,6.29,0.0
2016,4,4,6,15,23.0,27.0,2.15,11.5,30.0,20.45,10.2
2016,4,4,6,30,46.0,46.0,2.3,12.0,52.0,33.96,24.08
2016,4,4,6,45,67.0,68.0,2.45,12.5,81.5,49.1,38.09
2016,4,4,7,0,88.0,90.0,2.6,13.0,111.0,63.91,51.6
2016,4,4,7,15,108.0,111.5,2.55,13.5,143.0,78.12,64.3
2016,4,4,7,30,128.0,133.0,2.5,14.0,175.0,92.02,76.44
2016,4,4,7,45,79.0,147.5,2.5,14.5,175.5,102.98,85.74
2016,4,4,8,0,30.0,162.0,2.5,15.0,176.0,111.85,93.04
2016,4,4,8,15,72.0,193.5,2.55,15.5,230.0,131.36,109.41
2016,4,4,8,30,114.0,225.0,2.6,16.0,284.0,145.24,120.7
2016,4,4,8,45,114.0,247.0,2.65,16.5,310.5,166.34,128.86
2016,4,4,9,0,114.0,269.0,2.7,17.0,337.0,193.46,148.19
2016,4,4,9,15,238.5,274.5,2.8,17.0,429.5,232.64,173.73
2016,4,4,9,30,363.0,280.0,2.9,17.0,522.0,291.5,216.89
2016,4,4,9,45,625.0,198.5,3.0,17.5,643.0,352.84,260.32
2016,4,4,10,0,887.0,117.0,3.1,18.0,764.0,440.64,328.02
2016,4,4,10,15,896.0,119.0,3.05,18.0,794.5,502.12,380.7
2016,4,4,10,30,905.0,121.0,3.0,18.0,825.0,562.94,431.35
2016,4,4,10,45,910.0,122.5,3.0,18.5,848.0,620.2,477.02
2016,4,4,11,0,915.0,124.0,3.0,19.0,871.0,675.85,519.9
2016,4,4,11,15,919.0,125.0,3.0,19.0,886.5,728.58,560.34
2016,4,4,11,30,923.0,126.0,3.0,19.0,902.0,779.12,598.17
2016,4,4,11,45,923.0,127.0,3.0,19.0,908.5,824.23,631.09
2016,4,4,12,0,923.0,128.0,3.0,19.0,915.0,866.41,659.94
2016,4,4,12,15,923.0,128.0,3.0,19.0,914.0,904.6,685.87
2016,4,4,12,30,923.0,128.0,3.0,19.0,913.0,939.48,709.45
2016,4,4,12,45,926.0,124.0,3.0,19.5,904.5,969.87,728.57
2016,4,4,13,0,929.0,120.0,3.0,20.0,896.0,996.64,745.23
2016,4,4,13,15,925.0,119.0,3.0,20.0,878.5,1015.95,758.38
2016,4,4,13,30,921.0,118.0,3.0,20.0,861.0,1031.21,769.03
2016,4,4,13,45,913.0,117.0,3.0,20.0,835.5,1038.46,774.54
2016,4,4,14,0,905.0,116.0,3.0,20.0,810.0,1041.54,777.54
2016,4,4,14,15,895.5,114.5,3.05,19.5,777.0,1038.46,778.61
2016,4,4,14,30,886.0,113.0,3.1,19.0,744.0,1031.31,777.18
2016,4,4,14,45,870.5,111.5,3.2,19.0,704.0,1027.96,777.42
2016,4,4,15,0,855.0,110.0,3.3,19.0,664.0,1006.75,765.66
2016,4,4,15,15,837.0,107.0,3.4,18.5,619.0,977.68,750.04
2016,4,4,15,30,819.0,104.0,3.5,18.0,574.0,945.23,731.9
2016,4,4,15,45,791.0,101.5,3.6,18.0,523.5,900.74,703.56
2016,4,4,16,0,763.0,99.0,3.7,18.0,473.0,860.13,677.56
2016,4,4,16,15,730.0,94.0,3.5,17.0,420.5,804.19,640.69
2016,4,4,16,30,697.0,89.0,3.3,16.0,368.0,747.11,602.06
2016,4,4,16,45,645.5,84.0,3.15,15.5,313.5,673.96,549.09
2016,4,4,17,0,594.0,79.0,3.0,15.0,259.0,601.86,495.11
2016,4,4,17,15,525.0,70.5,2.55,14.0,207.0,514.29,426.52
2016,4,4,17,30,456.0,62.0,2.1,13.0,155.0,430.53,356.99
2016,4,4,17,45,344.5,49.5,1.7,12.5,108.0,317.09,260.15
2016,4,4,18,0,233.0,37.0,1.3,12.0,61.0,219.79,171.34
2016,4,4,18,15,116.5,18.5,1.2,11.5,30.5,106.92,8.86
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,64.5,7.0,1.2,8.5,9.0,5.51,0.0
2016,4,5,6,0,129.0,14.0,1.2,9.0,18.0,11.02,0.0
2016,4,5,6,15,278.5,26.5,1.3,10.0,57.5,21.72,11.85
2016,4,5,6,30,428.0,39.0,1.4,11.0,97.0,32.21,22.77
2016,4,5,6,45,506.0,49.0,1.55,12.0,147.5,40.29,30.41
2016,4,5,7,0,584.0,59.0,1.7,13.0,198.0,48.31,37.75
2016,4,5,7,15,640.5,65.5,1.75,13.5,252.0,53.41,42.34
2016,4,5,7,30,697.0,72.0,1.8,14.0,306.0,58.51,46.77
2016,4,5,7,45,736.5,76.5,1.9,14.5,360.5,67.0,54.08
2016,4,5,8,0,776.0,81.0,2.0,15.0,415.0,70.6,56.96
2016,4,5,8,15,803.0,84.5,2.0,15.5,467.0,73.2,58.92
2016,4,5,8,30,830.0,88.0,2.0,16.0,519.0,75.75,60.82
2016,4,5,8,45,852.5,90.0,2.0,16.5,568.0,115.27,67.53
2016,4,5,9,0,875.0,92.0,2.0,17.0,617.0,185.27,109.37
2016,4,5,9,15,889.0,94.5,2.1,17.5,660.5,249.44,159.13
2016,4,5,9,30,903.0,97.0,2.2,18.0,704.0,314.55,214.74
2016,4,5,9,45,913.5,99.0,2.35,19.0,741.0,378.85,270.62
2016,4,5,10,0,924.0,101.0,2.5,20.0,778.0,443.13,325.64
2016,4,5,10,15,931.5,102.5,2.6,20.0,808.5,505.4,378.89
2016,4,5,10,30,939.0,104.0,2.7,20.0,839.0,566.74,429.91
2016,4,5,10,45,945.0,104.5,2.85,20.5,862.0,625.25,476.63
2016,4,5,11,0,951.0,105.0,3.0,21.0,885.0,682.14,520.69
2016,4,5,11,15,953.5,105.5,3.05,21.0,899.5,734.82,561.08
2016,4,5,11,30,956.0,106.0,3.1,21.0,914.0,785.05,598.75
2016,4,5,11,45,957.5,106.0,3.2,21.5,921.0,831.43,631.06
2016,4,5,12,0,959.0,106.0,3.3,22.0,928.0,874.84,659.86
2016,4,5,12,15,958.5,106.0,3.25,22.0,926.5,913.43,685.52
2016,4,5,12,30,958.0,106.0,3.2,22.0,925.0,948.55,708.71
2016,4,5,12,45,956.0,105.5,3.2,22.5,915.0,978.22,727.13
2016,4,5,13,0,954.0,105.0,3.2,23.0,905.0,1004.04,742.97
2016,4,5,13,15,950.0,104.0,3.15,23.0,887.5,1023.5,755.7
2016,4,5,13,30,946.0,103.0,3.1,23.0,870.0,1038.83,765.85
2016,4,5,13,45,940.0,102.0,3.05,23.0,844.5,1048.02,772.13
2016,4,5,14,0,934.0,101.0,3.0,23.0,819.0,1052.99,775.86
2016,4,5,14,15,925.5,99.5,2.9,23.0,786.0,1050.71,774.57
2016,4,5,14,30,917.0,98.0,2.8,23.0,753.0,1044.27,770.78
2016,4,5,14,45,904.5,96.0,2.7,23.0,714.0,1029.19,761.52
2016,4,5,15,0,892.0,94.0,2.6,23.0,675.0,1010.2,749.89
2016,4,5,15,15,876.5,91.5,2.45,22.5,630.0,983.98,734.5
2016,4,5,15,30,861.0,89.0,2.3,22.0,585.0,966.15,724.75
2016,4,5,15,45,839.0,86.0,2.2,22.0,535.5,926.04,699.06
2016,4,5,16,0,817.0,83.0,2.1,22.0,486.0,883.22,671.5
2016,4,5,16,15,788.0,79.0,1.85,21.5,433.5,830.52,636.53
2016,4,5,16,30,759.0,75.0,1.6,21.0,381.0,776.22,599.75
2016,4,5,16,45,717.0,70.0,1.4,20.5,326.5,708.74,553.06
2016,4,5,17,0,675.0,65.0,1.2,20.0,272.0,646.92,508.97
2016,4,5,17,15,613.0,58.0,1.15,19.0,219.0,563.63,449.08
2016,4,5,17,30,551.0,51.0,1.1,18.0,166.0,483.74,388.23
2016,4,5,17,45,449.0,41.5,1.1,17.0,117.5,378.78,303.21
2016,4,5,18,0,347.0,32.0,1.1,16.0,69.0,283.18,218.58
2016,4,5,18,15,173.5,16.0,1.1,15.5,34.5,138.63,30.84
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,56.5,7.5,1.1,13.5,9.5,5.9,0.0
2016,4,6,6,0,113.0,15.0,1.1,14.0,19.0,11.47,0.0
2016,4,6,6,15,255.0,28.5,1.15,15.0,58.5,23.23,13.16
2016,4,6,6,30,397.0,42.0,1.2,16.0,98.0,34.42,24.24
2016,4,6,6,45,484.5,51.5,1.25,17.0,148.5,42.04,31.33
2016,4,6,7,0,572.0,61.0,1.3,18.0,199.0,49.68,38.18
2016,4,6,7,15,628.0,67.5,1.35,18.5,253.5,54.69,42.6
2016,4,6,7,30,684.0,74.0,1.4,19.0,308.0,59.72,46.86
2016,4,6,7,45,722.5,79.0,1.5,20.0,362.0,63.39,49.73
2016,4,6,8,0,761.0,84.0,1.6,21.0,416.0,72.48,57.18
2016,4,6,8,15,788.0,88.0,1.65,21.5,467.5,75.34,59.3
2016,4,6,8,30,815.0,92.0,1.7,22.0,519.0,78.12,61.34
2016,4,6,8,45,834.0,95.5,1.8,22.5,567.0,118.21,68.54
2016,4,6,9,0,853.0,99.0,1.9,23.0,615.0,181.6,104.71
2016,4,6,9,15,867.5,102.0,1.95,23.5,658.0,245.78,153.38
2016,4,6,9,30,882.0,105.0,2.0,24.0,701.0,314.88,210.53
2016,4,6,9,45,890.5,108.0,2.05,24.5,737.5,378.01,264.34
2016,4,6,10,0,899.0,111.0,2.1,25.0,774.0,440.91,317.25
2016,4,6,10,15,906.5,113.0,2.05,25.0,804.0,502.16,367.88
2016,4,6,10,30,914.0,115.0,2.0,25.0,834.0,562.53,416.17
2016,4,6,10,45,915.5,118.0,1.95,25.5,855.5,619.21,459.24
2016,4,6,11,0,917.0,121.0,1.9,26.0,877.0,673.93,499.21
2016,4,6,11,15,920.0,121.5,1.8,26.5,891.0,725.43,535.15
2016,4,6,11,30,923.0,122.0,1.7,27.0,905.0,774.63,568.12
2016,4,6,11,45,921.5,123.5,1.65,27.5,910.5,818.77,596.73
2016,4,6,12,0,920.0,125.0,1.6,28.0,916.0,859.87,621.24
2016,4,6,12,15,919.0,125.0,1.55,28.0,914.0,896.85,644.01
2016,4,6,12,30,918.0,125.0,1.5,28.0,912.0,930.48,664.47
2016,4,6,12,45,763.5,204.0,1.45,28.5,854.0,919.54,655.41
2016,4,6,13,0,609.0,283.0,1.4,29.0,796.0,873.77,622.0
2016,4,6,13,15,747.5,207.0,1.3,29.0,823.5,955.77,676.2
2016,4,6,13,30,886.0,131.0,1.2,29.0,851.0,1007.62,706.16
2016,4,6,13,45,878.0,129.5,1.15,29.0,825.0,1013.98,709.27
2016,4,6,14,0,870.0,128.0,1.1,29.0,799.0,1031.19,719.66
2016,4,6,14,15,723.5,178.0,1.05,29.0,721.0,954.97,672.98
2016,4,6,14,30,577.0,228.0,1.0,29.0,643.0,854.77,610.4
2016,4,6,14,45,594.5,207.0,0.95,29.0,614.5,859.8,615.91
2016,4,6,15,0,612.0,186.0,0.9,29.0,586.0,853.69,612.97
2016,4,6,15,15,486.5,209.0,0.85,29.0,513.5,740.98,538.84
2016,4,6,15,30,361.0,232.0,0.8,29.0,441.0,616.71,455.33
2016,4,6,15,45,554.5,159.0,0.8,29.5,449.5,735.38,541.07
2016,4,6,16,0,748.0,86.0,0.8,30.0,458.0,821.47,596.7
2016,4,6,16,15,681.5,90.0,0.75,29.0,400.5,752.17,553.54
2016,4,6,16,30,615.0,94.0,0.7,28.0,343.0,679.06,508.18
2016,4,6,16,45,552.0,93.0,0.7,27.5,293.5,603.89,459.1
2016,4,6,17,0,489.0,92.0,0.7,27.0,244.0,523.31,403.77
2016,4,6,17,15,433.0,80.0,0.75,26.0,195.5,447.6,349.64
2016,4,6,17,30,377.0,68.0,0.8,25.0,147.0,375.61,295.02
2016,4,6,17,45,293.0,53.0,0.85,24.0,103.5,285.81,223.46
2016,4,6,18,0,209.0,38.0,0.9,23.0,60.0,204.18,153.76
2016,4,6,18,15,104.5,19.0,0.85,23.0,30.0,101.38,30.48
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,13.5,8.5,6.69,0.0
2016,4,7,6,0,0.0,17.0,2.5,14.0,17.0,12.86,0.0
2016,4,7,6,15,87.0,35.5,2.7,14.5,48.0,26.35,16.05
2016,4,7,6,30,174.0,54.0,2.9,15.0,79.0,39.83,29.08
2016,4,7,6,45,222.0,73.0,3.1,15.5,119.0,53.25,41.4
2016,4,7,7,0,270.0,92.0,3.3,16.0,159.0,66.44,53.28
2016,4,7,7,15,320.5,104.0,3.4,16.0,201.5,73.88,59.96
2016,4,7,7,30,371.0,116.0,3.5,16.0,244.0,81.72,66.8
2016,4,7,7,45,461.5,118.5,3.6,16.5,304.0,84.11,68.6
2016,4,7,8,0,552.0,121.0,3.7,17.0,364.0,88.34,71.93
2016,4,7,8,15,493.5,154.5,3.65,17.0,391.0,105.11,86.19
2016,4,7,8,30,435.0,188.0,3.6,17.0,418.0,122.19,100.57
2016,4,7,8,45,511.5,181.0,3.6,17.5,475.0,145.42,100.72
2016,4,7,9,0,588.0,174.0,3.6,18.0,532.0,192.29,126.8
2016,4,7,9,15,574.0,195.0,3.55,18.0,564.0,246.24,169.95
2016,4,7,9,30,560.0,216.0,3.5,18.0,596.0,299.82,215.95
2016,4,7,9,45,484.5,261.5,3.45,18.0,603.5,348.31,259.99
2016,4,7,10,0,409.0,307.0,3.4,18.0,611.0,387.03,294.73
2016,4,7,10,15,508.0,281.5,3.35,18.0,673.0,447.59,342.84
2016,4,7,10,30,607.0,256.0,3.3,18.0,735.0,517.59,398.19
2016,4,7,10,45,632.0,254.0,3.3,18.5,765.5,571.64,440.35
2016,4,7,11,0,657.0,252.0,3.3,19.0,796.0,626.87,482.4
2016,4,7,11,15,628.5,273.0,3.25,19.0,800.5,665.07,511.21
2016,4,7,11,30,600.0,294.0,3.2,19.0,805.0,698.56,535.85
2016,4,7,11,45,607.5,288.0,3.15,19.0,809.0,735.04,562.83
2016,4,7,12,0,615.0,282.0,3.1,19.0,813.0,769.45,587.89
2016,4,7,12,15,507.5,328.0,3.05,19.0,766.0,748.88,571.36
2016,4,7,12,30,400.0,374.0,3.0,19.0,719.0,706.66,539.62
2016,4,7,12,45,599.0,275.5,3.0,19.0,785.5,834.75,635.55
2016,4,7,13,0,798.0,177.0,3.0,19.0,852.0,940.65,711.11
2016,4,7,13,15,638.5,246.0,3.0,19.0,779.0,887.89,673.07
2016,4,7,13,30,479.0,315.0,3.0,19.0,706.0,811.16,617.04
2016,4,7,13,45,370.5,341.0,3.0,19.0,638.5,721.8,553.16
2016,4,7,14,0,262.0,367.0,3.0,19.0,571.0,650.24,500.12
2016,4,7,14,15,225.5,355.5,3.0,18.5,526.0,584.81,454.22
2016,4,7,14,30,189.0,344.0,3.0,18.0,481.0,541.3,423.17
2016,4,7,14,45,178.0,325.5,3.0,18.0,448.5,514.47,404.14
2016,4,7,15,0,167.0,307.0,3.0,18.0,416.0,486.61,384.09
2016,4,7,15,15,171.5,285.0,2.95,17.5,391.0,469.04,372.87
2016,4,7,15,30,176.0,263.0,2.9,17.0,366.0,450.24,360.56
2016,4,7,15,45,188.0,239.0,2.85,17.0,340.5,434.89,350.39
2016,4,7,16,0,200.0,215.0,2.8,17.0,315.0,417.86,338.8
2016,4,7,16,15,143.0,191.5,2.65,16.5,259.0,338.12,275.88
2016,4,7,16,30,86.0,168.0,2.5,16.0,203.0,242.48,198.72
2016,4,7,16,45,73.5,146.5,2.4,16.0,173.5,209.02,171.67
2016,4,7,17,0,61.0,125.0,2.3,16.0,144.0,176.09,144.36
2016,4,7,17,15,48.0,102.0,2.15,15.5,115.5,141.25,115.12
2016,4,7,17,30,35.0,79.0,2.0,15.0,87.0,106.81,85.58
2016,4,7,17,45,17.5,57.5,1.85,15.0,61.5,71.89,55.0
2016,4,7,18,0,0.0,36.0,1.7,15.0,36.0,31.78,20.16
2016,4,7,18,15,0.0,18.0,1.6,14.5,18.0,13.74,0.59
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.36,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,4.54,0.0
2016,4,8,6,15,0.0,17.0,1.2,13.5,17.0,12.93,5.21
2016,4,8,6,30,0.0,28.0,1.4,14.0,28.0,21.35,13.14
2016,4,8,6,45,0.0,41.5,1.6,14.5,41.5,31.73,22.61
2016,4,8,7,0,0.0,55.0,1.8,15.0,55.0,42.09,31.97
2016,4,8,7,15,0.0,70.0,1.8,15.0,70.0,53.15,41.86
2016,4,8,7,30,0.0,85.0,1.8,15.0,85.0,64.12,51.52
2016,4,8,7,45,0.0,89.0,1.8,15.5,89.0,67.46,54.22
2016,4,8,8,0,0.0,93.0,1.8,16.0,93.0,70.72,56.78
2016,4,8,8,15,3.0,134.0,1.8,16.0,136.0,99.21,81.33
2016,4,8,8,30,6.0,175.0,1.8,16.0,179.0,126.52,104.48
2016,4,8,8,45,75.0,228.0,1.85,16.5,274.0,159.35,123.87
2016,4,8,9,0,144.0,281.0,1.9,17.0,369.0,204.25,155.05
2016,4,8,9,15,74.5,236.5,1.9,17.0,282.5,183.31,140.83
2016,4,8,9,30,5.0,192.0,1.9,17.0,196.0,145.42,113.24
2016,4,8,9,45,32.5,261.5,1.9,17.0,286.0,203.15,158.4
2016,4,8,10,0,60.0,331.0,1.9,17.0,376.0,267.79,208.38
2016,4,8,10,15,50.5,334.0,1.95,17.0,373.0,274.31,213.51
2016,4,8,10,30,41.0,337.0,2.0,17.0,370.0,279.36,217.53
2016,4,8,10,45,77.5,372.5,2.05,17.0,436.5,333.75,259.57
2016,4,8,11,0,114.0,408.0,2.1,17.0,503.0,399.84,309.94
2016,4,8,11,15,72.5,377.0,2.15,17.0,437.5,352.03,273.36
2016,4,8,11,30,31.0,346.0,2.2,17.0,372.0,304.81,236.91
2016,4,8,11,45,24.5,323.5,2.25,17.0,344.5,286.06,222.64
2016,4,8,12,0,18.0,301.0,2.3,17.0,317.0,253.92,197.77
2016,4,8,12,15,15.5,282.0,2.3,17.0,296.0,238.1,185.56
2016,4,8,12,30,13.0,263.0,2.3,17.0,275.0,221.7,172.81
2016,4,8,12,45,26.0,311.5,2.3,17.5,334.0,293.04,228.34
2016,4,8,13,0,39.0,360.0,2.3,18.0,393.0,354.64,275.11
2016,4,8,13,15,53.0,369.0,2.35,18.0,413.5,381.53,295.98
2016,4,8,13,30,67.0,378.0,2.4,18.0,434.0,409.33,317.66
2016,4,8,13,45,78.0,372.5,2.45,18.0,435.5,420.01,326.5
2016,4,8,14,0,89.0,367.0,2.5,18.0,437.0,430.68,335.47
2016,4,8,14,15,45.0,267.0,2.5,17.5,302.5,287.55,226.11
2016,4,8,14,30,1.0,167.0,2.5,17.0,168.0,134.69,104.52
2016,4,8,14,45,3.0,179.0,2.5,17.0,181.0,147.78,115.66
2016,4,8,15,0,5.0,191.0,2.5,17.0,194.0,161.5,127.06
2016,4,8,15,15,48.0,225.0,2.5,16.5,253.0,257.14,206.13
2016,4,8,15,30,91.0,259.0,2.5,16.0,312.0,340.36,274.03
2016,4,8,15,45,70.5,231.5,2.5,16.0,270.5,292.63,236.15
2016,4,8,16,0,50.0,204.0,2.5,16.0,229.0,245.17,198.37
2016,4,8,16,15,25.0,131.0,2.45,15.5,143.5,142.29,114.66
2016,4,8,16,30,0.0,58.0,2.4,15.0,58.0,44.43,32.21
2016,4,8,16,45,0.0,49.5,2.35,15.0,49.5,37.86,26.77
2016,4,8,17,0,0.0,41.0,2.3,15.0,41.0,31.31,21.22
2016,4,8,17,15,0.0,32.5,2.15,14.5,32.5,24.78,15.65
2016,4,8,17,30,0.0,24.0,2.0,14.0,24.0,18.26,10.01
2016,4,8,17,45,0.0,16.5,1.9,14.0,16.5,12.53,4.96
2016,4,8,18,0,0.0,9.0,1.8,14.0,9.0,6.82,0.0
2016,4,8,18,15,0.0,4.5,1.75,14.0,4.5,3.4,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,1.55,12.5,2.5,1.97,0.0
2016,4,9,6,0,0.0,5.0,1.6,13.0,5.0,3.78,0.0
2016,4,9,6,15,0.0,12.5,1.75,13.0,12.5,9.49,2.4
2016,4,9,6,30,0.0,20.0,1.9,13.0,20.0,15.21,7.81
2016,4,9,6,45,0.0,30.0,2.05,13.5,30.0,22.86,14.82
2016,4,9,7,0,0.0,40.0,2.2,14.0,40.0,30.54,21.79
2016,4,9,7,15,0.0,50.5,2.2,14.0,50.5,38.63,29.07
2016,4,9,7,30,0.0,61.0,2.2,14.0,61.0,46.74,36.26
2016,4,9,7,45,0.0,95.5,2.25,14.5,95.5,71.99,58.44
2016,4,9,8,0,0.0,130.0,2.3,15.0,130.0,95.79,78.94
2016,4,9,8,15,9.0,162.5,2.25,15.0,167.0,117.78,97.7
2016,4,9,8,30,18.0,195.0,2.2,15.0,204.0,139.24,115.79
2016,4,9,8,45,11.5,191.5,2.2,15.5,197.5,139.6,110.04
2016,4,9,9,0,5.0,188.0,2.2,16.0,191.0,139.22,109.3
2016,4,9,9,15,11.5,217.5,2.15,16.0,225.5,162.55,127.58
2016,4,9,9,30,18.0,247.0,2.1,16.0,260.0,187.19,146.81
2016,4,9,9,45,19.5,261.5,2.1,16.0,276.0,201.07,157.62
2016,4,9,10,0,21.0,276.0,2.1,16.0,292.0,215.26,168.69
2016,4,9,10,15,34.0,311.5,2.1,16.0,338.0,250.61,196.24
2016,4,9,10,30,47.0,347.0,2.1,16.0,384.0,289.59,226.42
2016,4,9,10,45,35.0,330.5,2.1,16.5,359.0,277.52,216.51
2016,4,9,11,0,23.0,314.0,2.1,17.0,334.0,257.47,200.49
2016,4,9,11,15,34.5,345.5,2.05,17.0,376.0,300.9,234.15
2016,4,9,11,30,46.0,377.0,2.0,17.0,418.0,341.01,264.7
2016,4,9,11,45,80.5,404.5,1.95,17.0,475.5,397.33,307.72
2016,4,9,12,0,115.0,432.0,1.9,17.0,533.0,471.16,362.94
2016,4,9,12,15,79.0,404.5,1.85,17.0,474.0,412.44,318.35
2016,4,9,12,30,43.0,377.0,1.8,17.0,415.0,363.32,280.95
2016,4,9,12,45,43.5,373.5,1.8,17.0,411.0,366.0,283.42
2016,4,9,13,0,44.0,370.0,1.8,17.0,407.0,368.38,285.45
2016,4,9,13,15,41.0,357.5,1.8,16.5,392.0,358.39,278.62
2016,4,9,13,30,38.0,345.0,1.8,16.0,377.0,347.72,271.32
2016,4,9,13,45,27.5,307.5,1.8,16.0,330.5,304.16,238.07
2016,4,9,14,0,17.0,270.0,1.8,16.0,284.0,239.94,188.37
2016,4,9,14,15,10.5,227.5,1.8,16.0,236.0,196.56,154.45
2016,4,9,14,30,4.0,185.0,1.8,16.0,188.0,153.29,120.02
2016,4,9,14,45,4.0,187.0,1.85,16.0,190.0,155.79,122.41
2016,4,9,15,0,4.0,189.0,1.9,16.0,192.0,158.54,124.92
2016,4,9,15,15,2.0,148.0,1.9,16.0,149.5,120.61,94.35
2016,4,9,15,30,0.0,107.0,1.9,16.0,107.0,83.5,64.07
2016,4,9,15,45,0.0,92.5,1.9,16.0,92.5,71.43,54.3
2016,4,9,16,0,0.0,78.0,1.9,16.0,78.0,59.94,44.9
2016,4,9,16,15,0.0,91.5,1.7,15.5,91.5,71.27,54.68
2016,4,9,16,30,0.0,105.0,1.5,15.0,105.0,84.6,66.16
2016,4,9,16,45,0.0,90.0,1.35,15.0,90.0,71.95,55.66
2016,4,9,17,0,0.0,75.0,1.2,15.0,75.0,59.27,45.03
2016,4,9,17,15,0.0,60.5,1.05,14.5,60.5,47.02,34.68
2016,4,9,17,30,0.0,46.0,0.9,14.0,46.0,35.19,24.51
2016,4,9,17,45,0.0,33.0,0.8,14.0,33.0,25.19,15.72
2016,4,9,18,0,0.0,20.0,0.7,14.0,20.0,15.22,6.9
2016,4,9,18,15,0.0,10.0,0.65,13.5,10.0,7.59,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.0,1.5,12.5,3.0,2.36,0.0
2016,4,10,6,0,0.0,6.0,1.6,13.0,6.0,4.54,0.0
2016,4,10,6,15,0.0,15.0,1.65,13.0,15.0,11.39,4.1
2016,4,10,6,30,0.0,24.0,1.7,13.0,24.0,18.27,10.55
2016,4,10,6,45,0.0,35.5,1.8,13.0,35.5,27.09,18.67
2016,4,10,7,0,0.0,47.0,1.9,13.0,47.0,35.94,26.75
2016,4,10,7,15,0.0,59.0,1.9,13.0,59.0,45.2,35.09
2016,4,10,7,30,0.0,71.0,1.9,13.0,71.0,54.45,43.31
2016,4,10,7,45,0.0,47.5,1.95,13.5,47.5,36.33,26.94
2016,4,10,8,0,0.0,24.0,2.0,14.0,24.0,18.31,10.73
2016,4,10,8,15,0.0,27.5,2.0,14.0,27.5,21.01,13.09
2016,4,10,8,30,0.0,31.0,2.0,14.0,31.0,23.72,15.43
2016,4,10,8,45,0.0,41.0,2.05,14.0,41.0,31.43,21.01
2016,4,10,9,0,0.0,51.0,2.1,14.0,51.0,39.17,27.44
2016,4,10,9,15,0.0,62.0,2.15,14.0,62.0,47.7,34.51
2016,4,10,9,30,0.0,73.0,2.2,14.0,73.0,56.26,41.55
2016,4,10,9,45,1.0,120.5,2.25,14.0,121.5,92.88,71.73
2016,4,10,10,0,2.0,168.0,2.3,14.0,170.0,129.08,101.17
2016,4,10,10,15,1.0,121.0,2.35,14.0,122.0,93.73,72.1
2016,4,10,10,30,0.0,74.0,2.4,14.0,74.0,57.21,41.98
2016,4,10,10,45,0.0,80.5,2.45,14.5,80.5,62.3,46.07
2016,4,10,11,0,0.0,87.0,2.5,15.0,87.0,67.4,50.11
2016,4,10,11,15,0.0,79.5,2.55,15.0,79.5,61.59,45.3
2016,4,10,11,30,0.0,72.0,2.6,15.0,72.0,55.78,40.5
2016,4,10,11,45,0.0,107.5,2.7,15.0,108.0,83.55,63.23
2016,4,10,12,0,0.0,143.0,2.8,15.0,144.0,111.69,86.08
2016,4,10,12,15,0.5,145.0,2.85,15.0,146.0,113.89,87.85
2016,4,10,12,30,1.0,147.0,2.9,15.0,148.0,116.13,89.7
2016,4,10,12,45,0.5,132.5,2.95,15.0,133.0,104.19,80.03
2016,4,10,13,0,0.0,118.0,3.0,15.0,118.0,92.17,70.28
2016,4,10,13,15,3.5,161.5,3.05,15.0,165.0,130.91,101.99
2016,4,10,13,30,7.0,205.0,3.1,15.0,212.0,171.01,134.52
2016,4,10,13,45,5.0,188.5,3.15,15.0,193.5,155.62,122.14
2016,4,10,14,0,3.0,172.0,3.2,15.0,175.0,140.07,109.69
2016,4,10,14,15,12.0,221.0,3.15,14.5,230.5,192.12,152.58
2016,4,10,14,30,21.0,270.0,3.1,14.0,286.0,247.22,197.56
2016,4,10,14,45,20.0,256.0,3.1,14.0,270.5,235.01,188.03
2016,4,10,15,0,19.0,242.0,3.1,14.0,255.0,222.69,178.58
2016,4,10,15,15,11.0,209.0,3.0,14.0,216.5,185.24,148.38
2016,4,10,15,30,3.0,176.0,2.9,14.0,178.0,147.98,118.0
2016,4,10,15,45,1.5,139.5,2.85,14.0,140.5,114.04,90.29
2016,4,10,16,0,0.0,103.0,2.8,14.0,103.0,80.76,62.73
2016,4,10,16,15,0.0,99.0,2.65,13.5,99.0,77.86,60.67
2016,4,10,16,30,0.0,95.0,2.5,13.0,95.0,75.17,58.7
2016,4,10,16,45,0.0,81.5,2.45,13.0,81.5,63.89,49.26
2016,4,10,17,0,0.0,68.0,2.4,13.0,68.0,52.59,39.68
2016,4,10,17,15,169.0,74.0,2.15,12.5,111.5,220.18,186.5
2016,4,10,17,30,338.0,80.0,1.9,12.0,155.0,358.64,300.63
2016,4,10,17,45,255.0,63.5,1.7,12.0,111.5,270.53,223.37
2016,4,10,18,0,172.0,47.0,1.5,12.0,68.0,177.68,141.76
2016,4,10,18,15,86.0,23.5,1.4,11.5,34.0,87.51,49.59
2016,4,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,38.5,12.0,0.85,10.5,14.5,9.44,0.0
2016,4,11,6,0,77.0,24.0,0.9,11.0,29.0,18.08,4.78
2016,4,11,6,15,173.0,43.0,1.05,11.5,67.5,32.03,22.04
2016,4,11,6,30,269.0,62.0,1.2,12.0,106.0,45.91,35.14
2016,4,11,6,45,350.5,74.5,1.35,12.5,154.0,55.1,43.75
2016,4,11,7,0,432.0,87.0,1.5,13.0,202.0,64.26,52.06
2016,4,11,7,15,352.0,112.0,1.55,13.0,219.0,79.28,65.46
2016,4,11,7,30,272.0,137.0,1.6,13.0,236.0,94.91,79.15
2016,4,11,7,45,227.0,165.0,1.65,13.5,256.5,110.47,92.4
2016,4,11,8,0,182.0,193.0,1.7,14.0,277.0,128.92,107.92
2016,4,11,8,15,107.5,203.0,1.7,14.0,254.0,133.64,111.59
2016,4,11,8,30,33.0,213.0,1.7,14.0,231.0,143.38,119.57
2016,4,11,8,45,30.5,227.0,1.75,14.5,245.0,156.19,123.26
2016,4,11,9,0,28.0,241.0,1.8,15.0,259.0,170.82,134.14
2016,4,11,9,15,14.5,204.5,1.8,15.5,214.0,154.38,120.87
2016,4,11,9,30,1.0,168.0,1.8,16.0,169.0,127.27,99.11
2016,4,11,9,45,11.0,224.0,1.85,16.5,232.5,171.78,134.24
2016,4,11,10,0,21.0,280.0,1.9,17.0,296.0,218.08,170.17
2016,4,11,10,15,286.0,281.5,1.9,17.0,511.5,344.23,265.74
2016,4,11,10,30,551.0,283.0,1.9,17.0,727.0,506.15,387.7
2016,4,11,10,45,705.0,210.0,1.9,17.0,794.0,576.83,442.12
2016,4,11,11,0,859.0,137.0,1.9,17.0,861.0,648.3,497.82
2016,4,11,11,15,612.5,265.5,1.9,17.0,786.0,645.82,494.46
2016,4,11,11,30,366.0,394.0,1.9,17.0,711.0,601.53,459.87
2016,4,11,11,45,200.0,379.0,1.95,17.5,552.5,476.99,367.41
2016,4,11,12,0,34.0,364.0,2.0,18.0,394.0,332.33,256.08
2016,4,11,12,15,35.5,362.0,2.0,18.0,393.5,337.13,260.5
2016,4,11,12,30,37.0,360.0,2.0,18.0,393.0,341.74,264.14
2016,4,11,12,45,25.5,318.0,2.05,18.0,340.5,297.61,230.54
2016,4,11,13,0,14.0,276.0,2.1,18.0,288.0,236.09,183.17
2016,4,11,13,15,14.0,270.5,2.1,18.0,282.5,232.76,180.94
2016,4,11,13,30,14.0,265.0,2.1,18.0,277.0,229.32,178.47
2016,4,11,13,45,13.5,257.5,2.1,18.0,268.5,223.54,174.17
2016,4,11,14,0,13.0,250.0,2.1,18.0,260.0,217.65,169.82
2016,4,11,14,15,12.0,240.5,2.1,17.5,249.5,209.39,163.9
2016,4,11,14,30,11.0,231.0,2.1,17.0,239.0,201.05,157.91
2016,4,11,14,45,392.0,182.5,2.15,17.0,444.5,615.41,487.91
2016,4,11,15,0,773.0,134.0,2.2,17.0,650.0,940.37,719.45
2016,4,11,15,15,755.0,130.0,2.15,17.0,606.5,918.61,702.32
2016,4,11,15,30,737.0,126.0,2.1,17.0,563.0,886.31,681.69
2016,4,11,15,45,711.5,122.0,2.1,17.0,515.5,844.23,654.68
2016,4,11,16,0,686.0,118.0,2.1,17.0,468.0,800.02,625.85
2016,4,11,16,15,654.0,112.0,2.05,16.5,417.5,745.97,590.11
2016,4,11,16,30,622.0,106.0,2.0,16.0,367.0,690.94,552.79
2016,4,11,16,45,582.5,97.5,1.95,16.0,316.0,626.43,506.23
2016,4,11,17,0,543.0,89.0,1.9,16.0,265.0,562.42,458.63
2016,4,11,17,15,481.5,79.5,1.7,15.5,214.5,482.14,395.69
2016,4,11,17,30,420.0,70.0,1.5,15.0,164.0,401.06,329.82
2016,4,11,17,45,340.0,56.0,1.35,14.5,119.0,313.74,256.39
2016,4,11,18,0,260.0,42.0,1.2,14.0,74.0,234.0,186.18
2016,4,11,18,15,144.5,25.5,1.15,13.5,41.5,135.12,83.18
2016,4,11,18,30,29.0,9.0,1.1,13.0,9.0,20.99,0.0
2016,4,11,18,45,14.5,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,44.5,12.5,1.75,10.5,15.5,9.83,0.0
2016,4,12,6,0,89.0,25.0,2.0,11.0,31.0,18.87,6.7
2016,4,12,6,15,182.0,44.0,2.15,11.0,70.0,32.78,22.85
2016,4,12,6,30,275.0,63.0,2.3,11.0,109.0,46.64,35.97
2016,4,12,6,45,350.0,76.0,2.45,11.5,156.5,56.11,44.84
2016,4,12,7,0,425.0,89.0,2.6,12.0,204.0,65.49,53.38
2016,4,12,7,15,212.5,54.0,2.55,12.0,111.5,39.28,29.88
2016,4,12,7,30,0.0,19.0,2.5,12.0,19.0,14.47,7.45
2016,4,12,7,45,1.5,85.0,2.5,12.5,86.0,64.87,52.55
2016,4,12,8,0,3.0,151.0,2.5,13.0,153.0,109.61,91.62
2016,4,12,8,15,2.0,158.5,2.5,13.0,160.0,115.4,96.29
2016,4,12,8,30,1.0,166.0,2.5,13.0,167.0,121.07,100.89
2016,4,12,8,45,0.5,166.0,2.5,13.5,166.5,122.48,97.05
2016,4,12,9,0,0.0,166.0,2.5,14.0,166.0,123.76,97.65
2016,4,12,9,15,0.0,127.0,2.55,14.0,127.0,96.83,75.24
2016,4,12,9,30,0.0,88.0,2.6,14.0,88.0,67.91,51.18
2016,4,12,9,45,10.0,181.5,2.65,14.5,189.0,140.83,110.53
2016,4,12,10,0,20.0,275.0,2.7,15.0,290.0,214.1,168.73
2016,4,12,10,15,15.5,258.5,2.75,15.0,270.5,203.07,159.76
2016,4,12,10,30,11.0,242.0,2.8,15.0,251.0,190.77,149.91
2016,4,12,10,45,15.5,272.5,2.9,15.0,285.5,218.28,171.77
2016,4,12,11,0,20.0,303.0,3.0,15.0,320.0,246.83,194.26
2016,4,12,11,15,15.5,275.5,3.05,15.0,289.0,224.92,176.83
2016,4,12,11,30,11.0,248.0,3.1,15.0,258.0,201.87,158.53
2016,4,12,11,45,11.0,248.5,3.2,15.0,259.0,203.7,160.04
2016,4,12,12,0,11.0,249.0,3.3,15.0,260.0,205.45,161.47
2016,4,12,12,15,11.0,249.0,3.3,15.0,259.5,206.74,162.52
2016,4,12,12,30,11.0,249.0,3.3,15.0,259.0,207.95,163.54
2016,4,12,12,45,14.0,272.0,3.35,15.0,284.5,231.13,182.1
2016,4,12,13,0,17.0,295.0,3.4,15.0,310.0,255.03,201.14
2016,4,12,13,15,111.0,352.0,3.4,15.0,445.0,438.55,346.77
2016,4,12,13,30,205.0,409.0,3.4,15.0,580.0,592.76,464.67
2016,4,12,13,45,204.5,397.0,3.45,15.0,563.0,588.66,461.64
2016,4,12,14,0,204.0,385.0,3.5,15.0,546.0,583.21,458.56
2016,4,12,14,15,209.5,367.0,3.55,15.0,526.5,576.08,454.56
2016,4,12,14,30,215.0,349.0,3.6,15.0,507.0,567.54,449.56
2016,4,12,14,45,159.5,328.5,3.65,15.0,442.5,494.44,393.7
2016,4,12,15,0,104.0,308.0,3.7,15.0,378.0,397.56,318.66
2016,4,12,15,15,161.5,286.5,3.7,14.5,387.0,455.96,367.95
2016,4,12,15,30,219.0,265.0,3.7,14.0,396.0,488.47,396.72
2016,4,12,15,45,236.0,240.0,3.7,14.0,370.5,475.68,388.54
2016,4,12,16,0,253.0,215.0,3.7,14.0,345.0,482.01,395.14
2016,4,12,16,15,321.5,180.5,3.6,13.5,328.0,497.85,411.58
2016,4,12,16,30,390.0,146.0,3.5,13.0,311.0,528.63,439.08
2016,4,12,16,45,334.5,139.0,3.45,13.0,267.5,443.27,371.03
2016,4,12,17,0,279.0,132.0,3.4,13.0,224.0,382.82,321.49
2016,4,12,17,15,240.0,112.5,3.15,12.5,181.0,322.19,271.31
2016,4,12,17,30,201.0,93.0,2.9,12.0,138.0,264.22,221.84
2016,4,12,17,45,150.0,71.5,2.65,11.5,100.0,198.64,164.51
2016,4,12,18,0,99.0,50.0,2.4,11.0,62.0,125.61,100.06
2016,4,12,18,15,49.5,28.5,2.35,11.0,34.5,67.08,41.18
2016,4,12,18,30,0.0,7.0,2.3,11.0,7.0,5.51,0.0
2016,4,12,18,45,0.0,3.5,2.3,11.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,5,45,4.0,12.0,1.75,10.0,12.5,9.44,0.0
2016,4,13,6,0,8.0,24.0,1.9,11.0,25.0,18.24,7.32
2016,4,13,6,15,50.5,45.5,2.1,11.5,54.0,33.44,23.49
2016,4,13,6,30,93.0,67.0,2.3,12.0,83.0,48.42,37.46
2016,4,13,6,45,132.0,88.5,2.55,12.5,120.0,63.18,50.99
2016,4,13,7,0,171.0,110.0,2.8,13.0,157.0,77.74,64.07
2016,4,13,7,15,203.5,127.5,2.8,13.0,195.0,88.01,73.2
2016,4,13,7,30,236.0,145.0,2.8,13.0,233.0,99.06,82.83
2016,4,13,7,45,301.5,158.0,2.85,13.5,287.5,107.82,90.12
2016,4,13,8,0,367.0,171.0,2.9,14.0,342.0,116.49,97.2
2016,4,13,8,15,556.5,145.5,2.9,14.5,437.5,100.53,82.82
2016,4,13,8,30,746.0,120.0,2.9,15.0,533.0,87.71,71.3
2016,4,13,8,45,578.5,183.0,2.9,15.5,519.5,151.65,104.02
2016,4,13,9,0,411.0,246.0,2.9,16.0,506.0,211.29,150.07
2016,4,13,9,15,400.5,268.0,2.85,16.0,535.0,259.94,188.78
2016,4,13,9,30,390.0,290.0,2.8,16.0,564.0,303.66,225.64
2016,4,13,9,45,629.5,207.5,2.8,16.5,676.0,358.39,264.64
