Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,0,869.0,125.0,2.8,17.0,788.0,437.72,326.09
2016,4,13,10,15,876.5,127.0,2.8,17.0,817.5,497.45,377.36
2016,4,13,10,30,884.0,129.0,2.8,17.0,847.0,555.62,426.03
2016,4,13,10,45,887.0,131.5,2.85,17.5,868.0,610.58,470.12
2016,4,13,11,0,890.0,134.0,2.9,18.0,889.0,663.78,511.44
2016,4,13,11,15,893.0,135.0,2.9,18.0,903.0,713.86,550.06
2016,4,13,11,30,896.0,136.0,2.9,18.0,917.0,761.73,586.13
2016,4,13,11,45,897.5,136.0,2.95,18.0,922.5,805.26,618.62
2016,4,13,12,0,899.0,136.0,3.0,18.0,928.0,846.04,647.41
2016,4,13,12,15,898.0,136.0,3.05,18.0,926.5,881.83,672.25
2016,4,13,12,30,897.0,136.0,3.1,18.0,925.0,914.35,694.83
2016,4,13,12,45,892.0,137.0,3.15,18.0,914.0,940.79,713.26
2016,4,13,13,0,887.0,138.0,3.2,18.0,903.0,963.52,729.29
2016,4,13,13,15,883.0,137.0,3.2,18.0,885.5,981.57,741.87
2016,4,13,13,30,879.0,136.0,3.2,18.0,868.0,995.77,751.99
2016,4,13,13,45,866.0,137.5,3.25,18.0,841.0,1015.06,766.13
2016,4,13,14,0,853.0,139.0,3.3,18.0,814.0,1015.22,767.46
2016,4,13,14,15,844.0,137.0,3.3,17.5,782.0,1011.54,767.59
2016,4,13,14,30,835.0,135.0,3.3,17.0,750.0,1003.88,765.19
2016,4,13,14,45,813.5,136.0,3.3,17.0,710.0,983.14,752.55
2016,4,13,15,0,792.0,137.0,3.3,17.0,670.0,958.73,737.55
2016,4,13,15,15,558.5,193.0,3.2,16.5,556.5,783.41,615.43
2016,4,13,15,30,325.0,249.0,3.1,16.0,443.0,592.78,472.62
2016,4,13,15,45,515.0,185.5,3.05,16.0,464.0,717.81,573.09
2016,4,13,16,0,705.0,122.0,3.0,16.0,485.0,818.37,648.68
2016,4,13,16,15,674.0,116.0,2.9,15.5,434.0,764.72,611.26
2016,4,13,16,30,643.0,110.0,2.8,15.0,383.0,709.92,573.39
2016,4,13,16,45,599.5,102.5,2.7,14.5,330.5,642.57,524.91
2016,4,13,17,0,556.0,95.0,2.6,14.0,278.0,575.83,475.17
2016,4,13,17,15,495.0,85.0,2.3,13.0,226.5,494.88,411.46
2016,4,13,17,30,434.0,75.0,2.0,12.0,175.0,414.28,345.57
2016,4,13,17,45,335.5,62.0,1.7,11.5,127.0,316.31,262.08
2016,4,13,18,0,237.0,49.0,1.4,11.0,79.0,227.95,184.13
2016,4,13,18,15,130.5,29.5,1.4,10.5,45.0,134.69,91.0
2016,4,13,18,30,24.0,10.0,1.4,10.0,11.0,19.27,0.0
2016,4,13,18,45,12.0,5.0,1.4,10.0,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,5,45,77.0,15.0,1.65,9.5,21.0,11.8,0.0
2016,4,14,6,0,154.0,30.0,1.8,10.0,42.0,22.61,11.41
2016,4,14,6,15,272.5,45.0,2.0,10.0,86.0,34.0,24.25
2016,4,14,6,30,391.0,60.0,2.2,10.0,130.0,45.47,35.2
2016,4,14,6,45,468.0,70.5,2.4,10.5,181.5,56.29,45.25
2016,4,14,7,0,545.0,81.0,2.6,11.0,233.0,64.11,52.37
2016,4,14,7,15,613.0,75.5,2.7,11.5,280.0,59.93,48.51
2016,4,14,7,30,681.0,70.0,2.8,12.0,327.0,61.21,49.47
2016,4,14,7,45,551.5,116.0,2.9,12.5,343.5,85.47,70.76
2016,4,14,8,0,422.0,162.0,3.0,13.0,360.0,108.53,90.62
2016,4,14,8,15,404.0,187.5,3.05,13.0,394.0,121.74,101.8
2016,4,14,8,30,386.0,213.0,3.1,13.0,428.0,139.48,116.82
2016,4,14,8,45,461.5,207.5,3.15,13.5,486.0,157.87,113.08
2016,4,14,9,0,537.0,202.0,3.2,14.0,544.0,201.69,138.07
2016,4,14,9,15,599.0,195.5,3.25,14.5,600.0,252.01,175.35
2016,4,14,9,30,661.0,189.0,3.3,15.0,656.0,308.02,220.87
2016,4,14,9,45,762.0,162.0,3.4,15.5,726.0,369.14,271.16
2016,4,14,10,0,863.0,135.0,3.5,16.0,796.0,442.68,332.05
2016,4,14,10,15,539.0,266.5,3.55,16.0,685.0,447.83,344.88
2016,4,14,10,30,215.0,398.0,3.6,16.0,574.0,412.76,321.6
2016,4,14,10,45,541.0,275.5,3.7,16.0,732.5,531.69,415.04
2016,4,14,11,0,867.0,153.0,3.8,16.0,891.0,669.85,522.72
2016,4,14,11,15,716.5,236.0,3.85,16.0,853.0,689.29,536.86
2016,4,14,11,30,566.0,319.0,3.9,16.0,815.0,689.13,535.89
2016,4,14,11,45,554.5,328.0,3.95,16.0,816.5,721.3,560.38
2016,4,14,12,0,543.0,337.0,4.0,16.0,818.0,750.8,582.36
2016,4,14,12,15,543.0,335.5,4.1,16.0,816.0,778.15,603.1
2016,4,14,12,30,543.0,334.0,4.2,16.0,814.0,803.11,622.0
2016,4,14,12,45,562.0,319.0,4.35,16.0,810.5,830.4,643.52
2016,4,14,13,0,581.0,304.0,4.5,16.0,807.0,855.44,663.6
2016,4,14,13,15,729.5,222.5,4.55,16.0,841.0,943.07,730.71
2016,4,14,13,30,878.0,141.0,4.6,16.0,875.0,1013.38,780.4
2016,4,14,13,45,859.5,146.0,4.65,16.0,847.0,1015.91,782.95
2016,4,14,14,0,841.0,151.0,4.7,16.0,819.0,1014.14,783.17
2016,4,14,14,15,831.0,149.0,4.7,16.0,786.5,1009.47,781.1
2016,4,14,14,30,821.0,147.0,4.7,16.0,754.0,1000.81,776.42
2016,4,14,14,45,650.0,194.5,4.7,16.0,660.0,890.84,699.72
2016,4,14,15,0,479.0,242.0,4.7,16.0,566.0,761.24,603.87
2016,4,14,15,15,613.5,189.0,4.65,15.5,576.0,840.0,668.45
2016,4,14,15,30,748.0,136.0,4.6,15.0,586.0,902.95,716.75
2016,4,14,15,45,736.5,126.5,4.6,15.0,539.5,867.36,692.39
2016,4,14,16,0,725.0,117.0,4.6,15.0,493.0,828.91,666.34
2016,4,14,16,15,693.5,111.5,4.5,14.5,441.0,774.94,628.9
2016,4,14,16,30,662.0,106.0,4.4,14.0,389.0,719.83,589.86
2016,4,14,16,45,626.0,97.5,4.3,13.5,337.0,657.0,543.79
2016,4,14,17,0,590.0,89.0,4.2,13.0,285.0,594.3,496.4
2016,4,14,17,15,529.0,80.0,3.9,12.5,232.5,513.4,431.34
2016,4,14,17,30,468.0,71.0,3.6,12.0,180.0,435.7,366.34
2016,4,14,17,45,376.0,59.0,3.35,11.5,132.0,336.7,281.39
2016,4,14,18,0,284.0,47.0,3.1,11.0,84.0,251.37,205.1
2016,4,14,18,15,142.0,30.5,2.95,10.5,49.0,142.61,99.7
2016,4,14,18,30,0.0,14.0,2.8,10.0,14.0,11.02,0.0
2016,4,14,18,45,0.0,7.0,2.65,10.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,5,45,117.5,14.5,1.6,7.5,23.5,11.41,0.0
2016,4,15,6,0,235.0,29.0,1.7,8.0,47.0,23.72,13.1
2016,4,15,6,15,351.5,41.0,2.05,8.5,92.5,33.46,24.02
2016,4,15,6,30,468.0,53.0,2.4,9.0,138.0,43.23,33.38
2016,4,15,6,45,539.0,61.5,2.8,10.0,190.5,49.84,39.55
2016,4,15,7,0,610.0,70.0,3.2,11.0,243.0,56.45,45.48
2016,4,15,7,15,659.0,76.5,3.4,11.5,298.0,61.26,49.7
2016,4,15,7,30,708.0,83.0,3.6,12.0,353.0,66.03,53.76
2016,4,15,7,45,736.5,89.5,3.8,12.5,406.0,70.37,57.35
2016,4,15,8,0,765.0,96.0,4.0,13.0,459.0,74.56,60.74
2016,4,15,8,15,790.5,100.5,4.0,13.5,511.0,83.61,68.36
2016,4,15,8,30,816.0,105.0,4.0,14.0,563.0,86.37,70.4
2016,4,15,8,45,830.5,110.0,4.0,14.5,609.5,129.98,79.35
2016,4,15,9,0,845.0,115.0,4.0,15.0,656.0,193.15,117.61
2016,4,15,9,15,859.5,117.5,3.95,15.0,698.5,256.01,167.48
2016,4,15,9,30,874.0,120.0,3.9,15.0,741.0,320.01,223.21
2016,4,15,9,45,888.0,120.5,3.9,15.5,778.5,385.47,280.97
2016,4,15,10,0,902.0,121.0,3.9,16.0,816.0,447.92,335.79
2016,4,15,10,15,909.5,123.0,3.9,16.5,845.5,508.61,387.97
2016,4,15,10,30,917.0,125.0,3.9,17.0,875.0,568.4,437.76
2016,4,15,10,45,924.0,125.0,3.95,17.5,897.5,625.26,483.83
2016,4,15,11,0,931.0,125.0,4.0,18.0,920.0,680.61,527.29
2016,4,15,11,15,934.0,125.5,4.05,18.0,934.0,731.97,567.59
2016,4,15,11,30,937.0,126.0,4.1,18.0,948.0,780.99,605.25
2016,4,15,11,45,941.5,124.0,4.2,18.0,955.0,826.52,639.86
2016,4,15,12,0,946.0,122.0,4.3,18.0,962.0,869.32,670.28
2016,4,15,12,15,945.0,121.5,4.35,18.0,959.5,905.95,696.05
2016,4,15,12,30,944.0,121.0,4.4,18.0,957.0,939.14,719.49
2016,4,15,12,45,946.0,117.5,4.45,18.5,947.5,968.63,738.96
2016,4,15,13,0,948.0,114.0,4.5,19.0,938.0,994.41,755.87
2016,4,15,13,15,943.5,113.0,4.55,19.0,918.5,1012.67,769.19
2016,4,15,13,30,939.0,112.0,4.6,19.0,899.0,1026.82,779.91
2016,4,15,13,45,935.0,109.0,4.65,19.0,873.5,1035.28,786.91
2016,4,15,14,0,931.0,106.0,4.7,19.0,848.0,1039.52,791.24
2016,4,15,14,15,921.5,104.5,4.7,19.0,814.0,1035.72,789.8
2016,4,15,14,30,912.0,103.0,4.7,19.0,780.0,1027.8,785.74
2016,4,15,14,45,899.0,101.0,4.7,19.0,740.0,1011.88,776.32
2016,4,15,15,0,886.0,99.0,4.7,19.0,700.0,992.12,764.39
2016,4,15,15,15,870.5,96.5,4.55,19.0,654.5,965.74,746.64
2016,4,15,15,30,855.0,94.0,4.4,19.0,609.0,947.64,734.82
2016,4,15,15,45,833.0,91.0,4.25,19.0,559.5,907.63,707.86
2016,4,15,16,0,811.0,88.0,4.1,19.0,510.0,864.98,679.03
2016,4,15,16,15,784.0,84.0,3.8,18.5,458.0,814.45,644.68
2016,4,15,16,30,757.0,80.0,3.5,18.0,406.0,762.27,608.51
2016,4,15,16,45,721.0,74.5,3.25,17.5,352.5,699.79,564.0
2016,4,15,17,0,685.0,69.0,3.0,17.0,299.0,641.94,521.73
2016,4,15,17,15,630.5,62.5,2.75,16.0,245.5,565.43,464.29
2016,4,15,17,30,576.0,56.0,2.5,15.0,192.0,491.61,405.47
2016,4,15,17,45,495.5,47.0,2.25,14.5,143.0,401.6,329.67
2016,4,15,18,0,415.0,38.0,2.0,14.0,94.0,318.4,256.27
2016,4,15,18,15,273.0,25.5,1.9,13.5,55.5,207.18,147.93
2016,4,15,18,30,131.0,13.0,1.8,13.0,17.0,71.88,0.0
2016,4,15,18,45,65.5,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,129.0,14.5,1.25,8.5,25.5,11.41,0.0
2016,4,16,6,0,258.0,29.0,1.3,9.0,51.0,23.73,13.58
2016,4,16,6,15,366.5,41.0,1.4,9.5,96.0,33.48,24.04
2016,4,16,6,30,475.0,53.0,1.5,10.0,141.0,43.22,33.29
2016,4,16,6,45,542.5,61.5,1.6,11.0,193.5,49.82,39.41
2016,4,16,7,0,610.0,70.0,1.7,12.0,246.0,56.39,45.27
2016,4,16,7,15,656.5,76.5,1.7,13.0,300.0,61.17,49.33
2016,4,16,7,30,703.0,83.0,1.7,14.0,354.0,65.89,53.2
2016,4,16,7,45,736.0,88.0,1.7,15.0,407.5,69.29,55.81
2016,4,16,8,0,769.0,93.0,1.7,16.0,461.0,78.58,63.49
2016,4,16,8,15,793.5,97.0,1.75,16.5,512.0,81.15,65.35
2016,4,16,8,30,818.0,101.0,1.8,17.0,563.0,83.63,67.14
2016,4,16,8,45,837.0,104.0,1.85,17.5,610.5,126.49,75.14
2016,4,16,9,0,856.0,107.0,1.9,18.0,658.0,189.14,112.12
2016,4,16,9,15,869.5,109.5,1.95,18.5,700.0,252.31,161.04
2016,4,16,9,30,883.0,112.0,2.0,19.0,742.0,320.33,218.29
2016,4,16,9,45,896.5,112.0,2.1,19.5,779.0,382.23,271.91
2016,4,16,10,0,910.0,112.0,2.2,20.0,816.0,444.37,325.15
2016,4,16,10,15,917.0,113.5,2.25,20.5,845.5,504.68,375.61
2016,4,16,10,30,924.0,115.0,2.3,21.0,875.0,564.0,423.64
2016,4,16,10,45,928.0,116.5,2.35,21.5,896.5,620.41,467.89
2016,4,16,11,0,932.0,118.0,2.4,22.0,918.0,675.05,509.34
2016,4,16,11,15,935.0,118.5,2.45,22.0,932.0,726.21,548.11
2016,4,16,11,30,938.0,119.0,2.5,22.0,946.0,775.04,584.29
2016,4,16,11,45,940.5,118.5,2.55,22.5,952.0,820.11,615.79
2016,4,16,12,0,943.0,118.0,2.6,23.0,958.0,862.37,643.15
2016,4,16,12,15,942.5,117.5,2.6,23.0,955.5,899.12,667.5
2016,4,16,12,30,942.0,117.0,2.6,23.0,953.0,932.48,689.51
2016,4,16,12,45,941.0,116.0,2.65,23.0,943.0,961.38,708.99
2016,4,16,13,0,940.0,115.0,2.7,23.0,933.0,986.54,726.1
2016,4,16,13,15,936.0,114.0,2.65,23.0,915.0,1005.04,738.02
2016,4,16,13,30,932.0,113.0,2.6,23.0,897.0,1019.49,747.43
2016,4,16,13,45,924.5,112.0,2.6,23.0,870.5,1026.46,752.63
2016,4,16,14,0,917.0,111.0,2.6,23.0,844.0,1029.26,755.36
2016,4,16,14,15,908.5,109.5,2.55,23.0,811.5,1026.44,754.11
2016,4,16,14,30,900.0,108.0,2.5,23.0,779.0,1019.54,750.43
2016,4,16,14,45,889.0,105.5,2.45,23.0,739.5,1005.14,742.03
2016,4,16,15,0,878.0,103.0,2.4,23.0,700.0,986.9,731.29
2016,4,16,15,15,863.0,100.0,2.3,22.5,655.5,972.81,724.31
2016,4,16,15,30,848.0,97.0,2.2,22.0,611.0,942.63,706.62
2016,4,16,15,45,830.5,93.0,2.1,22.0,562.5,905.75,683.12
2016,4,16,16,0,813.0,89.0,2.0,22.0,514.0,866.03,657.58
2016,4,16,16,15,786.0,85.0,1.8,21.5,462.0,815.48,624.51
2016,4,16,16,30,759.0,81.0,1.6,21.0,410.0,763.26,589.72
2016,4,16,16,45,723.0,75.5,1.45,21.0,356.0,700.77,546.17
2016,4,16,17,0,687.0,70.0,1.3,21.0,302.0,642.94,504.9
2016,4,16,17,15,633.5,63.5,1.25,20.0,249.0,567.17,451.38
2016,4,16,17,30,580.0,57.0,1.2,19.0,196.0,493.98,396.05
2016,4,16,17,45,485.5,49.0,1.15,18.0,145.5,396.28,318.06
2016,4,16,18,0,391.0,41.0,1.1,17.0,95.0,306.5,242.64
2016,4,16,18,15,259.0,27.5,1.1,16.5,56.5,200.97,143.75
2016,4,16,18,30,127.0,14.0,1.1,16.0,18.0,70.51,0.0
2016,4,16,18,45,63.5,7.0,1.1,15.5,9.0,5.51,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,113.5,15.5,0.8,13.5,26.0,11.84,0.0
2016,4,17,6,0,227.0,31.0,0.8,14.0,52.0,23.66,13.59
2016,4,17,6,15,328.5,44.5,0.85,14.5,96.5,36.06,25.84
2016,4,17,6,30,430.0,58.0,0.9,15.0,141.0,46.79,35.8
2016,4,17,6,45,491.5,69.0,0.95,16.0,191.0,55.05,43.24
2016,4,17,7,0,553.0,80.0,1.0,17.0,241.0,63.14,50.29
2016,4,17,7,15,600.5,87.5,1.0,17.5,294.5,68.29,54.65
2016,4,17,7,30,648.0,95.0,1.0,18.0,348.0,73.36,58.81
2016,4,17,7,45,679.5,102.0,1.05,18.5,400.0,77.69,62.25
2016,4,17,8,0,711.0,109.0,1.1,19.0,452.0,81.88,65.5
2016,4,17,8,15,737.0,113.5,1.15,19.5,502.0,84.18,67.1
2016,4,17,8,30,763.0,118.0,1.2,20.0,552.0,86.41,68.63
2016,4,17,8,45,780.5,123.0,1.3,21.0,598.5,135.5,82.71
2016,4,17,9,0,798.0,128.0,1.4,22.0,645.0,195.79,117.74
2016,4,17,9,15,813.0,131.0,1.45,22.5,686.5,256.06,163.29
2016,4,17,9,30,828.0,134.0,1.5,23.0,728.0,317.6,213.99
2016,4,17,9,45,846.5,132.5,1.6,23.5,765.5,377.99,264.82
2016,4,17,10,0,865.0,131.0,1.7,24.0,803.0,439.38,315.9
2016,4,17,10,15,873.0,132.5,1.75,24.0,832.0,498.18,364.54
2016,4,17,10,30,881.0,134.0,1.8,24.0,861.0,555.71,410.86
2016,4,17,10,45,890.5,132.5,1.85,24.5,883.5,610.85,453.23
2016,4,17,11,0,900.0,131.0,1.9,25.0,906.0,664.77,493.34
2016,4,17,11,15,903.5,132.0,1.9,25.0,920.0,715.2,530.44
2016,4,17,11,30,907.0,133.0,1.9,25.0,934.0,763.45,565.06
2016,4,17,11,45,910.0,132.0,1.9,25.5,940.0,807.32,594.8
2016,4,17,12,0,913.0,131.0,1.9,26.0,946.0,848.51,620.76
2016,4,17,12,15,912.0,130.5,1.85,26.0,944.0,883.92,643.08
2016,4,17,12,30,911.0,130.0,1.8,26.0,942.0,916.03,663.11
2016,4,17,12,45,909.0,129.5,1.75,26.5,931.5,943.78,678.91
2016,4,17,13,0,907.0,129.0,1.7,27.0,921.0,967.89,692.3
2016,4,17,13,15,902.5,128.0,1.6,27.0,903.0,985.44,702.23
2016,4,17,13,30,898.0,127.0,1.5,27.0,885.0,999.05,709.72
2016,4,17,13,45,893.0,124.5,1.4,27.0,859.5,1006.73,713.57
2016,4,17,14,0,888.0,122.0,1.3,27.0,834.0,1010.36,715.01
2016,4,17,14,15,879.0,120.0,1.25,27.0,801.5,1006.55,712.84
2016,4,17,14,30,870.0,118.0,1.2,27.0,769.0,998.77,708.44
2016,4,17,14,45,863.5,113.0,1.15,27.0,731.0,999.78,709.67
2016,4,17,15,0,857.0,108.0,1.1,27.0,693.0,982.97,699.88
2016,4,17,15,15,842.0,105.0,1.1,27.0,649.0,956.51,685.24
2016,4,17,15,30,827.0,102.0,1.1,27.0,605.0,926.68,668.53
2016,4,17,15,45,812.0,96.5,1.1,27.0,557.5,890.8,647.85
2016,4,17,16,0,797.0,91.0,1.1,27.0,510.0,852.04,625.08
2016,4,17,16,15,770.5,86.5,1.1,26.5,458.0,801.8,595.5
2016,4,17,16,30,744.0,82.0,1.1,26.0,406.0,749.95,564.08
2016,4,17,16,45,709.5,76.5,1.1,25.5,353.5,693.78,528.58
2016,4,17,17,0,675.0,71.0,1.1,25.0,301.0,633.22,488.55
2016,4,17,17,15,622.5,64.0,1.1,23.5,248.0,558.15,437.79
2016,4,17,17,30,570.0,57.0,1.1,22.0,195.0,485.63,384.79
2016,4,17,17,45,489.0,48.0,1.1,20.5,146.0,395.93,314.85
2016,4,17,18,0,408.0,39.0,1.1,19.0,97.0,313.08,246.32
2016,4,17,18,15,278.5,26.5,1.1,18.5,58.0,209.12,150.75
2016,4,17,18,30,149.0,14.0,1.1,18.0,19.0,102.69,0.0
2016,4,17,18,45,74.5,7.0,1.15,17.5,9.5,36.28,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,143.5,15.5,0.65,15.0,29.0,12.53,0.0
2016,4,18,6,0,287.0,31.0,0.6,15.0,58.0,25.4,15.26
2016,4,18,6,15,390.5,42.5,0.6,15.5,104.5,34.73,24.66
2016,4,18,6,30,494.0,54.0,0.6,16.0,151.0,44.06,33.3
2016,4,18,6,45,564.0,61.5,0.65,17.0,204.0,49.94,38.61
2016,4,18,7,0,634.0,69.0,0.7,18.0,257.0,55.85,43.71
2016,4,18,7,15,678.5,75.0,0.7,18.0,311.5,60.32,47.58
2016,4,18,7,30,723.0,81.0,0.7,18.0,366.0,64.74,51.31
2016,4,18,7,45,754.5,86.0,0.7,18.5,419.5,73.78,58.86
2016,4,18,8,0,786.0,91.0,0.7,19.0,473.0,77.37,61.59
2016,4,18,8,15,809.0,94.5,0.8,20.0,524.0,79.63,63.05
2016,4,18,8,30,832.0,98.0,0.9,21.0,575.0,81.81,64.44
2016,4,18,8,45,848.5,101.5,1.0,22.0,622.0,125.82,72.63
2016,4,18,9,0,865.0,105.0,1.1,23.0,669.0,189.02,109.06
2016,4,18,9,15,877.5,107.5,1.2,23.5,710.5,257.55,160.93
2016,4,18,9,30,890.0,110.0,1.3,24.0,752.0,320.59,212.95
2016,4,18,9,45,902.5,110.0,1.45,24.5,788.0,382.36,265.22
2016,4,18,10,0,915.0,110.0,1.6,25.0,824.0,444.22,317.01
2016,4,18,10,15,921.5,111.5,1.65,25.0,852.5,504.35,366.67
2016,4,18,10,30,928.0,113.0,1.7,25.0,881.0,563.42,414.05
2016,4,18,10,45,932.0,114.0,1.75,25.5,902.0,619.42,456.9
2016,4,18,11,0,936.0,115.0,1.8,26.0,923.0,673.61,496.98
2016,4,18,11,15,938.0,115.5,1.8,26.0,936.5,724.05,533.89
2016,4,18,11,30,940.0,116.0,1.8,26.0,950.0,772.04,568.13
2016,4,18,11,45,940.5,116.5,1.8,26.5,955.0,816.28,597.71
2016,4,18,12,0,941.0,117.0,1.8,27.0,960.0,857.58,623.13
2016,4,18,12,15,939.5,117.0,1.75,27.0,957.5,893.67,645.63
2016,4,18,12,30,938.0,117.0,1.7,27.0,955.0,926.33,665.76
2016,4,18,12,45,932.0,118.0,1.65,27.5,943.0,952.34,680.22
2016,4,18,13,0,926.0,119.0,1.6,28.0,931.0,974.47,692.19
2016,4,18,13,15,921.5,118.5,1.55,28.0,912.0,992.63,703.06
2016,4,18,13,30,917.0,118.0,1.5,28.0,893.0,1006.8,711.54
2016,4,18,13,45,907.0,118.0,1.45,28.0,866.0,1012.13,714.68
2016,4,18,14,0,897.0,118.0,1.4,28.0,839.0,1013.36,715.5
2016,4,18,14,15,887.5,116.5,1.4,28.0,806.5,1009.49,714.17
2016,4,18,14,30,878.0,115.0,1.4,28.0,774.0,1001.65,710.58
2016,4,18,14,45,796.0,136.5,1.4,28.0,711.0,957.49,684.43
2016,4,18,15,0,714.0,158.0,1.4,28.0,648.0,904.97,653.05
2016,4,18,15,15,760.0,134.5,1.35,27.5,626.0,915.8,662.82
2016,4,18,15,30,806.0,111.0,1.3,27.0,604.0,915.19,664.66
2016,4,18,15,45,745.0,111.5,1.3,27.0,538.5,849.86,624.08
2016,4,18,16,0,684.0,112.0,1.3,27.0,473.0,778.64,579.33
2016,4,18,16,15,682.0,106.5,1.3,26.5,436.0,751.78,564.85
2016,4,18,16,30,680.0,101.0,1.3,26.0,399.0,722.14,547.62
2016,4,18,16,45,633.0,96.0,1.35,25.5,345.5,654.23,503.34
2016,4,18,17,0,586.0,91.0,1.4,25.0,292.0,587.13,458.06
2016,4,18,17,15,529.5,82.0,1.3,23.5,240.0,510.23,403.01
2016,4,18,17,30,473.0,73.0,1.2,22.0,188.0,436.19,347.3
2016,4,18,17,45,387.0,61.0,1.2,20.5,140.0,340.82,272.36
2016,4,18,18,0,301.0,49.0,1.2,19.0,92.0,258.84,204.38
2016,4,18,18,15,150.5,34.0,1.2,18.0,55.5,148.36,107.56
2016,4,18,18,30,0.0,19.0,1.2,17.0,19.0,17.05,0.0
2016,4,18,18,45,0.0,9.5,1.2,16.5,9.5,7.47,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,113.5,17.5,0.55,14.5,28.5,13.34,0.0
2016,4,19,6,0,227.0,35.0,0.5,15.0,57.0,26.56,16.48
2016,4,19,6,15,325.0,48.5,0.5,15.5,102.0,36.87,26.58
2016,4,19,6,30,423.0,62.0,0.5,16.0,147.0,49.77,38.36
2016,4,19,6,45,502.0,69.5,0.55,16.5,199.5,55.38,43.48
2016,4,19,7,0,581.0,77.0,0.6,17.0,252.0,61.07,48.48
2016,4,19,7,15,627.0,83.5,0.55,17.5,305.0,65.61,52.29
2016,4,19,7,30,673.0,90.0,0.5,18.0,358.0,70.1,55.94
2016,4,19,7,45,717.0,92.0,0.5,18.5,412.5,71.45,56.8
2016,4,19,8,0,761.0,94.0,0.5,19.0,467.0,78.93,62.9
2016,4,19,8,15,785.0,98.0,0.4,19.5,517.5,81.43,64.65
2016,4,19,8,30,809.0,102.0,0.3,20.0,568.0,83.85,66.32
2016,4,19,8,45,828.5,104.5,0.25,21.0,615.0,126.48,73.68
2016,4,19,9,0,848.0,107.0,0.2,22.0,662.0,188.06,108.64
2016,4,19,9,15,861.0,110.0,0.3,23.0,704.0,250.69,155.23
2016,4,19,9,30,874.0,113.0,0.4,24.0,746.0,318.21,209.47
2016,4,19,9,45,876.0,119.5,0.55,25.0,779.5,379.94,260.59
2016,4,19,10,0,878.0,126.0,0.7,26.0,813.0,440.72,310.14
2016,4,19,10,15,823.5,158.5,0.8,26.0,821.5,495.57,355.44
2016,4,19,10,30,769.0,191.0,0.9,26.0,830.0,543.94,394.2
2016,4,19,10,45,825.0,168.0,1.0,26.5,869.0,604.43,439.25
2016,4,19,11,0,881.0,145.0,1.1,27.0,908.0,661.95,481.37
2016,4,19,11,15,722.5,237.0,1.2,27.0,869.5,689.31,500.32
2016,4,19,11,30,564.0,329.0,1.3,27.0,831.0,690.95,501.06
2016,4,19,11,45,521.5,346.0,1.4,27.0,812.5,706.1,512.39
2016,4,19,12,0,479.0,363.0,1.5,27.0,794.0,716.32,519.93
2016,4,19,12,15,415.0,390.0,1.55,27.0,763.0,712.2,516.78
2016,4,19,12,30,351.0,417.0,1.6,27.0,732.0,691.72,502.71
2016,4,19,12,45,383.5,394.5,1.65,27.0,735.0,718.06,522.42
2016,4,19,13,0,416.0,372.0,1.7,27.0,738.0,759.29,551.3
2016,4,19,13,15,480.0,342.0,1.75,27.0,756.0,808.2,585.94
2016,4,19,13,30,544.0,312.0,1.8,27.0,774.0,855.65,619.39
2016,4,19,13,45,416.5,345.0,1.9,27.0,692.5,775.81,565.13
2016,4,19,14,0,289.0,378.0,2.0,27.0,611.0,674.5,496.01
2016,4,19,14,15,234.0,370.0,2.0,26.5,554.0,596.13,443.49
2016,4,19,14,30,179.0,362.0,2.0,26.0,497.0,538.71,403.8
2016,4,19,14,45,106.0,318.0,2.05,25.5,397.0,401.15,304.92
2016,4,19,15,0,33.0,274.0,2.1,25.0,297.0,286.55,218.93
2016,4,19,15,15,40.0,264.0,2.15,24.0,290.0,285.83,220.57
2016,4,19,15,30,47.0,254.0,2.2,23.0,283.0,284.92,221.69
2016,4,19,15,45,75.0,242.0,2.3,22.5,284.0,300.93,236.31
2016,4,19,16,0,103.0,230.0,2.4,22.0,285.0,315.69,249.97
2016,4,19,16,15,169.0,204.5,2.45,21.0,283.5,364.98,292.07
2016,4,19,16,30,235.0,179.0,2.5,20.0,282.0,408.01,329.04
2016,4,19,16,45,212.5,161.0,2.6,19.5,245.5,363.64,295.22
2016,4,19,17,0,190.0,143.0,2.7,19.0,209.0,303.73,248.63
2016,4,19,17,15,170.5,120.5,2.6,18.0,172.0,259.04,213.13
2016,4,19,17,30,151.0,98.0,2.5,17.0,135.0,215.21,177.07
2016,4,19,17,45,126.0,75.5,2.45,16.5,101.5,168.82,137.36
2016,4,19,18,0,101.0,53.0,2.4,16.0,68.0,123.64,97.78
2016,4,19,18,15,50.5,33.5,2.15,15.5,41.0,70.85,50.06
2016,4,19,18,30,0.0,14.0,1.9,15.0,14.0,10.68,0.0
2016,4,19,18,45,0.0,7.0,1.7,14.5,7.0,5.51,0.0
2016,4,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,45,155.0,16.5,0.95,11.5,32.5,13.31,0.0
2016,4,20,6,0,310.0,33.0,0.9,12.0,65.0,27.05,17.33
2016,4,20,6,15,410.5,44.5,1.0,13.0,112.5,36.38,26.47
2016,4,20,6,30,511.0,56.0,1.1,14.0,160.0,45.68,35.06
2016,4,20,6,45,581.5,62.5,1.25,15.0,213.5,50.8,39.7
2016,4,20,7,0,652.0,69.0,1.4,16.0,267.0,56.0,44.2
2016,4,20,7,15,694.5,74.5,1.35,16.5,321.5,60.13,47.69
2016,4,20,7,30,737.0,80.0,1.3,17.0,376.0,69.49,55.66
2016,4,20,7,45,769.5,83.5,1.3,17.5,429.5,72.13,57.64
2016,4,20,8,0,802.0,87.0,1.3,18.0,483.0,74.76,59.59
2016,4,20,8,15,823.5,90.5,1.35,18.5,533.5,77.1,61.27
2016,4,20,8,30,845.0,94.0,1.4,19.0,584.0,79.36,62.87
2016,4,20,8,45,859.5,97.5,1.5,20.0,630.0,124.07,71.43
2016,4,20,9,0,874.0,101.0,1.6,21.0,676.0,193.96,113.61
2016,4,20,9,15,885.5,103.0,1.65,21.0,717.0,256.07,161.36
2016,4,20,9,30,897.0,105.0,1.7,21.0,758.0,318.73,214.3
2016,4,20,9,45,908.0,105.5,1.8,21.5,793.5,380.47,267.38
2016,4,20,10,0,919.0,106.0,1.9,22.0,829.0,442.14,319.79
2016,4,20,10,15,925.0,107.5,1.95,22.0,857.5,501.99,370.1
2016,4,20,10,30,931.0,109.0,2.0,22.0,886.0,560.72,418.07
2016,4,20,10,45,926.0,115.5,2.05,22.5,904.0,615.79,460.99
2016,4,20,11,0,921.0,122.0,2.1,23.0,922.0,668.25,500.5
2016,4,20,11,15,923.0,123.0,2.15,23.0,935.5,718.25,538.13
2016,4,20,11,30,925.0,124.0,2.2,23.0,949.0,765.88,573.18
2016,4,20,11,45,913.0,132.5,2.3,23.5,951.0,806.58,601.72
2016,4,20,12,0,901.0,141.0,2.4,24.0,953.0,843.59,626.31
2016,4,20,12,15,900.0,140.5,2.45,24.0,950.0,878.52,649.79
2016,4,20,12,30,899.0,140.0,2.5,24.0,947.0,910.19,671.07
2016,4,20,12,45,898.5,137.5,2.55,24.0,937.0,937.15,689.27
2016,4,20,13,0,898.0,135.0,2.6,24.0,927.0,960.51,705.19
2016,4,20,13,15,893.0,134.0,2.65,23.5,908.0,977.33,718.34
2016,4,20,13,30,888.0,133.0,2.7,23.0,889.0,990.25,729.16
2016,4,20,13,45,880.0,132.0,2.75,23.0,863.0,996.33,734.28
2016,4,20,14,0,872.0,131.0,2.8,23.0,837.0,998.41,736.99
2016,4,20,14,15,862.5,129.0,2.85,22.5,804.0,1008.71,746.75
2016,4,20,14,30,853.0,127.0,2.9,22.0,771.0,1000.24,744.21
2016,4,20,14,45,838.0,125.5,2.95,22.0,731.5,983.05,734.7
2016,4,20,15,0,823.0,124.0,3.0,22.0,692.0,962.17,722.84
2016,4,20,15,15,683.5,157.0,3.0,21.5,608.5,864.14,659.0
2016,4,20,15,30,544.0,190.0,3.0,21.0,525.0,748.2,580.05
2016,4,20,15,45,645.5,149.5,3.0,21.0,516.0,797.88,618.97
2016,4,20,16,0,747.0,109.0,3.0,21.0,507.0,827.83,641.76
2016,4,20,16,15,718.0,104.0,2.9,20.0,455.5,776.39,608.57
2016,4,20,16,30,689.0,99.0,2.8,19.0,404.0,723.7,574.24
2016,4,20,16,45,653.0,92.0,2.7,18.5,352.0,662.21,531.24
2016,4,20,17,0,617.0,85.0,2.6,18.0,300.0,600.85,487.02
2016,4,20,17,15,563.0,77.0,2.3,17.0,248.0,526.03,429.99
2016,4,20,17,30,509.0,69.0,2.0,16.0,196.0,453.86,372.4
2016,4,20,17,45,431.0,58.0,1.7,15.5,147.5,366.89,299.91
2016,4,20,18,0,353.0,47.0,1.4,15.0,99.0,286.39,230.32
2016,4,20,18,15,176.5,35.0,1.3,14.5,61.0,161.03,120.97
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,22.36,0.0
2016,4,20,18,45,0.0,11.5,1.1,13.5,11.5,9.05,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,53.0,20.0,0.3,13.5,25.5,15.18,0.7
2016,4,21,6,0,106.0,40.0,0.4,14.0,51.0,29.61,19.53
2016,4,21,6,15,161.0,59.5,0.5,14.5,87.5,43.49,32.6
2016,4,21,6,30,216.0,79.0,0.6,15.0,124.0,57.16,45.08
2016,4,21,6,45,252.0,99.0,0.75,15.5,166.0,70.71,57.19
2016,4,21,7,0,288.0,119.0,0.9,16.0,208.0,83.94,68.73
2016,4,21,7,15,336.0,129.0,1.0,16.0,251.0,91.12,74.89
2016,4,21,7,30,384.0,139.0,1.1,16.0,294.0,95.4,78.42
2016,4,21,7,45,412.0,154.5,1.25,16.5,341.5,104.32,85.73
2016,4,21,8,0,440.0,170.0,1.4,17.0,389.0,112.87,92.6
2016,4,21,8,15,337.5,213.0,1.5,17.0,391.0,138.53,114.13
2016,4,21,8,30,235.0,256.0,1.6,17.0,393.0,164.81,135.87
2016,4,21,8,45,262.0,273.5,1.75,17.5,437.5,185.27,138.11
2016,4,21,9,0,289.0,291.0,1.9,18.0,482.0,223.63,162.97
2016,4,21,9,15,292.0,310.5,2.0,18.0,514.0,262.09,192.55
2016,4,21,9,30,295.0,330.0,2.1,18.0,546.0,301.27,224.26
2016,4,21,9,45,316.5,342.0,2.25,18.5,583.5,342.41,256.97
2016,4,21,10,0,338.0,354.0,2.4,19.0,621.0,386.04,291.59
2016,4,21,10,15,305.5,377.5,2.45,19.0,625.0,415.85,316.44
2016,4,21,10,30,273.0,401.0,2.5,19.0,629.0,442.23,337.83
2016,4,21,10,45,254.0,416.0,2.55,19.5,632.5,466.68,356.42
2016,4,21,11,0,235.0,431.0,2.6,20.0,636.0,484.59,369.65
2016,4,21,11,15,347.5,397.5,2.65,20.0,706.0,558.27,425.71
2016,4,21,11,30,460.0,364.0,2.7,20.0,776.0,642.94,488.9
2016,4,21,11,45,473.0,356.0,2.75,20.0,782.0,675.69,513.1
2016,4,21,12,0,486.0,348.0,2.8,20.0,788.0,707.37,536.64
2016,4,21,12,15,665.0,256.0,2.85,20.0,856.0,804.77,609.66
2016,4,21,12,30,844.0,164.0,2.9,20.0,924.0,896.58,675.96
2016,4,21,12,45,534.0,302.0,3.0,20.0,781.0,781.39,591.66
2016,4,21,13,0,224.0,440.0,3.1,20.0,638.0,611.66,465.24
2016,4,21,13,15,230.0,425.5,3.2,20.0,625.5,614.43,469.42
2016,4,21,13,30,236.0,411.0,3.3,20.0,613.0,615.76,471.59
2016,4,21,13,45,278.5,388.5,3.4,20.0,619.5,664.37,508.67
2016,4,21,14,0,321.0,366.0,3.5,20.0,626.0,691.05,530.03
2016,4,21,14,15,315.0,354.5,3.55,20.0,601.5,679.91,522.92
2016,4,21,14,30,309.0,343.0,3.6,20.0,577.0,666.85,514.68
2016,4,21,14,45,315.0,321.5,3.65,20.0,550.0,653.07,506.45
2016,4,21,15,0,321.0,300.0,3.7,20.0,523.0,637.17,496.67
2016,4,21,15,15,318.5,281.0,3.7,19.5,490.0,613.79,481.88
2016,4,21,15,30,316.0,262.0,3.7,19.0,457.0,588.67,465.67
2016,4,21,15,45,338.5,236.0,3.7,19.0,430.0,576.93,459.23
2016,4,21,16,0,361.0,210.0,3.7,19.0,403.0,562.22,450.4
2016,4,21,16,15,361.5,185.5,3.6,18.5,363.0,527.07,425.92
2016,4,21,16,30,362.0,161.0,3.5,18.0,323.0,490.03,399.54
2016,4,21,16,45,509.0,118.0,3.4,18.0,314.0,566.22,462.21
2016,4,21,17,0,656.0,75.0,3.3,18.0,305.0,616.77,502.27
2016,4,21,17,15,603.5,68.5,3.0,17.0,253.0,543.53,446.28
2016,4,21,17,30,551.0,62.0,2.7,16.0,201.0,472.82,389.66
2016,4,21,17,45,474.5,52.5,2.4,15.5,152.5,386.84,317.65
2016,4,21,18,0,398.0,43.0,2.1,15.0,104.0,307.2,248.32
2016,4,21,18,15,199.0,34.5,1.95,14.5,65.0,170.7,129.72
2016,4,21,18,30,0.0,26.0,1.8,14.0,26.0,26.87,0.0
2016,4,21,18,45,0.0,13.0,1.7,13.5,13.0,10.23,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.9,12.5,1.0,0.75,0.0
2016,4,22,6,0,0.0,2.0,3.2,13.0,2.0,1.51,0.0
2016,4,22,6,15,0.0,4.0,3.3,13.0,4.0,3.03,0.0
2016,4,22,6,30,0.0,6.0,3.4,13.0,6.0,4.54,0.0
2016,4,22,6,45,0.0,8.0,3.5,13.5,8.0,6.07,0.0
2016,4,22,7,0,0.0,10.0,3.6,14.0,10.0,7.59,1.18
2016,4,22,7,15,0.0,12.5,3.65,14.0,12.5,9.51,2.89
2016,4,22,7,30,0.0,15.0,3.7,14.0,15.0,11.42,4.59
2016,4,22,7,45,0.0,77.0,3.75,14.5,77.0,59.14,46.92
2016,4,22,8,0,0.0,139.0,3.8,15.0,139.0,102.62,84.64
2016,4,22,8,15,0.0,87.5,3.9,15.0,87.5,67.34,53.61
2016,4,22,8,30,0.0,36.0,4.0,15.0,36.0,27.59,18.65
2016,4,22,8,45,0.0,35.5,4.1,15.0,35.5,27.23,17.27
2016,4,22,9,0,0.0,35.0,4.2,15.0,35.0,26.87,16.91
2016,4,22,9,15,0.0,46.0,4.45,15.0,46.0,35.38,23.96
2016,4,22,9,30,0.0,57.0,4.7,15.0,57.0,43.92,31.0
2016,4,22,9,45,5.5,148.5,4.95,15.5,153.0,115.19,89.33
2016,4,22,10,0,11.0,240.0,5.2,16.0,249.0,185.23,145.53
2016,4,22,10,15,5.5,183.0,5.3,16.0,187.5,142.44,110.95
2016,4,22,10,30,0.0,126.0,5.4,16.0,126.0,97.27,74.26
2016,4,22,10,45,83.5,282.5,5.5,16.0,355.5,269.71,213.17
2016,4,22,11,0,167.0,439.0,5.6,16.0,585.0,448.65,353.06
2016,4,22,11,15,91.0,361.5,5.6,15.5,441.0,347.18,274.37
2016,4,22,11,30,15.0,284.0,5.6,15.0,297.0,232.46,183.27
2016,4,22,11,45,7.5,212.5,5.65,15.0,219.5,171.89,134.82
2016,4,22,12,0,0.0,141.0,5.7,15.0,142.0,110.08,84.69
2016,4,22,12,15,0.0,105.5,5.65,14.5,106.0,82.18,62.11
2016,4,22,12,30,0.0,70.0,5.6,14.0,70.0,54.32,39.34
2016,4,22,12,45,8.5,184.5,5.6,14.0,192.5,153.16,120.56
2016,4,22,13,0,17.0,299.0,5.6,14.0,315.0,256.93,204.21
2016,4,22,13,15,14.0,272.0,5.45,14.0,285.0,232.59,184.65
2016,4,22,13,30,11.0,245.0,5.3,14.0,255.0,207.83,164.86
2016,4,22,13,45,213.5,291.0,5.2,14.0,465.0,503.08,405.03
2016,4,22,14,0,416.0,337.0,5.1,14.0,675.0,772.45,611.99
2016,4,22,14,15,225.0,322.5,4.9,14.0,504.5,557.76,445.38
2016,4,22,14,30,34.0,308.0,4.7,14.0,334.0,315.06,251.49
2016,4,22,14,45,275.0,271.5,4.55,14.0,464.0,559.59,451.7
2016,4,22,15,0,516.0,235.0,4.4,14.0,594.0,777.97,621.21
2016,4,22,15,15,299.0,254.5,4.4,14.0,459.5,564.86,456.05
2016,4,22,15,30,82.0,274.0,4.4,14.0,325.0,338.05,273.85
2016,4,22,15,45,174.5,249.5,4.45,14.0,347.0,419.27,343.18
2016,4,22,16,0,267.0,225.0,4.5,14.0,369.0,494.37,405.92
2016,4,22,16,15,133.5,160.0,4.4,13.5,232.0,280.32,232.74
2016,4,22,16,30,0.0,95.0,4.3,13.0,95.0,74.42,57.82
2016,4,22,16,45,0.0,83.0,4.2,13.0,83.0,64.53,49.72
2016,4,22,17,0,0.0,71.0,4.1,13.0,71.0,54.65,41.4
2016,4,22,17,15,274.0,69.0,3.7,12.5,139.0,297.52,253.56
2016,4,22,17,30,548.0,67.0,3.3,12.0,207.0,475.07,399.68
2016,4,22,17,45,456.5,58.5,2.9,11.5,157.0,380.95,318.27
2016,4,22,18,0,365.0,50.0,2.5,11.0,107.0,294.1,241.86
2016,4,22,18,15,237.0,36.0,2.25,10.5,67.5,191.33,149.09
2016,4,22,18,30,109.0,22.0,2.0,10.0,28.0,93.8,17.53
2016,4,22,18,45,54.5,11.0,1.8,10.0,14.0,30.58,0.0
2016,4,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,5,45,135.5,20.0,1.7,10.5,35.5,15.27,3.74
2016,4,23,6,0,271.0,40.0,1.9,11.0,71.0,30.41,20.7
2016,4,23,6,15,366.5,52.0,2.0,11.0,117.5,41.97,31.79
2016,4,23,6,30,462.0,64.0,2.1,11.0,164.0,51.37,40.66
2016,4,23,6,45,520.5,73.5,2.25,11.5,215.0,58.35,47.07
2016,4,23,7,0,579.0,83.0,2.4,12.0,266.0,65.22,53.17
2016,4,23,7,15,623.5,89.5,2.4,12.5,319.0,69.59,56.87
2016,4,23,7,30,668.0,96.0,2.4,13.0,372.0,73.9,60.42
2016,4,23,7,45,706.0,99.5,2.4,13.5,425.0,76.0,61.95
2016,4,23,8,0,744.0,103.0,2.4,14.0,478.0,78.13,63.47
2016,4,23,8,15,767.0,107.0,2.45,14.5,527.5,86.92,70.79
2016,4,23,8,30,790.0,111.0,2.5,15.0,577.0,89.05,72.25
2016,4,23,8,45,810.0,113.0,2.6,15.5,623.0,130.8,79.6
2016,4,23,9,0,830.0,115.0,2.7,16.0,669.0,190.68,115.27
2016,4,23,9,15,843.0,117.5,2.75,16.0,709.5,251.55,163.2
