Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,45,359.0,270.0,0.85,16.5,504.5,188.68,137.96
2016,5,3,9,0,311.0,304.0,1.0,17.0,520.0,231.01,167.36
2016,5,3,9,15,359.5,308.0,1.05,17.5,572.0,270.4,194.93
2016,5,3,9,30,408.0,312.0,1.1,18.0,624.0,311.15,225.69
2016,5,3,9,45,372.5,341.0,1.2,18.5,635.5,354.2,261.64
2016,5,3,10,0,337.0,370.0,1.3,19.0,647.0,389.39,290.74
2016,5,3,10,15,250.5,400.0,1.25,19.5,610.0,399.26,300.2
2016,5,3,10,30,164.0,430.0,1.2,20.0,573.0,400.48,301.84
2016,5,3,10,45,150.0,440.0,1.2,20.5,573.0,416.83,313.8
2016,5,3,11,0,136.0,450.0,1.2,21.0,573.0,431.61,324.13
2016,5,3,11,15,246.0,437.0,1.15,21.0,662.5,512.11,383.12
2016,5,3,11,30,356.0,424.0,1.1,21.0,752.0,598.7,444.92
2016,5,3,11,45,323.0,438.0,1.1,21.5,737.0,609.86,451.09
2016,5,3,12,0,290.0,452.0,1.1,22.0,722.0,617.71,455.38
2016,5,3,12,15,281.5,453.0,1.1,22.0,714.0,631.21,464.86
2016,5,3,12,30,273.0,454.0,1.1,22.0,706.0,642.83,472.91
2016,5,3,12,45,292.0,443.0,1.1,22.0,710.5,665.75,489.36
2016,5,3,13,0,311.0,432.0,1.1,22.0,715.0,687.66,504.98
2016,5,3,13,15,394.0,389.0,1.2,22.0,740.0,736.88,541.81
2016,5,3,13,30,477.0,346.0,1.3,22.0,765.0,803.75,589.54
2016,5,3,13,45,450.0,344.0,1.4,22.0,730.5,787.8,579.63
2016,5,3,14,0,423.0,342.0,1.5,22.0,696.0,768.75,568.4
2016,5,3,14,15,412.5,333.5,1.6,21.5,667.5,756.68,563.28
2016,5,3,14,30,402.0,325.0,1.7,21.0,639.0,722.56,543.26
2016,5,3,14,45,410.5,304.5,1.8,21.0,612.5,731.84,551.93
2016,5,3,15,0,419.0,284.0,1.9,21.0,586.0,718.84,545.26
2016,5,3,15,15,365.0,279.0,2.0,20.5,530.5,640.14,492.03
2016,5,3,15,30,311.0,274.0,2.1,20.0,475.0,582.37,452.33
2016,5,3,15,45,161.5,233.0,2.25,19.5,337.0,379.8,300.69
2016,5,3,16,0,12.0,192.0,2.4,19.0,199.0,170.3,133.79
2016,5,3,16,15,150.5,189.5,2.45,18.5,261.5,320.24,259.19
2016,5,3,16,30,289.0,187.0,2.5,18.0,324.0,446.28,361.5
2016,5,3,16,45,218.0,170.0,2.55,17.5,266.5,364.31,296.82
2016,5,3,17,0,147.0,153.0,2.6,17.0,209.0,270.79,222.05
2016,5,3,17,15,121.0,134.0,2.5,16.5,175.5,228.53,187.87
2016,5,3,17,30,95.0,115.0,2.4,16.0,142.0,188.19,154.29
2016,5,3,17,45,76.5,92.0,2.3,15.5,111.0,149.14,121.21
2016,5,3,18,0,58.0,69.0,2.2,15.0,80.0,101.09,80.01
2016,5,3,18,15,29.0,48.0,2.0,14.5,53.5,62.82,46.58
2016,5,3,18,30,0.0,27.0,1.8,14.0,27.0,22.56,11.27
2016,5,3,18,45,0.0,13.5,1.6,14.0,13.5,10.62,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,1.95,12.0,5.0,3.93,0.0
2016,5,4,5,30,0.0,10.0,2.0,12.0,10.0,7.59,0.0
2016,5,4,5,45,0.0,28.0,2.1,12.5,28.0,21.35,12.5
2016,5,4,6,0,0.0,46.0,2.2,13.0,46.0,34.44,24.75
2016,5,4,6,15,4.5,67.5,2.2,13.0,69.0,49.71,38.77
2016,5,4,6,30,9.0,89.0,2.2,13.0,92.0,64.83,52.53
2016,5,4,6,45,20.0,110.0,2.2,13.0,117.0,79.62,65.77
2016,5,4,7,0,31.0,131.0,2.2,13.0,142.0,91.89,76.56
2016,5,4,7,15,137.5,155.5,2.15,13.0,215.5,106.52,89.23
2016,5,4,7,30,244.0,180.0,2.1,13.0,289.0,119.17,99.99
2016,5,4,7,45,269.5,199.5,2.1,13.5,333.5,130.19,109.0
2016,5,4,8,0,295.0,219.0,2.1,14.0,378.0,140.8,117.53
2016,5,4,8,15,265.0,247.5,2.0,14.0,400.0,154.25,128.6
2016,5,4,8,30,235.0,276.0,1.9,14.0,422.0,175.1,145.83
2016,5,4,8,45,260.0,293.5,1.8,14.5,466.0,193.48,146.1
2016,5,4,9,0,285.0,311.0,1.7,15.0,510.0,230.96,170.29
2016,5,4,9,15,225.0,339.0,1.6,15.0,502.0,267.44,200.81
2016,5,4,9,30,165.0,367.0,1.5,15.0,494.0,289.61,220.89
2016,5,4,9,45,200.5,381.5,1.4,15.5,542.0,327.77,249.56
2016,5,4,10,0,236.0,396.0,1.3,16.0,590.0,370.19,281.48
2016,5,4,10,15,256.5,406.0,1.3,16.5,623.5,405.18,308.16
2016,5,4,10,30,277.0,416.0,1.3,17.0,657.0,445.57,338.53
2016,5,4,10,45,264.0,430.0,1.3,17.5,663.5,472.44,358.46
2016,5,4,11,0,251.0,444.0,1.3,18.0,670.0,497.85,376.82
2016,5,4,11,15,287.0,441.0,1.4,18.0,703.0,540.71,409.11
2016,5,4,11,30,323.0,438.0,1.5,18.0,736.0,585.82,442.7
2016,5,4,11,45,325.0,442.5,1.65,18.5,744.5,613.9,462.91
2016,5,4,12,0,327.0,447.0,1.8,19.0,753.0,641.09,482.38
2016,5,4,12,15,323.0,444.5,1.85,19.0,745.5,656.44,493.74
2016,5,4,12,30,319.0,442.0,1.9,19.0,738.0,669.91,503.82
2016,5,4,12,45,352.5,421.0,2.0,19.5,745.0,697.46,524.06
2016,5,4,13,0,386.0,400.0,2.1,20.0,752.0,724.11,543.52
2016,5,4,13,15,390.5,389.5,2.15,20.0,739.5,732.89,550.59
2016,5,4,13,30,395.0,379.0,2.2,20.0,727.0,739.5,556.36
2016,5,4,13,45,431.5,351.5,2.3,20.5,722.0,775.79,582.55
2016,5,4,14,0,468.0,324.0,2.4,21.0,717.0,793.44,595.99
2016,5,4,14,15,446.0,319.5,2.5,21.0,682.0,774.18,583.81
2016,5,4,14,30,424.0,315.0,2.6,21.0,647.0,752.32,570.0
2016,5,4,14,45,435.5,294.0,2.75,21.0,621.0,744.15,567.0
2016,5,4,15,0,447.0,273.0,2.9,21.0,595.0,733.09,561.83
2016,5,4,15,15,456.0,252.0,2.95,20.5,563.0,716.76,553.43
2016,5,4,15,30,465.0,231.0,3.0,20.0,531.0,697.55,542.91
2016,5,4,15,45,313.0,240.5,3.05,19.5,436.0,543.0,428.83
2016,5,4,16,0,161.0,250.0,3.1,19.0,341.0,396.84,316.41
2016,5,4,16,15,196.5,223.0,3.15,18.5,324.0,395.7,318.94
2016,5,4,16,30,232.0,196.0,3.2,18.0,307.0,409.49,332.16
2016,5,4,16,45,249.0,170.5,3.3,17.5,276.5,387.89,317.25
2016,5,4,17,0,266.0,145.0,3.4,17.0,246.0,363.73,299.87
2016,5,4,17,15,220.0,131.5,3.3,16.5,207.0,307.87,254.56
2016,5,4,17,30,174.0,118.0,3.2,16.0,168.0,242.29,200.38
2016,5,4,17,45,144.0,95.5,3.15,15.5,131.5,193.41,159.03
2016,5,4,18,0,114.0,73.0,3.1,15.0,95.0,146.64,118.48
2016,5,4,18,15,71.0,51.5,2.9,14.5,64.0,96.9,74.9
2016,5,4,18,30,28.0,30.0,2.7,14.0,33.0,42.36,26.54
2016,5,4,18,45,14.0,15.0,2.55,13.5,16.5,18.54,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,9.0,10.5,1.4,12.0,11.0,8.26,0.0
2016,5,5,5,30,18.0,21.0,1.6,12.0,22.0,16.0,2.06
2016,5,5,5,45,81.5,41.0,1.85,12.5,53.0,30.35,20.26
2016,5,5,6,0,145.0,61.0,2.1,13.0,84.0,44.33,33.48
2016,5,5,6,15,190.5,80.5,2.15,13.0,122.5,57.85,46.02
2016,5,5,6,30,236.0,100.0,2.2,13.0,161.0,71.12,58.13
2016,5,5,6,45,293.5,110.0,2.3,13.5,203.0,78.56,64.7
2016,5,5,7,0,351.0,120.0,2.4,14.0,245.0,83.85,69.17
2016,5,5,7,15,201.0,149.0,2.4,14.0,223.0,100.84,83.92
2016,5,5,7,30,51.0,178.0,2.4,14.0,201.0,121.78,101.9
2016,5,5,7,45,107.0,207.0,2.45,14.5,262.5,135.54,113.22
2016,5,5,8,0,163.0,236.0,2.5,15.0,324.0,152.35,127.0
2016,5,5,8,15,191.5,257.5,2.5,15.5,370.5,164.43,136.57
2016,5,5,8,30,220.0,279.0,2.5,16.0,417.0,176.15,145.75
2016,5,5,8,45,167.0,302.0,2.55,16.5,411.0,199.13,152.38
2016,5,5,9,0,114.0,325.0,2.6,17.0,405.0,222.44,169.93
2016,5,5,9,15,99.0,340.0,2.6,17.0,412.5,249.35,191.26
2016,5,5,9,30,84.0,355.0,2.6,17.0,420.0,266.87,205.63
2016,5,5,9,45,86.5,372.5,2.6,17.5,441.5,289.8,223.24
2016,5,5,10,0,89.0,390.0,2.6,18.0,463.0,313.28,241.15
2016,5,5,10,15,186.0,403.0,2.6,18.0,563.0,373.89,286.68
2016,5,5,10,30,283.0,416.0,2.6,18.0,663.0,447.77,342.54
2016,5,5,10,45,145.5,309.5,2.6,18.5,436.5,319.46,246.62
2016,5,5,11,0,8.0,203.0,2.6,19.0,210.0,161.48,123.7
2016,5,5,11,15,6.5,185.0,2.6,19.0,191.0,147.6,113.01
2016,5,5,11,30,5.0,167.0,2.6,19.0,172.0,133.3,101.68
2016,5,5,11,45,9.0,217.5,2.6,19.0,226.5,176.43,135.76
2016,5,5,12,0,13.0,268.0,2.6,19.0,281.0,220.65,170.24
2016,5,5,12,15,6.5,195.5,2.6,19.0,202.0,158.71,121.65
2016,5,5,12,30,0.0,123.0,2.6,19.0,123.0,96.11,71.95
2016,5,5,12,45,77.0,291.0,2.65,19.0,361.5,326.53,254.35
2016,5,5,13,0,154.0,459.0,2.7,19.0,600.0,553.64,423.61
2016,5,5,13,15,108.5,432.5,2.7,19.0,531.0,478.4,366.8
2016,5,5,13,30,63.0,406.0,2.7,19.0,462.0,417.22,320.9
2016,5,5,13,45,33.0,285.5,2.7,19.0,315.0,279.48,216.71
2016,5,5,14,0,3.0,165.0,2.7,19.0,168.0,133.34,102.02
2016,5,5,14,15,1.5,133.0,2.65,18.5,134.5,105.76,80.45
2016,5,5,14,30,0.0,101.0,2.6,18.0,101.0,78.4,58.57
2016,5,5,14,45,174.0,205.0,2.6,18.0,330.5,380.99,304.16
2016,5,5,15,0,348.0,309.0,2.6,18.0,560.0,654.72,510.54
2016,5,5,15,15,201.5,291.5,2.6,17.5,435.0,477.68,376.6
2016,5,5,15,30,55.0,274.0,2.6,17.0,310.0,304.89,241.74
2016,5,5,15,45,27.5,217.0,2.65,17.0,235.0,222.5,177.06
2016,5,5,16,0,0.0,160.0,2.7,17.0,160.0,129.86,101.87
2016,5,5,16,15,0.0,108.0,2.6,16.5,108.0,84.65,65.25
2016,5,5,16,30,0.0,56.0,2.5,16.0,56.0,42.91,30.67
2016,5,5,16,45,151.5,98.5,2.45,16.0,156.5,228.8,190.05
2016,5,5,17,0,303.0,141.0,2.4,16.0,257.0,385.11,318.19
2016,5,5,17,15,265.5,126.0,2.15,15.5,217.0,331.67,274.27
2016,5,5,17,30,228.0,111.0,1.9,15.0,177.0,280.8,232.36
2016,5,5,17,45,198.0,91.0,1.65,15.0,139.5,231.03,190.06
2016,5,5,18,0,168.0,71.0,1.4,15.0,102.0,183.45,148.65
2016,5,5,18,15,118.0,51.5,1.25,14.5,70.0,129.03,101.15
2016,5,5,18,30,68.0,32.0,1.1,14.0,38.0,70.08,48.06
2016,5,5,18,45,34.0,16.0,1.0,13.5,19.0,31.17,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.0,1.35,11.0,1.0,0.79,0.0
2016,5,6,5,30,0.0,2.0,1.5,11.0,2.0,1.51,0.0
2016,5,6,5,45,0.0,4.5,1.65,11.5,4.5,3.4,0.0
2016,5,6,6,0,0.0,7.0,1.8,12.0,7.0,5.3,0.0
2016,5,6,6,15,0.0,10.5,1.75,12.0,10.5,7.96,1.53
2016,5,6,6,30,0.0,14.0,1.7,12.0,14.0,10.63,3.99
2016,5,6,6,45,0.0,17.5,1.7,12.5,17.5,13.31,6.41
2016,5,6,7,0,0.0,21.0,1.7,13.0,21.0,15.99,8.8
2016,5,6,7,15,0.0,76.5,1.7,13.0,76.5,58.73,47.04
2016,5,6,7,30,0.0,132.0,1.7,13.0,132.0,97.14,80.72
2016,5,6,7,45,1.0,148.5,1.7,13.0,149.0,108.77,90.53
2016,5,6,8,0,2.0,165.0,1.7,13.0,166.0,120.3,100.2
2016,5,6,8,15,1.0,159.5,1.75,13.5,160.0,117.47,97.23
2016,5,6,8,30,0.0,154.0,1.8,14.0,154.0,114.35,94.07
2016,5,6,8,45,0.0,136.0,1.85,14.5,136.0,102.65,79.85
2016,5,6,9,0,0.0,118.0,1.9,15.0,118.0,90.19,69.29
2016,5,6,9,15,0.0,124.0,1.95,15.0,124.0,94.8,72.93
2016,5,6,9,30,0.0,130.0,2.0,15.0,130.0,99.45,76.56
2016,5,6,9,45,0.0,109.0,2.05,15.5,109.0,83.98,63.66
2016,5,6,10,0,0.0,88.0,2.1,16.0,88.0,68.14,50.53
2016,5,6,10,15,0.0,85.0,2.1,16.0,85.0,65.86,48.61
2016,5,6,10,30,0.0,82.0,2.1,16.0,82.0,63.58,46.68
2016,5,6,10,45,6.0,167.0,2.15,16.5,172.5,131.99,101.82
2016,5,6,11,0,12.0,252.0,2.2,17.0,263.0,201.23,156.29
2016,5,6,11,15,13.0,265.5,2.15,17.0,277.5,213.86,165.94
2016,5,6,11,30,14.0,279.0,2.1,17.0,292.0,226.74,175.91
2016,5,6,11,45,14.5,285.0,2.1,17.0,299.0,233.58,181.19
2016,5,6,12,0,15.0,291.0,2.1,17.0,306.0,240.47,186.55
2016,5,6,12,15,14.0,276.5,2.05,17.0,290.0,229.64,178.13
2016,5,6,12,30,13.0,262.0,2.0,17.0,274.0,218.41,169.45
2016,5,6,12,45,13.0,263.5,2.0,17.0,276.0,220.81,171.45
2016,5,6,13,0,13.0,265.0,2.0,17.0,278.0,223.16,173.38
2016,5,6,13,15,6.5,176.5,1.95,17.0,183.0,145.28,112.04
2016,5,6,13,30,0.0,88.0,1.9,17.0,88.0,68.38,50.28
2016,5,6,13,45,1.0,122.5,1.85,17.0,123.5,96.77,73.45
2016,5,6,14,0,2.0,157.0,1.8,17.0,159.0,125.78,96.89
2016,5,6,14,15,3.0,166.0,1.8,16.5,168.5,134.31,104.06
2016,5,6,14,30,4.0,175.0,1.8,16.0,178.0,143.01,111.46
2016,5,6,14,45,6.5,196.5,1.8,16.0,201.5,164.07,128.65
2016,5,6,15,0,9.0,218.0,1.8,16.0,225.0,185.91,146.43
2016,5,6,15,15,4.5,180.0,1.7,16.0,183.5,149.01,116.9
2016,5,6,15,30,0.0,142.0,1.6,16.0,142.0,112.52,87.46
2016,5,6,15,45,0.0,140.0,1.55,16.0,140.0,111.25,86.75
2016,5,6,16,0,0.0,138.0,1.5,16.0,138.0,110.12,86.1
2016,5,6,16,15,0.0,102.5,1.35,15.5,102.5,79.92,61.52
2016,5,6,16,30,0.0,67.0,1.2,15.0,67.0,51.41,37.98
2016,5,6,16,45,0.0,61.5,1.1,15.0,61.5,47.14,34.54
2016,5,6,17,0,0.0,56.0,1.0,15.0,56.0,42.88,31.04
2016,5,6,17,15,0.0,47.0,0.85,14.5,47.0,35.93,25.25
2016,5,6,17,30,0.0,38.0,0.7,14.0,38.0,29.0,19.38
2016,5,6,17,45,142.5,54.5,0.55,14.0,82.0,151.03,124.73
2016,5,6,18,0,285.0,71.0,0.4,14.0,126.0,258.36,209.59
2016,5,6,18,15,199.5,53.5,0.45,13.5,86.5,171.15,135.03
2016,5,6,18,30,114.0,36.0,0.5,13.0,47.0,104.73,75.09
2016,5,6,18,45,57.0,18.0,0.55,13.0,23.5,47.54,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.5,1.15,10.5,3.5,2.75,0.0
2016,5,7,5,30,0.0,7.0,1.4,11.0,7.0,5.3,0.0
2016,5,7,5,45,0.0,17.0,1.65,11.5,17.0,12.92,5.54
2016,5,7,6,0,0.0,27.0,1.9,12.0,27.0,20.57,12.67
2016,5,7,6,15,0.0,39.0,1.95,12.0,39.0,29.79,21.18
2016,5,7,6,30,0.0,51.0,2.0,12.0,51.0,39.03,29.64
2016,5,7,6,45,0.0,64.5,2.1,12.5,64.5,49.41,38.93
2016,5,7,7,0,0.0,78.0,2.2,13.0,78.0,59.38,47.7
2016,5,7,7,15,11.0,122.0,2.25,13.5,127.5,89.93,74.49
2016,5,7,7,30,22.0,166.0,2.3,14.0,177.0,119.04,99.49
2016,5,7,7,45,92.5,202.5,2.35,14.5,252.5,137.61,114.95
2016,5,7,8,0,163.0,239.0,2.4,15.0,328.0,153.93,128.28
2016,5,7,8,15,176.0,261.5,2.4,15.0,366.0,166.05,138.13
2016,5,7,8,30,189.0,284.0,2.4,15.0,404.0,177.73,147.55
2016,5,7,8,45,133.0,300.0,2.4,15.5,387.5,195.51,150.94
2016,5,7,9,0,77.0,316.0,2.4,16.0,371.0,220.03,170.13
2016,5,7,9,15,49.0,298.0,2.35,16.0,333.5,214.96,166.82
2016,5,7,9,30,21.0,280.0,2.3,16.0,296.0,210.42,164.25
2016,5,7,9,45,12.0,221.0,2.3,16.5,230.0,169.72,131.88
2016,5,7,10,0,3.0,162.0,2.3,17.0,164.0,124.88,96.02
2016,5,7,10,15,4.0,166.5,2.25,17.0,170.0,129.26,99.48
2016,5,7,10,30,5.0,171.0,2.2,17.0,176.0,133.78,102.99
2016,5,7,10,45,9.0,216.0,2.2,17.5,224.0,170.76,132.05
2016,5,7,11,0,13.0,261.0,2.2,18.0,272.0,208.61,161.35
2016,5,7,11,15,46.5,353.5,2.15,18.0,396.5,307.34,237.69
2016,5,7,11,30,80.0,446.0,2.1,18.0,521.0,409.77,314.64
2016,5,7,11,45,44.0,323.0,2.05,18.5,364.5,292.57,225.33
2016,5,7,12,0,8.0,200.0,2.0,19.0,208.0,162.69,124.44
2016,5,7,12,15,6.5,186.0,1.95,19.0,193.0,151.09,115.6
2016,5,7,12,30,5.0,172.0,1.9,19.0,178.0,139.21,106.25
2016,5,7,12,45,8.5,210.5,1.9,19.5,219.0,173.66,133.25
2016,5,7,13,0,12.0,249.0,1.9,20.0,260.0,208.96,160.49
2016,5,7,13,15,15.5,280.0,1.9,19.5,294.0,238.95,184.07
2016,5,7,13,30,19.0,311.0,1.9,19.0,328.0,269.81,208.29
2016,5,7,13,45,13.0,256.0,1.95,19.0,267.5,218.41,168.7
2016,5,7,14,0,7.0,201.0,2.0,19.0,207.0,166.96,128.68
2016,5,7,14,15,28.5,271.5,2.0,19.0,294.5,265.8,206.88
2016,5,7,14,30,50.0,342.0,2.0,19.0,382.0,357.5,277.42
2016,5,7,14,45,67.0,336.0,2.05,19.0,387.0,370.83,288.33
2016,5,7,15,0,84.0,330.0,2.1,19.0,392.0,383.84,299.43
2016,5,7,15,15,45.5,265.0,2.1,18.5,298.5,283.36,222.54
2016,5,7,15,30,7.0,200.0,2.1,18.0,205.0,169.79,132.92
2016,5,7,15,45,3.5,180.5,2.1,18.0,183.0,150.13,117.62
2016,5,7,16,0,0.0,161.0,2.1,18.0,161.0,130.56,102.04
2016,5,7,16,15,0.0,142.5,2.05,17.5,142.5,114.97,89.87
2016,5,7,16,30,0.0,124.0,2.0,17.0,124.0,99.37,77.51
2016,5,7,16,45,0.0,108.0,1.95,17.0,108.0,86.01,66.69
2016,5,7,17,0,0.0,92.0,1.9,17.0,92.0,72.64,55.74
2016,5,7,17,15,0.0,78.0,1.8,16.5,78.0,61.08,46.25
2016,5,7,17,30,0.0,64.0,1.7,16.0,64.0,49.5,36.58
2016,5,7,17,45,0.0,50.5,1.65,15.5,50.5,38.66,27.35
2016,5,7,18,0,0.0,37.0,1.6,15.0,37.0,28.26,18.37
2016,5,7,18,15,0.0,25.5,1.45,14.5,25.5,19.43,10.64
2016,5,7,18,30,0.0,14.0,1.3,14.0,14.0,10.63,2.75
2016,5,7,18,45,0.0,7.0,1.2,13.5,7.0,5.3,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.0,0.85,11.5,2.0,1.57,0.0
2016,5,8,5,30,0.0,4.0,1.0,12.0,4.0,3.02,0.0
2016,5,8,5,45,0.0,9.5,1.15,12.5,9.5,7.2,0.58
2016,5,8,6,0,0.0,15.0,1.3,13.0,15.0,11.39,4.48
2016,5,8,6,15,0.0,22.0,1.35,13.5,22.0,16.73,9.38
2016,5,8,6,30,0.0,29.0,1.4,14.0,29.0,22.09,14.24
2016,5,8,6,45,0.0,36.0,1.45,14.5,36.0,27.47,19.04
2016,5,8,7,0,0.0,43.0,1.5,15.0,43.0,32.86,23.77
2016,5,8,7,15,1.0,95.0,1.45,15.5,95.5,71.75,57.99
2016,5,8,7,30,2.0,147.0,1.4,16.0,148.0,106.92,88.18
2016,5,8,7,45,15.0,177.0,1.4,16.5,185.5,127.13,104.95
2016,5,8,8,0,28.0,207.0,1.4,17.0,223.0,140.07,115.32
2016,5,8,8,15,30.0,226.5,1.4,17.0,245.0,151.69,124.71
2016,5,8,8,30,32.0,246.0,1.4,17.0,267.0,163.03,133.8
2016,5,8,8,45,43.5,275.0,1.45,17.5,305.0,184.6,143.21
2016,5,8,9,0,55.0,304.0,1.5,18.0,343.0,210.49,161.77
2016,5,8,9,15,45.0,308.5,1.55,18.0,341.5,220.26,169.39
2016,5,8,9,30,35.0,313.0,1.6,18.0,340.0,228.3,175.96
2016,5,8,9,45,54.0,348.5,1.7,18.5,392.5,263.79,202.53
2016,5,8,10,0,73.0,384.0,1.8,19.0,445.0,302.58,231.49
2016,5,8,10,15,75.0,398.5,1.9,19.0,463.0,323.19,247.34
2016,5,8,10,30,77.0,413.0,2.0,19.0,481.0,344.2,263.48
2016,5,8,10,45,56.0,395.0,2.1,19.5,445.0,329.66,252.31
2016,5,8,11,0,35.0,377.0,2.2,20.0,409.0,311.65,238.4
2016,5,8,11,15,49.0,405.0,2.3,20.0,450.5,348.43,266.42
2016,5,8,11,30,63.0,433.0,2.4,20.0,492.0,387.37,295.71
2016,5,8,11,45,66.5,432.5,2.5,20.0,495.0,397.57,303.48
2016,5,8,12,0,70.0,432.0,2.6,20.0,498.0,407.64,311.31
2016,5,8,12,15,70.0,431.0,2.65,20.0,496.5,414.31,316.46
2016,5,8,12,30,70.0,430.0,2.7,20.0,495.0,420.51,321.31
2016,5,8,12,45,457.0,292.5,2.8,20.0,712.0,683.61,523.09
2016,5,8,13,0,844.0,155.0,2.9,20.0,929.0,913.97,688.32
2016,5,8,13,15,839.5,153.5,2.9,20.0,911.0,929.69,697.39
2016,5,8,13,30,835.0,152.0,2.9,20.0,893.0,941.62,705.91
2016,5,8,13,45,825.5,152.5,2.95,20.0,867.5,947.05,710.59
2016,5,8,14,0,816.0,153.0,3.0,20.0,842.0,948.62,712.86
2016,5,8,14,15,806.5,151.0,3.0,19.5,811.0,943.92,712.03
2016,5,8,14,30,797.0,149.0,3.0,19.0,780.0,935.47,708.83
2016,5,8,14,45,792.0,142.0,3.0,19.0,744.0,922.57,701.37
2016,5,8,15,0,787.0,135.0,3.0,19.0,708.0,905.99,691.51
2016,5,8,15,15,772.0,132.0,2.95,19.0,666.0,880.82,675.42
2016,5,8,15,30,757.0,129.0,2.9,19.0,624.0,852.58,657.26
2016,5,8,15,45,738.5,124.5,2.9,19.0,578.0,822.76,638.25
2016,5,8,16,0,720.0,120.0,2.9,19.0,532.0,784.63,613.17
2016,5,8,16,15,694.0,115.0,2.85,18.5,483.0,737.61,582.19
2016,5,8,16,30,668.0,110.0,2.8,18.0,434.0,689.28,549.66
2016,5,8,16,45,640.0,102.0,2.8,17.5,384.0,635.11,512.12
2016,5,8,17,0,612.0,94.0,2.8,17.0,334.0,580.58,472.32
2016,5,8,17,15,565.5,87.0,2.75,16.5,283.5,514.48,421.73
2016,5,8,17,30,519.0,80.0,2.7,16.0,233.0,450.34,370.85
2016,5,8,17,45,463.5,69.0,2.65,16.0,185.5,379.25,311.85
2016,5,8,18,0,408.0,58.0,2.6,16.0,138.0,312.25,254.23
2016,5,8,18,15,313.5,46.0,2.45,15.5,96.5,226.73,180.46
2016,5,8,18,30,219.0,34.0,2.3,15.0,55.0,156.1,115.4
2016,5,8,18,45,109.5,17.0,2.2,14.5,27.5,72.63,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,59.0,14.0,1.9,11.0,18.0,11.02,0.0
2016,5,9,5,30,118.0,28.0,2.0,11.0,36.0,21.05,9.03
2016,5,9,5,45,229.0,42.5,2.1,11.5,75.5,31.97,22.13
2016,5,9,6,0,340.0,57.0,2.2,12.0,115.0,42.97,32.58
2016,5,9,6,15,414.0,68.0,2.2,12.0,162.5,51.29,40.44
2016,5,9,6,30,488.0,79.0,2.2,12.0,210.0,62.19,50.42
2016,5,9,6,45,244.0,87.0,2.25,12.5,152.5,63.61,51.63
2016,5,9,7,0,0.0,95.0,2.3,13.0,95.0,71.11,58.11
2016,5,9,7,15,0.0,109.0,2.3,13.0,109.0,81.26,66.94
2016,5,9,7,30,0.0,123.0,2.3,13.0,123.0,91.35,75.59
2016,5,9,7,45,0.0,124.5,2.3,13.5,124.5,93.02,76.62
2016,5,9,8,0,0.0,126.0,2.3,14.0,126.0,94.55,77.54
2016,5,9,8,15,0.0,137.5,2.3,14.0,137.5,102.83,84.46
2016,5,9,8,30,0.0,149.0,2.3,14.0,149.0,111.05,91.27
2016,5,9,8,45,3.0,175.0,2.35,14.5,177.5,129.62,101.89
2016,5,9,9,0,6.0,201.0,2.4,15.0,206.0,148.99,116.96
2016,5,9,9,15,9.0,223.0,2.4,15.5,230.5,166.33,130.24
2016,5,9,9,30,12.0,245.0,2.4,16.0,255.0,184.31,143.99
2016,5,9,9,45,16.0,271.5,2.45,16.5,285.0,206.39,160.9
2016,5,9,10,0,20.0,298.0,2.5,17.0,315.0,229.34,178.37
2016,5,9,10,15,32.5,339.0,2.55,17.0,367.0,264.0,205.11
2016,5,9,10,30,45.0,380.0,2.6,17.0,419.0,305.16,236.74
2016,5,9,10,45,75.5,414.0,2.65,17.5,482.0,353.65,273.32
2016,5,9,11,0,106.0,448.0,2.7,18.0,545.0,406.35,312.73
2016,5,9,11,15,236.0,435.0,2.75,18.5,654.0,498.93,382.6
2016,5,9,11,30,366.0,422.0,2.8,19.0,763.0,597.79,455.89
2016,5,9,11,45,638.5,274.0,2.85,19.5,873.0,709.41,540.32
2016,5,9,12,0,911.0,126.0,2.9,20.0,983.0,811.22,616.69
2016,5,9,12,15,910.0,126.0,2.95,20.0,980.0,845.28,639.78
2016,5,9,12,30,909.0,126.0,3.0,20.0,977.0,876.19,661.19
2016,5,9,12,45,905.0,126.0,3.05,20.0,966.0,901.2,678.6
2016,5,9,13,0,901.0,126.0,3.1,20.0,955.0,922.61,693.65
2016,5,9,13,15,897.5,125.5,3.15,20.0,937.0,940.32,706.32
2016,5,9,13,30,894.0,125.0,3.2,20.0,919.0,954.28,716.58
2016,5,9,13,45,887.5,124.0,3.25,20.0,894.0,961.15,722.21
2016,5,9,14,0,881.0,123.0,3.3,20.0,869.0,964.12,725.41
2016,5,9,14,15,873.5,121.0,3.3,19.5,837.5,961.3,725.88
2016,5,9,14,30,866.0,119.0,3.3,19.0,806.0,954.64,723.92
2016,5,9,14,45,856.0,116.5,3.35,19.0,768.5,941.37,716.56
2016,5,9,15,0,846.0,114.0,3.4,19.0,731.0,936.79,715.33
2016,5,9,15,15,832.5,111.5,3.35,18.5,688.5,912.78,701.35
2016,5,9,15,30,819.0,109.0,3.3,18.0,646.0,885.51,685.19
2016,5,9,15,45,801.5,105.5,3.3,18.0,599.5,850.54,662.53
2016,5,9,16,0,784.0,102.0,3.3,18.0,553.0,812.96,637.84
2016,5,9,16,15,760.5,98.0,3.2,17.5,503.0,767.47,607.74
2016,5,9,16,30,737.0,94.0,3.1,17.0,453.0,720.29,575.88
2016,5,9,16,45,705.5,89.0,3.05,17.0,401.5,668.7,539.23
2016,5,9,17,0,674.0,84.0,3.0,17.0,350.0,612.79,498.15
2016,5,9,17,15,629.5,78.0,2.85,16.5,298.0,546.95,447.71
2016,5,9,17,30,585.0,72.0,2.7,16.0,246.0,482.8,396.84
2016,5,9,17,45,515.0,64.5,2.55,15.5,196.0,404.09,332.28
2016,5,9,18,0,445.0,57.0,2.4,15.0,146.0,330.53,269.72
2016,5,9,18,15,346.5,45.5,2.1,14.0,102.5,245.04,196.05
2016,5,9,18,30,248.0,34.0,1.8,13.0,59.0,167.78,125.82
2016,5,9,18,45,124.0,17.0,1.55,12.5,29.5,78.15,8.15
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,64.5,14.0,1.8,11.0,19.0,11.02,0.0
2016,5,10,5,30,129.0,28.0,1.9,11.0,38.0,21.08,9.66
2016,5,10,5,45,243.0,42.5,2.0,11.5,78.0,32.06,22.28
2016,5,10,6,0,357.0,57.0,2.1,12.0,118.0,43.11,32.73
2016,5,10,6,15,430.5,67.5,2.05,12.0,166.5,53.74,42.65
2016,5,10,6,30,504.0,78.0,2.0,12.0,215.0,61.53,49.84
2016,5,10,6,45,252.0,73.5,1.95,12.5,142.0,52.74,41.9
2016,5,10,7,0,0.0,69.0,1.9,13.0,69.0,52.93,41.92
2016,5,10,7,15,0.0,86.5,1.85,13.5,86.5,65.88,53.21
2016,5,10,7,30,0.0,104.0,1.8,14.0,104.0,78.52,64.03
2016,5,10,7,45,0.0,120.0,1.75,14.5,120.0,89.99,73.67
2016,5,10,8,0,0.0,136.0,1.7,15.0,136.0,101.36,83.08
2016,5,10,8,15,0.5,153.5,1.55,15.5,154.5,113.62,93.13
2016,5,10,8,30,1.0,171.0,1.4,16.0,173.0,125.76,102.93
2016,5,10,8,45,7.0,202.0,1.3,17.0,208.0,147.72,115.12
2016,5,10,9,0,13.0,233.0,1.2,18.0,243.0,171.09,132.47
2016,5,10,9,15,58.5,299.5,1.2,18.5,345.0,217.41,166.1
2016,5,10,9,30,104.0,366.0,1.2,19.0,447.0,277.64,210.18
2016,5,10,9,45,183.5,381.0,1.25,20.0,531.5,319.74,239.23
2016,5,10,10,0,263.0,396.0,1.3,21.0,616.0,373.39,277.74
2016,5,10,10,15,547.5,280.0,1.35,21.5,756.0,442.15,326.39
2016,5,10,10,30,832.0,164.0,1.4,22.0,896.0,535.01,394.74
2016,5,10,10,45,839.0,164.0,1.45,22.5,916.0,586.88,434.45
2016,5,10,11,0,846.0,164.0,1.5,23.0,936.0,637.52,472.31
2016,5,10,11,15,849.0,165.0,1.55,23.0,948.5,684.91,507.73
2016,5,10,11,30,852.0,166.0,1.6,23.0,961.0,730.29,540.93
2016,5,10,11,45,855.5,164.5,1.7,23.5,967.0,771.78,570.21
2016,5,10,12,0,859.0,163.0,1.8,24.0,973.0,810.81,597.26
2016,5,10,12,15,858.5,162.5,1.9,24.0,969.5,844.81,621.66
2016,5,10,12,30,858.0,162.0,2.0,24.0,966.0,875.7,642.84
2016,5,10,12,45,866.0,154.0,2.15,24.5,958.5,889.32,651.89
2016,5,10,13,0,874.0,146.0,2.3,25.0,951.0,914.24,668.56
2016,5,10,13,15,870.0,145.0,2.4,25.0,932.5,930.93,680.62
2016,5,10,13,30,866.0,144.0,2.5,25.0,914.0,943.91,690.45
2016,5,10,13,45,859.0,142.5,2.6,25.0,889.0,949.9,695.85
2016,5,10,14,0,852.0,141.0,2.7,25.0,864.0,966.91,708.66
2016,5,10,14,15,843.5,139.0,2.75,25.0,832.0,963.18,707.49
2016,5,10,14,30,835.0,137.0,2.8,25.0,800.0,955.61,704.09
2016,5,10,14,45,825.0,133.5,2.9,25.0,763.0,941.32,696.77
2016,5,10,15,0,815.0,130.0,3.0,25.0,726.0,923.4,687.1
2016,5,10,15,15,800.5,127.0,3.05,24.5,683.5,898.42,673.62
2016,5,10,15,30,786.0,124.0,3.1,24.0,641.0,870.27,657.9
2016,5,10,15,45,770.0,119.0,3.2,23.5,595.0,835.75,637.87
2016,5,10,16,0,754.0,114.0,3.3,23.0,549.0,803.7,619.24
2016,5,10,16,15,729.5,109.5,3.35,22.5,499.5,757.72,589.97
2016,5,10,16,30,705.0,105.0,3.4,22.0,450.0,710.25,559.01
2016,5,10,16,45,676.0,98.0,3.45,21.5,399.0,655.34,521.68
2016,5,10,17,0,647.0,91.0,3.5,21.0,348.0,600.03,482.16
2016,5,10,17,15,602.5,84.5,3.45,20.0,296.5,534.71,433.62
2016,5,10,17,30,558.0,78.0,3.4,19.0,245.0,471.08,384.43
2016,5,10,17,45,495.5,69.0,3.35,18.0,196.0,396.39,324.21
2016,5,10,18,0,433.0,60.0,3.3,17.0,147.0,326.21,265.26
2016,5,10,18,15,338.0,48.0,3.1,16.0,104.0,239.54,191.02
2016,5,10,18,30,243.0,36.0,2.9,15.0,61.0,167.54,125.74
2016,5,10,18,45,121.5,18.0,2.7,14.5,30.5,78.77,16.53
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,5,15,105.0,13.0,1.65,10.5,21.5,10.23,0.0
2016,5,11,5,30,210.0,26.0,1.9,11.0,43.0,21.16,10.22
2016,5,11,5,45,318.5,38.0,2.15,12.0,84.0,30.91,21.29
2016,5,11,6,0,427.0,50.0,2.4,13.0,125.0,40.63,30.43
2016,5,11,6,15,498.0,58.5,2.35,13.5,174.0,47.24,36.63
2016,5,11,6,30,569.0,67.0,2.3,14.0,223.0,53.84,42.6
2016,5,11,6,45,284.5,88.5,2.25,14.5,166.5,63.0,50.68
2016,5,11,7,0,0.0,110.0,2.2,15.0,110.0,81.13,66.47
2016,5,11,7,15,3.5,132.5,2.1,15.5,134.5,96.77,79.79
2016,5,11,7,30,7.0,155.0,2.0,16.0,159.0,112.23,92.73
2016,5,11,7,45,13.0,177.5,1.95,16.5,185.0,127.58,105.37
2016,5,11,8,0,19.0,200.0,1.9,17.0,211.0,142.78,117.69
2016,5,11,8,15,29.0,228.0,1.85,17.5,246.0,152.62,125.33
2016,5,11,8,30,39.0,256.0,1.8,18.0,281.0,168.55,137.97
2016,5,11,8,45,126.5,293.0,1.75,18.5,382.0,191.11,145.7
2016,5,11,9,0,214.0,330.0,1.7,19.0,483.0,237.24,175.46
2016,5,11,9,15,323.5,318.0,1.65,19.5,563.5,265.53,191.62
2016,5,11,9,30,433.0,306.0,1.6,20.0,644.0,308.95,221.78
2016,5,11,9,45,477.5,305.0,1.6,20.5,692.5,356.51,258.88
2016,5,11,10,0,522.0,304.0,1.6,21.0,741.0,408.56,299.56
2016,5,11,10,15,701.0,221.0,1.6,21.0,827.0,465.91,343.32
2016,5,11,10,30,880.0,138.0,1.6,21.0,913.0,536.35,397.78
2016,5,11,10,45,882.5,140.0,1.6,21.5,932.5,587.69,437.63
2016,5,11,11,0,885.0,142.0,1.6,22.0,952.0,637.24,474.9
2016,5,11,11,15,887.5,143.0,1.65,22.0,964.5,684.13,510.4
2016,5,11,11,30,890.0,144.0,1.7,22.0,977.0,728.89,543.56
2016,5,11,11,45,892.0,143.5,1.8,22.5,982.0,769.87,572.78
2016,5,11,12,0,894.0,143.0,1.9,23.0,987.0,808.3,599.67
2016,5,11,12,15,893.0,142.5,1.95,23.0,983.5,841.62,622.4
2016,5,11,12,30,892.0,142.0,2.0,23.0,980.0,871.84,642.76
2016,5,11,12,45,898.0,135.5,2.05,23.5,971.5,899.8,660.37
2016,5,11,13,0,904.0,129.0,2.1,24.0,963.0,924.36,675.74
2016,5,11,13,15,899.5,128.0,2.15,24.0,944.5,940.82,687.2
2016,5,11,13,30,895.0,127.0,2.2,24.0,926.0,953.45,696.35
2016,5,11,13,45,890.0,125.0,2.3,24.5,900.5,960.82,701.39
2016,5,11,14,0,885.0,123.0,2.4,25.0,875.0,964.28,704.03
2016,5,11,14,15,877.0,121.0,2.45,24.5,843.0,961.02,704.72
2016,5,11,14,30,869.0,119.0,2.5,24.0,811.0,953.91,703.05
2016,5,11,14,45,857.5,117.0,2.55,24.0,773.0,939.77,695.5
2016,5,11,15,0,846.0,115.0,2.6,24.0,735.0,934.34,693.87
2016,5,11,15,15,831.5,112.0,2.6,23.5,692.0,908.94,679.8
2016,5,11,15,30,817.0,109.0,2.6,23.0,649.0,880.31,663.63
2016,5,11,15,45,798.5,106.0,2.6,23.0,601.5,845.18,641.58
2016,5,11,16,0,780.0,103.0,2.6,23.0,554.0,807.48,617.58
2016,5,11,16,15,756.0,99.0,2.55,22.5,504.5,761.83,588.5
2016,5,11,16,30,732.0,95.0,2.5,22.0,455.0,718.56,560.6
2016,5,11,16,45,700.5,90.0,2.45,21.5,403.0,663.27,523.24
2016,5,11,17,0,669.0,85.0,2.4,21.0,351.0,607.72,484.24
2016,5,11,17,15,625.5,78.5,2.25,20.0,299.5,542.4,436.14
2016,5,11,17,30,582.0,72.0,2.1,19.0,248.0,478.72,387.42
2016,5,11,17,45,520.0,64.0,1.95,18.5,198.5,404.61,327.72
2016,5,11,18,0,458.0,56.0,1.8,18.0,149.0,334.98,269.46
2016,5,11,18,15,364.0,45.0,1.6,17.0,105.5,251.87,199.08
2016,5,11,18,30,270.0,34.0,1.4,16.0,62.0,178.33,133.53
2016,5,11,18,45,135.0,17.0,1.25,15.5,31.0,82.31,24.45
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,73.5,14.5,1.4,10.5,20.5,11.41,0.0
2016,5,12,5,30,147.0,29.0,1.7,11.0,41.0,21.87,11.17
2016,5,12,5,45,238.5,44.5,2.0,12.0,80.0,33.46,23.56
2016,5,12,6,0,330.0,60.0,2.3,13.0,119.0,44.99,34.31
2016,5,12,6,15,400.5,71.5,2.3,13.0,166.0,53.54,42.33
2016,5,12,6,30,471.0,83.0,2.3,13.0,213.0,62.05,50.11
2016,5,12,6,45,235.5,81.0,2.35,13.5,146.0,57.39,45.87
2016,5,12,7,0,0.0,79.0,2.4,14.0,79.0,60.21,48.2
2016,5,12,7,15,3.5,117.5,2.4,14.5,119.5,87.09,71.65
2016,5,12,7,30,7.0,156.0,2.4,15.0,160.0,112.91,93.72
2016,5,12,7,45,12.5,177.5,2.4,15.5,184.5,127.63,105.87
2016,5,12,8,0,18.0,199.0,2.4,16.0,209.0,142.21,117.73
2016,5,12,8,15,58.5,242.5,2.35,16.5,279.5,161.02,133.01
2016,5,12,8,30,99.0,286.0,2.3,17.0,350.0,185.15,152.51
2016,5,12,8,45,245.5,288.0,2.3,17.5,460.5,187.48,140.43
2016,5,12,9,0,392.0,290.0,2.3,18.0,571.0,230.91,164.2
2016,5,12,9,15,601.0,216.5,2.25,18.5,673.5,252.68,171.26
2016,5,12,9,30,810.0,143.0,2.2,19.0,776.0,305.51,207.37
2016,5,12,9,45,822.0,143.5,2.2,19.5,809.5,361.86,255.71
2016,5,12,10,0,834.0,144.0,2.2,20.0,843.0,418.46,303.9
2016,5,12,10,15,841.0,146.0,2.15,20.0,869.5,473.99,350.76
2016,5,12,10,30,848.0,148.0,2.1,20.0,896.0,528.75,395.69
2016,5,12,10,45,850.0,150.5,2.1,20.5,915.0,580.2,436.19
2016,5,12,11,0,852.0,153.0,2.1,21.0,934.0,629.95,474.07
2016,5,12,11,15,855.0,154.0,2.1,21.5,946.0,669.73,503.9
2016,5,12,11,30,858.0,155.0,2.1,22.0,958.0,713.47,535.46
2016,5,12,11,45,856.5,156.5,2.1,22.5,962.0,752.18,562.61
2016,5,12,12,0,855.0,158.0,2.1,23.0,966.0,788.26,587.29
2016,5,12,12,15,854.5,158.0,2.1,23.0,963.5,821.25,610.18
2016,5,12,12,30,854.0,158.0,2.1,23.0,961.0,865.45,639.6
2016,5,12,12,45,836.5,167.0,2.15,23.5,946.5,886.77,652.75
2016,5,12,13,0,819.0,176.0,2.2,24.0,932.0,904.06,663.47
2016,5,12,13,15,814.5,175.0,2.25,24.0,914.5,920.04,674.73
2016,5,12,13,30,810.0,174.0,2.3,24.0,897.0,932.33,683.7
2016,5,12,13,45,807.5,169.0,2.4,24.0,873.5,939.02,689.61
2016,5,12,14,0,805.0,164.0,2.5,24.0,850.0,941.9,693.19
2016,5,12,14,15,796.0,161.5,2.55,23.5,818.5,937.3,692.88
2016,5,12,14,30,787.0,159.0,2.6,23.0,787.0,928.98,690.28
2016,5,12,14,45,780.5,153.5,2.7,23.0,751.5,916.44,684.03
2016,5,12,15,0,774.0,148.0,2.8,23.0,716.0,900.34,675.44
2016,5,12,15,15,758.0,144.0,2.8,22.5,674.0,880.53,664.91
2016,5,12,15,30,742.0,140.0,2.8,22.0,632.0,850.76,647.51
2016,5,12,15,45,728.5,133.5,2.85,22.0,587.0,817.7,626.81
2016,5,12,16,0,715.0,127.0,2.9,22.0,542.0,782.07,604.06
2016,5,12,16,15,689.0,121.5,2.9,21.0,492.5,734.89,574.66
2016,5,12,16,30,663.0,116.0,2.9,20.0,443.0,686.41,543.56
2016,5,12,16,45,634.5,108.5,2.95,19.5,393.5,632.9,506.48
2016,5,12,17,0,606.0,101.0,3.0,19.0,344.0,579.03,467.57
2016,5,12,17,15,560.0,93.0,3.0,18.0,293.0,512.77,418.14
2016,5,12,17,30,514.0,85.0,3.0,17.0,242.0,448.42,368.22
2016,5,12,17,45,451.0,75.0,3.05,16.0,193.5,374.54,308.48
2016,5,12,18,0,388.0,65.0,3.1,15.0,145.0,301.81,247.39
2016,5,12,18,15,298.0,51.5,3.0,14.5,103.0,222.98,178.98
2016,5,12,18,30,208.0,38.0,2.9,14.0,61.0,153.58,116.56
2016,5,12,18,45,104.0,19.0,2.85,13.5,30.5,73.87,27.05
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,76.0,15.5,2.3,11.0,22.0,12.2,0.0
2016,5,13,5,30,152.0,31.0,2.4,11.0,44.0,23.34,12.64
2016,5,13,5,45,259.5,45.0,2.55,11.0,85.0,33.94,24.13
2016,5,13,6,0,367.0,59.0,2.7,11.0,126.0,44.6,34.27
2016,5,13,6,15,437.5,69.5,2.75,11.5,174.0,55.21,44.1
2016,5,13,6,30,508.0,80.0,2.8,12.0,222.0,62.95,51.11
2016,5,13,6,45,287.0,116.0,2.9,12.5,199.5,82.32,68.3
2016,5,13,7,0,66.0,152.0,3.0,13.0,177.0,104.97,88.06
2016,5,13,7,15,74.5,173.0,3.0,13.0,205.0,118.43,99.6
2016,5,13,7,30,83.0,194.0,3.0,13.0,233.0,131.66,110.79
2016,5,13,7,45,41.5,160.0,3.0,13.5,179.5,113.04,94.02
2016,5,13,8,0,0.0,126.0,3.0,14.0,126.0,94.63,77.57
2016,5,13,8,15,3.0,159.0,3.0,14.5,161.0,117.41,96.86
2016,5,13,8,30,6.0,192.0,3.0,15.0,196.0,139.58,115.3
2016,5,13,8,45,5.5,190.5,3.0,15.5,194.5,140.14,109.96
2016,5,13,9,0,5.0,189.0,3.0,16.0,193.0,140.76,109.92
2016,5,13,9,15,7.5,211.0,3.0,16.5,217.5,157.83,123.07
2016,5,13,9,30,10.0,233.0,3.0,17.0,242.0,175.46,136.58
2016,5,13,9,45,11.0,240.0,3.05,17.5,249.5,182.68,141.85
2016,5,13,10,0,12.0,247.0,3.1,18.0,257.0,190.02,147.23
2016,5,13,10,15,13.0,261.5,3.15,18.0,273.0,202.91,157.27
