Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,30,14.0,276.0,3.2,18.0,289.0,216.08,167.49
2016,5,13,10,45,26.5,333.0,3.3,18.5,358.0,267.3,206.91
2016,5,13,11,0,39.0,390.0,3.4,19.0,427.0,322.31,248.62
2016,5,13,11,15,42.0,401.0,3.5,19.0,440.5,339.24,261.48
2016,5,13,11,30,45.0,412.0,3.6,19.0,454.0,356.65,274.79
2016,5,13,11,45,97.5,445.5,3.75,19.0,537.5,428.3,329.91
2016,5,13,12,0,150.0,479.0,3.9,19.0,621.0,514.4,394.93
2016,5,13,12,15,529.5,303.5,3.95,19.0,802.5,703.42,541.77
2016,5,13,12,30,909.0,128.0,4.0,19.0,984.0,871.06,666.67
2016,5,13,12,45,905.5,128.5,4.1,19.0,973.5,896.85,684.2
2016,5,13,13,0,902.0,129.0,4.2,19.0,963.0,919.11,700.35
2016,5,13,13,15,898.5,128.0,4.25,18.5,945.5,936.39,714.27
2016,5,13,13,30,895.0,127.0,4.3,18.0,928.0,949.91,725.75
2016,5,13,13,45,891.5,124.5,4.4,18.0,903.5,958.2,732.83
2016,5,13,14,0,888.0,122.0,4.5,18.0,879.0,962.59,737.56
2016,5,13,14,15,880.5,120.5,4.5,17.5,848.0,960.3,738.4
2016,5,13,14,30,873.0,119.0,4.5,17.0,817.0,954.18,736.75
2016,5,13,14,45,865.5,115.5,4.5,17.0,780.0,942.29,729.76
2016,5,13,15,0,858.0,112.0,4.5,17.0,743.0,926.7,720.29
2016,5,13,15,15,844.5,109.5,4.4,16.5,700.5,914.67,714.07
2016,5,13,15,30,831.0,107.0,4.3,16.0,658.0,887.38,696.96
2016,5,13,15,45,819.0,101.5,4.25,16.0,612.5,854.97,675.33
2016,5,13,16,0,807.0,96.0,4.2,16.0,567.0,819.63,651.5
2016,5,13,16,15,785.0,92.5,4.1,15.5,517.0,775.63,622.02
2016,5,13,16,30,763.0,89.0,4.0,15.0,467.0,729.81,590.71
2016,5,13,16,45,740.5,83.0,3.95,15.0,416.5,679.31,554.31
2016,5,13,17,0,718.0,77.0,3.9,15.0,366.0,627.71,516.31
2016,5,13,17,15,677.5,71.5,3.75,14.5,314.0,567.03,469.31
2016,5,13,17,30,637.0,66.0,3.6,14.0,262.0,504.48,419.16
2016,5,13,17,45,584.5,58.5,3.45,13.5,212.5,434.3,360.9
2016,5,13,18,0,532.0,51.0,3.3,13.0,163.0,367.61,303.26
2016,5,13,18,15,440.0,42.0,3.0,12.5,117.5,284.21,229.98
2016,5,13,18,30,348.0,33.0,2.7,12.0,72.0,209.89,161.68
2016,5,13,18,45,174.0,16.5,2.45,11.5,36.0,100.45,44.64
2016,5,13,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,5,15,87.0,15.0,1.4,11.5,22.0,11.42,0.0
2016,5,14,5,30,174.0,30.0,1.6,12.0,44.0,22.71,12.38
2016,5,14,5,45,270.0,42.5,1.85,12.5,83.0,32.24,22.55
2016,5,14,6,0,366.0,55.0,2.1,13.0,122.0,41.83,31.57
2016,5,14,6,15,423.5,66.5,2.15,13.5,167.5,52.64,41.48
2016,5,14,6,30,481.0,78.0,2.2,14.0,213.0,61.02,49.01
2016,5,14,6,45,532.5,82.5,2.25,14.5,260.5,63.92,51.48
2016,5,14,7,0,584.0,87.0,2.3,15.0,308.0,66.92,53.92
2016,5,14,7,15,322.5,138.5,2.3,15.5,263.5,96.83,79.84
2016,5,14,7,30,61.0,190.0,2.3,16.0,219.0,129.17,107.34
2016,5,14,7,45,64.0,212.5,2.3,16.5,246.0,142.79,118.34
2016,5,14,8,0,67.0,235.0,2.3,17.0,273.0,156.09,128.96
2016,5,14,8,15,116.5,263.5,2.25,17.0,336.0,165.73,136.63
2016,5,14,8,30,166.0,292.0,2.2,17.0,399.0,181.0,148.97
2016,5,14,8,45,179.0,313.5,2.15,17.5,436.0,204.19,155.45
2016,5,14,9,0,192.0,335.0,2.1,18.0,473.0,236.13,176.38
2016,5,14,9,15,281.5,335.0,2.15,18.5,550.0,265.51,194.42
2016,5,14,9,30,371.0,335.0,2.2,19.0,627.0,313.45,228.79
2016,5,14,9,45,349.5,358.5,2.25,19.5,642.5,350.95,259.89
2016,5,14,10,0,328.0,382.0,2.3,20.0,658.0,386.24,288.79
2016,5,14,10,15,333.0,394.0,2.35,20.0,681.5,423.28,318.48
2016,5,14,10,30,338.0,406.0,2.4,20.0,705.0,460.65,347.94
2016,5,14,10,45,347.0,407.0,2.5,20.5,720.0,492.74,372.55
2016,5,14,11,0,356.0,408.0,2.6,21.0,735.0,524.87,396.79
2016,5,14,11,15,436.0,392.0,2.65,21.0,798.0,591.81,446.93
2016,5,14,11,30,516.0,376.0,2.7,21.0,861.0,663.66,499.89
2016,5,14,11,45,515.0,379.5,2.8,21.5,865.5,696.54,523.08
2016,5,14,12,0,514.0,383.0,2.9,22.0,870.0,727.66,544.91
2016,5,14,12,15,570.5,351.0,2.95,22.0,890.0,773.9,579.07
2016,5,14,12,30,627.0,319.0,3.0,22.0,910.0,817.91,611.44
2016,5,14,12,45,755.5,229.5,3.1,22.0,934.5,878.24,657.06
2016,5,14,13,0,884.0,140.0,3.2,22.0,959.0,911.03,681.16
2016,5,14,13,15,879.5,139.0,3.25,22.0,940.5,927.29,692.67
2016,5,14,13,30,875.0,138.0,3.3,22.0,922.0,939.81,701.91
2016,5,14,13,45,870.0,136.0,3.4,22.0,897.5,947.19,708.18
2016,5,14,14,0,865.0,134.0,3.5,22.0,873.0,950.73,712.03
2016,5,14,14,15,856.5,132.0,3.55,21.5,841.0,947.18,712.29
2016,5,14,14,30,848.0,130.0,3.6,21.0,809.0,953.51,719.46
2016,5,14,14,45,835.0,128.5,3.7,21.0,771.5,938.52,711.08
2016,5,14,15,0,822.0,127.0,3.8,21.0,734.0,919.96,700.44
2016,5,14,15,15,807.5,124.0,3.8,20.5,691.5,895.05,686.15
2016,5,14,15,30,793.0,121.0,3.8,20.0,649.0,866.99,669.61
2016,5,14,15,45,773.0,118.0,3.85,20.0,602.0,831.18,646.41
2016,5,14,16,0,753.0,115.0,3.9,20.0,555.0,797.88,624.81
2016,5,14,16,15,728.0,110.5,3.8,19.5,505.5,751.8,594.13
2016,5,14,16,30,703.0,106.0,3.7,19.0,456.0,704.28,561.89
2016,5,14,16,45,667.0,101.5,3.65,18.5,404.5,647.32,521.91
2016,5,14,17,0,631.0,97.0,3.6,18.0,353.0,590.42,479.87
2016,5,14,17,15,586.0,90.0,3.4,17.5,302.0,525.19,429.62
2016,5,14,17,30,541.0,83.0,3.2,17.0,251.0,461.72,379.16
2016,5,14,17,45,474.0,74.5,3.05,16.5,201.5,386.07,317.18
2016,5,14,18,0,407.0,66.0,2.9,16.0,152.0,311.56,254.27
2016,5,14,18,15,316.0,53.5,2.6,15.5,109.0,232.69,186.15
2016,5,14,18,30,225.0,41.0,2.3,15.0,66.0,163.35,124.41
2016,5,14,18,45,112.5,20.5,2.05,14.5,33.0,79.48,37.73
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,74.5,16.5,2.0,12.5,23.0,12.5,0.0
2016,5,15,5,30,149.0,33.0,2.2,13.0,46.0,24.77,14.19
2016,5,15,5,45,258.0,46.5,2.4,13.5,87.0,35.0,24.88
2016,5,15,6,0,367.0,60.0,2.6,14.0,128.0,45.3,34.51
2016,5,15,6,15,437.5,69.5,2.55,14.0,175.5,55.1,43.58
2016,5,15,6,30,508.0,79.0,2.5,14.0,223.0,62.07,49.93
2016,5,15,6,45,257.0,103.5,2.45,14.5,177.0,74.25,60.63
2016,5,15,7,0,6.0,128.0,2.4,15.0,131.0,92.94,76.81
2016,5,15,7,15,3.0,125.0,2.35,15.5,126.5,92.11,75.68
2016,5,15,7,30,0.0,122.0,2.3,16.0,122.0,90.87,74.21
2016,5,15,7,45,0.0,126.0,2.25,16.5,126.0,94.18,76.66
2016,5,15,8,0,0.0,130.0,2.2,17.0,130.0,97.4,79.01
2016,5,15,8,15,1.0,152.5,2.15,17.5,153.5,113.09,91.97
2016,5,15,8,30,2.0,175.0,2.1,18.0,177.0,128.53,104.53
2016,5,15,8,45,15.0,225.5,2.1,18.5,236.5,163.36,126.87
2016,5,15,9,0,28.0,276.0,2.1,19.0,296.0,190.77,147.08
2016,5,15,9,15,43.0,311.5,2.1,19.5,344.5,220.86,169.24
2016,5,15,9,30,58.0,347.0,2.1,20.0,393.0,253.76,193.59
2016,5,15,9,45,60.5,361.5,2.15,20.5,411.5,272.64,207.67
2016,5,15,10,0,63.0,376.0,2.2,21.0,430.0,291.97,222.09
2016,5,15,10,15,487.5,244.0,2.3,21.0,675.0,387.46,289.91
2016,5,15,10,30,912.0,112.0,2.4,21.0,920.0,529.26,395.46
2016,5,15,10,45,914.5,114.0,2.5,21.5,940.0,581.6,436.91
2016,5,15,11,0,917.0,116.0,2.6,22.0,960.0,632.09,476.19
2016,5,15,11,15,919.5,116.5,2.75,22.0,972.5,679.43,513.3
2016,5,15,11,30,922.0,117.0,2.9,22.0,985.0,724.53,548.02
2016,5,15,11,45,920.5,119.0,3.1,22.5,989.0,765.51,578.29
2016,5,15,12,0,919.0,121.0,3.3,23.0,993.0,803.68,605.89
2016,5,15,12,15,919.0,121.0,3.45,23.0,990.5,838.44,630.4
2016,5,15,12,30,919.0,121.0,3.6,23.0,988.0,870.11,652.81
2016,5,15,12,45,922.5,116.5,3.75,23.0,979.5,897.64,672.42
2016,5,15,13,0,926.0,112.0,3.9,23.0,971.0,921.68,689.75
2016,5,15,13,15,923.0,111.5,4.0,22.5,953.5,939.95,704.36
2016,5,15,13,30,920.0,111.0,4.1,22.0,936.0,954.41,716.59
2016,5,15,13,45,914.5,110.0,4.2,22.0,911.5,962.22,723.08
2016,5,15,14,0,909.0,109.0,4.3,22.0,887.0,966.08,727.07
2016,5,15,14,15,902.0,107.5,4.3,21.5,856.0,964.11,728.11
2016,5,15,14,30,895.0,106.0,4.3,21.0,825.0,958.26,726.66
2016,5,15,14,45,886.0,104.0,4.3,21.0,788.0,946.21,719.7
2016,5,15,15,0,877.0,102.0,4.3,21.0,751.0,930.48,710.32
2016,5,15,15,15,864.5,99.5,4.3,20.5,708.5,907.47,697.31
2016,5,15,15,30,852.0,97.0,4.3,20.0,666.0,881.19,681.96
2016,5,15,15,45,835.0,94.5,4.35,20.0,619.0,857.88,667.59
2016,5,15,16,0,818.0,92.0,4.4,20.0,572.0,821.43,643.76
2016,5,15,16,15,796.5,88.5,4.35,19.5,522.0,777.7,615.03
2016,5,15,16,30,775.0,85.0,4.3,19.0,472.0,732.09,584.45
2016,5,15,16,45,741.0,82.0,4.25,18.5,419.5,676.06,545.39
2016,5,15,17,0,707.0,79.0,4.2,18.0,367.0,622.95,507.35
2016,5,15,17,15,666.0,74.0,4.0,17.0,315.0,560.02,459.75
2016,5,15,17,30,625.0,69.0,3.8,16.0,263.0,498.4,411.39
2016,5,15,17,45,557.5,63.0,3.65,15.5,212.5,421.92,348.41
2016,5,15,18,0,490.0,57.0,3.5,15.0,162.0,350.21,287.21
2016,5,15,18,15,398.0,47.0,3.2,14.5,117.5,267.97,215.7
2016,5,15,18,30,306.0,37.0,2.9,14.0,73.0,194.74,149.82
2016,5,15,18,45,170.5,23.0,2.65,13.5,41.5,104.84,55.54
2016,5,15,19,0,35.0,9.0,2.4,13.0,10.0,18.04,0.0
2016,5,15,19,15,17.5,4.5,2.4,13.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,91.5,16.0,1.7,12.0,24.0,12.17,0.0
2016,5,16,5,30,183.0,32.0,1.8,12.0,48.0,24.19,14.02
2016,5,16,5,45,276.5,45.0,1.95,12.5,88.0,34.06,24.22
2016,5,16,6,0,370.0,58.0,2.1,13.0,128.0,43.95,33.49
2016,5,16,6,15,438.5,68.0,2.05,13.5,175.5,53.88,42.6
2016,5,16,6,30,507.0,78.0,2.0,14.0,223.0,61.24,49.21
2016,5,16,6,45,554.5,85.5,2.0,14.5,273.0,66.36,53.63
2016,5,16,7,0,602.0,93.0,2.0,15.0,323.0,71.4,57.85
2016,5,16,7,15,637.5,99.0,2.05,15.5,374.0,75.08,60.79
2016,5,16,7,30,673.0,105.0,2.1,16.0,425.0,78.67,63.59
2016,5,16,7,45,702.5,108.5,2.15,17.0,475.0,80.42,64.63
2016,5,16,8,0,732.0,112.0,2.2,18.0,525.0,82.14,65.62
2016,5,16,8,15,752.0,116.0,2.25,18.5,572.0,90.96,72.8
2016,5,16,8,30,772.0,120.0,2.3,19.0,619.0,92.68,73.89
2016,5,16,8,45,791.0,121.5,2.4,19.5,663.0,126.48,77.53
2016,5,16,9,0,810.0,123.0,2.5,20.0,707.0,182.63,108.18
2016,5,16,9,15,822.0,125.0,2.55,20.5,745.5,239.62,150.69
2016,5,16,9,30,834.0,127.0,2.6,21.0,784.0,297.35,198.62
2016,5,16,9,45,854.5,122.5,2.65,21.5,820.0,357.21,249.43
2016,5,16,10,0,875.0,118.0,2.7,22.0,856.0,413.59,297.52
2016,5,16,10,15,881.5,119.5,2.75,22.5,882.5,468.67,343.95
2016,5,16,10,30,888.0,121.0,2.8,23.0,909.0,522.77,388.28
2016,5,16,10,45,892.5,121.5,2.9,23.5,929.0,573.91,429.19
2016,5,16,11,0,897.0,122.0,3.0,24.0,949.0,623.41,467.67
2016,5,16,11,15,900.0,123.0,3.05,24.0,961.5,670.51,504.08
2016,5,16,11,30,903.0,124.0,3.1,24.0,974.0,715.5,538.14
2016,5,16,11,45,904.5,123.5,3.2,24.5,979.5,755.98,567.48
2016,5,16,12,0,906.0,123.0,3.3,25.0,985.0,793.84,594.4
2016,5,16,12,15,906.0,123.0,3.4,25.0,982.5,828.15,618.26
2016,5,16,12,30,906.0,123.0,3.5,25.0,980.0,859.43,639.99
2016,5,16,12,45,906.5,121.5,3.6,25.0,970.5,886.66,658.99
2016,5,16,13,0,907.0,120.0,3.7,25.0,961.0,910.48,675.77
2016,5,16,13,15,903.5,119.0,3.75,25.0,944.0,927.64,687.89
2016,5,16,13,30,900.0,118.0,3.8,25.0,927.0,941.02,697.62
2016,5,16,13,45,898.5,114.5,3.85,25.0,903.5,950.06,704.58
2016,5,16,14,0,897.0,111.0,3.9,25.0,880.0,955.17,709.09
2016,5,16,14,15,890.0,109.5,3.9,24.5,849.0,953.22,710.1
2016,5,16,14,30,883.0,108.0,3.9,24.0,818.0,947.42,708.71
2016,5,16,14,45,872.5,106.5,3.95,24.0,780.5,934.61,701.6
2016,5,16,15,0,862.0,105.0,4.0,24.0,743.0,918.21,692.16
2016,5,16,15,15,849.0,102.5,3.95,23.5,701.0,895.04,678.92
2016,5,16,15,30,836.0,100.0,3.9,23.0,659.0,879.23,670.82
2016,5,16,15,45,815.0,99.0,3.9,23.0,612.0,844.09,648.09
2016,5,16,16,0,794.0,98.0,3.9,23.0,565.0,806.48,623.53
2016,5,16,16,15,771.5,94.5,3.8,22.5,515.5,762.64,594.97
2016,5,16,16,30,749.0,91.0,3.7,22.0,466.0,717.06,564.66
2016,5,16,16,45,715.0,87.5,3.65,21.5,414.5,664.83,528.95
2016,5,16,17,0,681.0,84.0,3.6,21.0,363.0,609.19,489.16
2016,5,16,17,15,639.5,78.0,3.45,20.0,311.5,545.84,442.07
2016,5,16,17,30,598.0,72.0,3.3,19.0,260.0,483.91,394.27
2016,5,16,17,45,537.0,65.0,3.2,18.5,210.5,411.39,335.45
2016,5,16,18,0,476.0,58.0,3.1,18.0,161.0,343.12,277.98
2016,5,16,18,15,386.0,48.0,2.9,17.0,117.0,262.67,209.4
2016,5,16,18,30,296.0,38.0,2.7,16.0,73.0,190.98,146.1
2016,5,16,18,45,166.0,24.0,2.5,15.5,42.0,104.72,58.4
2016,5,16,19,0,36.0,10.0,2.3,15.0,11.0,19.11,0.0
2016,5,16,19,15,18.0,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,125.0,15.0,1.2,12.0,26.5,11.51,0.0
2016,5,17,5,30,250.0,30.0,1.4,13.0,53.0,24.46,14.36
2016,5,17,5,45,356.0,40.5,1.65,14.0,96.0,32.97,23.15
2016,5,17,6,0,462.0,51.0,1.9,15.0,139.0,41.51,31.09
2016,5,17,6,15,529.0,58.5,1.95,15.5,188.5,47.38,36.51
2016,5,17,6,30,596.0,66.0,2.0,16.0,238.0,53.26,41.76
2016,5,17,6,45,647.5,71.0,2.1,17.0,291.0,57.11,44.97
2016,5,17,7,0,699.0,76.0,2.2,18.0,344.0,60.99,48.08
2016,5,17,7,15,731.5,80.5,2.35,18.5,397.0,69.44,55.17
2016,5,17,7,30,764.0,85.0,2.5,19.0,450.0,72.78,57.75
2016,5,17,7,45,792.0,87.5,2.7,20.0,502.0,74.56,58.84
2016,5,17,8,0,820.0,90.0,2.9,21.0,554.0,76.33,59.9
2016,5,17,8,15,838.0,93.0,2.95,21.5,602.5,78.13,61.11
2016,5,17,8,30,856.0,96.0,3.0,22.0,651.0,88.77,69.75
2016,5,17,8,45,871.0,98.0,3.1,23.0,696.0,125.06,73.67
2016,5,17,9,0,886.0,100.0,3.2,24.0,741.0,184.64,105.18
2016,5,17,9,15,896.5,102.0,3.25,24.5,780.5,244.52,149.25
2016,5,17,9,30,907.0,104.0,3.3,25.0,820.0,304.78,198.89
2016,5,17,9,45,914.5,106.0,3.35,25.5,853.5,364.23,249.65
2016,5,17,10,0,922.0,108.0,3.4,26.0,887.0,423.21,299.82
2016,5,17,10,15,927.5,109.5,3.35,26.0,913.5,480.29,348.03
2016,5,17,10,30,933.0,111.0,3.3,26.0,940.0,536.2,394.04
2016,5,17,10,45,936.0,112.0,3.25,26.5,960.0,589.02,435.59
2016,5,17,11,0,939.0,113.0,3.2,27.0,980.0,639.97,474.33
2016,5,17,11,15,941.5,113.5,3.15,27.0,992.0,688.16,510.83
2016,5,17,11,30,944.0,114.0,3.1,27.0,1004.0,734.06,544.72
2016,5,17,11,45,944.0,114.5,3.05,27.5,1008.5,775.71,573.69
2016,5,17,12,0,944.0,115.0,3.0,28.0,1013.0,814.54,599.76
2016,5,17,12,15,943.0,115.0,2.95,28.0,1010.0,849.18,622.42
2016,5,17,12,30,942.0,115.0,2.9,28.0,1007.0,880.61,642.82
2016,5,17,12,45,941.5,113.0,2.85,28.5,996.5,907.34,658.73
2016,5,17,13,0,941.0,111.0,2.8,29.0,986.0,930.46,672.22
2016,5,17,13,15,937.0,110.5,2.75,29.0,967.5,948.1,683.51
2016,5,17,13,30,933.0,110.0,2.7,29.0,949.0,961.85,692.38
2016,5,17,13,45,926.5,109.0,2.7,29.0,923.5,968.89,697.49
2016,5,17,14,0,920.0,108.0,2.7,29.0,898.0,971.92,700.2
2016,5,17,14,15,912.5,106.5,2.7,29.0,866.0,969.55,699.62
2016,5,17,14,30,905.0,105.0,2.7,29.0,834.0,963.25,696.67
2016,5,17,14,45,894.0,103.5,2.7,29.0,796.0,949.87,689.29
2016,5,17,15,0,883.0,102.0,2.7,29.0,758.0,932.82,679.66
2016,5,17,15,15,870.0,99.5,2.7,28.5,715.0,909.37,667.24
2016,5,17,15,30,857.0,97.0,2.7,28.0,672.0,882.64,652.61
2016,5,17,15,45,841.5,94.0,2.7,28.0,625.0,860.0,639.36
2016,5,17,16,0,826.0,91.0,2.7,28.0,578.0,824.21,617.1
2016,5,17,16,15,804.0,87.5,2.65,27.5,528.0,779.99,589.73
2016,5,17,16,30,782.0,84.0,2.6,27.0,478.0,733.92,560.58
2016,5,17,16,45,753.0,80.0,2.55,26.5,426.0,680.48,525.5
2016,5,17,17,0,724.0,76.0,2.5,26.0,374.0,626.37,489.0
2016,5,17,17,15,684.5,71.0,2.35,25.0,321.5,566.74,446.22
2016,5,17,17,30,645.0,66.0,2.2,24.0,269.0,505.51,400.59
2016,5,17,17,45,584.5,59.5,2.1,23.0,218.5,431.92,343.58
2016,5,17,18,0,524.0,53.0,2.0,22.0,168.0,362.52,287.45
2016,5,17,18,15,437.0,44.0,1.85,21.0,123.0,282.4,220.76
2016,5,17,18,30,350.0,35.0,1.7,20.0,78.0,210.72,158.62
2016,5,17,18,45,212.5,22.5,1.6,19.0,45.0,123.24,71.48
2016,5,17,19,0,75.0,10.0,1.5,18.0,12.0,31.23,0.0
2016,5,17,19,15,37.5,5.0,1.4,17.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,107.0,16.5,1.95,13.5,26.5,12.58,0.0
2016,5,18,5,30,214.0,33.0,2.2,14.0,53.0,25.05,14.91
2016,5,18,5,45,315.0,44.5,2.45,14.5,94.5,33.96,23.98
2016,5,18,6,0,416.0,56.0,2.7,15.0,136.0,45.1,34.25
2016,5,18,6,15,482.5,65.0,2.6,15.5,184.5,51.9,40.51
2016,5,18,6,30,549.0,74.0,2.5,16.0,233.0,58.64,46.52
2016,5,18,6,45,598.0,80.0,2.45,17.0,284.0,62.88,50.03
2016,5,18,7,0,647.0,86.0,2.4,18.0,335.0,67.1,53.41
2016,5,18,7,15,680.5,91.0,2.3,19.0,386.5,70.32,55.81
2016,5,18,7,30,714.0,96.0,2.2,20.0,438.0,73.48,58.11
2016,5,18,7,45,740.0,100.0,2.1,21.0,488.5,82.07,64.98
2016,5,18,8,0,766.0,104.0,2.0,22.0,539.0,84.4,66.45
2016,5,18,8,15,785.0,107.5,1.95,22.5,586.0,86.13,67.55
2016,5,18,8,30,804.0,111.0,1.9,23.0,633.0,87.75,68.55
2016,5,18,8,45,819.0,113.5,1.9,24.0,677.0,121.97,72.31
2016,5,18,9,0,834.0,116.0,1.9,25.0,721.0,179.72,102.8
2016,5,18,9,15,845.0,118.5,1.95,25.5,759.0,244.05,149.81
2016,5,18,9,30,856.0,121.0,2.0,26.0,797.0,301.8,196.59
2016,5,18,9,45,868.5,120.5,2.1,26.5,831.0,358.36,244.07
2016,5,18,10,0,881.0,120.0,2.2,27.0,865.0,415.0,291.5
2016,5,18,10,15,886.5,121.0,2.3,27.5,891.0,469.53,336.54
2016,5,18,10,30,892.0,122.0,2.4,28.0,917.0,522.95,379.46
2016,5,18,10,45,894.5,124.0,2.5,28.5,936.0,574.15,419.46
2016,5,18,11,0,897.0,126.0,2.6,29.0,955.0,623.55,456.92
2016,5,18,11,15,899.0,127.0,2.65,29.0,967.0,669.95,491.96
2016,5,18,11,30,901.0,128.0,2.7,29.0,979.0,714.16,524.65
2016,5,18,11,45,899.0,130.0,2.8,29.5,982.5,753.93,552.73
2016,5,18,12,0,897.0,132.0,2.9,30.0,986.0,790.93,578.33
2016,5,18,12,15,896.0,131.5,2.95,30.0,983.0,823.85,600.8
2016,5,18,12,30,895.0,131.0,3.0,30.0,980.0,853.72,620.79
2016,5,18,12,45,892.5,131.0,3.05,30.0,969.5,879.51,638.1
2016,5,18,13,0,890.0,131.0,3.1,30.0,959.0,901.88,653.23
2016,5,18,13,15,886.0,130.0,3.15,29.5,941.5,918.49,666.03
2016,5,18,13,30,882.0,129.0,3.2,29.0,924.0,931.39,676.58
2016,5,18,13,45,880.0,125.5,3.25,29.0,900.5,940.04,683.17
2016,5,18,14,0,878.0,122.0,3.3,29.0,877.0,944.85,687.39
2016,5,18,14,15,870.5,120.5,3.3,29.0,846.0,942.61,686.83
2016,5,18,14,30,863.0,119.0,3.3,29.0,815.0,936.6,683.97
2016,5,18,14,45,856.0,115.0,3.35,29.0,779.0,924.86,677.8
2016,5,18,15,0,849.0,111.0,3.4,29.0,743.0,909.44,669.3
2016,5,18,15,15,836.0,109.0,3.4,28.5,701.0,898.48,664.9
2016,5,18,15,30,823.0,107.0,3.4,28.0,659.0,872.58,650.41
2016,5,18,15,45,802.5,105.0,3.4,27.5,612.5,837.12,629.36
2016,5,18,16,0,782.0,103.0,3.4,27.0,566.0,799.2,606.36
2016,5,18,16,15,759.0,99.5,3.3,26.0,517.0,755.41,579.52
2016,5,18,16,30,736.0,96.0,3.2,25.0,468.0,709.92,550.87
2016,5,18,16,45,704.5,91.5,3.1,24.0,416.5,659.38,517.81
2016,5,18,17,0,673.0,87.0,3.0,23.0,365.0,604.86,479.97
2016,5,18,17,15,632.0,81.0,2.9,22.0,314.0,542.33,434.28
2016,5,18,17,30,591.0,75.0,2.8,21.0,263.0,481.17,387.85
2016,5,18,17,45,541.0,66.0,2.75,20.0,214.5,413.31,334.29
2016,5,18,18,0,491.0,57.0,2.7,19.0,166.0,348.75,281.05
2016,5,18,18,15,404.5,47.5,2.65,18.0,121.5,270.03,214.49
2016,5,18,18,30,318.0,38.0,2.6,17.0,77.0,199.63,152.8
2016,5,18,18,45,193.0,24.5,2.6,16.5,45.0,115.62,70.25
2016,5,18,19,0,68.0,11.0,2.6,16.0,13.0,29.78,0.0
2016,5,18,19,15,34.0,5.5,2.65,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,96.0,18.5,4.25,11.0,28.0,14.03,0.0
2016,5,19,5,30,192.0,37.0,4.4,11.0,56.0,27.82,17.54
2016,5,19,5,45,292.0,50.0,4.55,11.5,98.0,37.69,27.57
2016,5,19,6,0,392.0,63.0,4.7,12.0,140.0,47.6,36.9
2016,5,19,6,15,459.5,72.5,4.75,12.0,188.0,57.5,46.1
2016,5,19,6,30,527.0,82.0,4.8,12.0,236.0,64.41,52.44
2016,5,19,6,45,422.5,110.0,4.9,12.5,249.0,78.74,65.12
2016,5,19,7,0,318.0,138.0,5.0,13.0,262.0,96.35,80.47
2016,5,19,7,15,489.5,118.5,4.85,13.5,339.5,84.13,69.27
2016,5,19,7,30,661.0,99.0,4.7,14.0,417.0,74.33,60.29
2016,5,19,7,45,475.0,167.0,4.55,14.5,408.0,111.07,92.03
2016,5,19,8,0,289.0,235.0,4.4,15.0,399.0,148.64,123.87
2016,5,19,8,15,291.5,257.0,4.35,15.5,435.0,159.13,132.14
2016,5,19,8,30,294.0,279.0,4.3,16.0,471.0,169.03,139.86
2016,5,19,8,45,568.5,200.0,4.3,16.5,602.0,149.99,103.76
2016,5,19,9,0,843.0,121.0,4.3,17.0,733.0,183.3,109.08
2016,5,19,9,15,856.5,123.5,4.3,17.0,773.5,242.65,154.09
2016,5,19,9,30,870.0,126.0,4.3,17.0,814.0,307.43,208.86
2016,5,19,9,45,874.5,131.5,4.3,17.5,848.0,366.09,260.47
2016,5,19,10,0,879.0,137.0,4.3,18.0,882.0,424.04,311.31
2016,5,19,10,15,886.5,138.5,4.25,18.0,910.0,479.81,359.95
2016,5,19,10,30,894.0,140.0,4.2,18.0,938.0,534.69,406.66
2016,5,19,10,45,904.5,138.5,4.2,18.5,960.5,588.05,450.28
2016,5,19,11,0,915.0,137.0,4.2,19.0,983.0,640.3,491.7
2016,5,19,11,15,917.0,137.5,4.2,19.0,995.5,687.3,529.05
2016,5,19,11,30,919.0,138.0,4.2,19.0,1008.0,732.05,563.84
2016,5,19,11,45,919.0,139.0,4.25,19.5,1012.5,773.35,594.42
2016,5,19,12,0,919.0,140.0,4.3,20.0,1017.0,811.96,622.38
2016,5,19,12,15,918.0,140.0,4.3,20.0,1014.0,846.18,646.94
2016,5,19,12,30,917.0,140.0,4.3,20.0,1011.0,877.3,668.64
2016,5,19,12,45,922.5,134.5,4.35,20.0,1002.5,906.12,688.95
2016,5,19,13,0,928.0,129.0,4.4,20.0,994.0,931.53,706.96
2016,5,19,13,15,745.0,230.0,4.45,19.5,916.0,906.02,690.56
2016,5,19,13,30,562.0,331.0,4.5,19.0,838.0,845.3,645.93
2016,5,19,13,45,634.0,280.5,4.55,19.0,838.0,880.05,674.13
2016,5,19,14,0,706.0,230.0,4.6,19.0,838.0,911.11,699.22
2016,5,19,14,15,687.5,227.5,4.7,19.0,802.0,898.05,691.41
2016,5,19,14,30,669.0,225.0,4.8,19.0,766.0,881.51,681.4
2016,5,19,14,45,582.0,243.5,4.9,19.0,698.5,817.53,635.8
2016,5,19,15,0,495.0,262.0,5.0,19.0,631.0,747.48,585.2
2016,5,19,15,15,439.0,266.0,4.9,18.5,579.5,696.48,548.69
2016,5,19,15,30,383.0,270.0,4.8,18.0,528.0,625.56,497.0
2016,5,19,15,45,590.0,190.5,4.75,17.5,556.0,745.68,593.93
2016,5,19,16,0,797.0,111.0,4.7,17.0,584.0,819.26,651.97
2016,5,19,16,15,766.0,99.0,4.7,16.0,521.5,759.38,611.4
2016,5,19,16,30,735.0,87.0,4.7,15.0,459.0,698.06,569.39
2016,5,19,16,45,618.0,102.5,4.75,14.5,392.5,606.07,500.59
2016,5,19,17,0,501.0,118.0,4.8,14.0,326.0,506.73,422.31
2016,5,19,17,15,444.5,114.5,4.7,13.5,280.5,444.55,372.41
2016,5,19,17,30,388.0,111.0,4.6,13.0,235.0,385.62,323.71
2016,5,19,17,45,337.0,96.5,4.6,13.0,190.5,321.88,269.55
2016,5,19,18,0,286.0,82.0,4.6,13.0,146.0,262.19,217.47
2016,5,19,18,15,223.5,65.0,4.55,12.5,107.0,188.3,153.06
2016,5,19,18,30,161.0,48.0,4.5,12.0,68.0,132.4,102.94
2016,5,19,18,45,80.5,30.0,4.45,12.0,40.0,73.49,45.57
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,9.44,0.0
2016,5,19,19,15,0.0,6.0,4.45,11.5,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,15,87.0,19.5,4.2,10.0,28.0,14.74,0.0
2016,5,20,5,30,174.0,39.0,4.3,10.0,56.0,29.17,18.89
2016,5,20,5,45,287.0,51.0,4.4,10.5,99.0,38.36,28.32
2016,5,20,6,0,400.0,63.0,4.5,11.0,142.0,47.67,37.14
2016,5,20,6,15,469.0,72.5,4.5,11.5,191.0,57.55,46.26
2016,5,20,6,30,538.0,82.0,4.5,12.0,240.0,64.5,52.53
2016,5,20,6,45,428.0,110.5,4.5,12.5,251.5,79.13,65.45
2016,5,20,7,0,318.0,139.0,4.5,13.0,263.0,96.95,80.98
2016,5,20,7,15,516.5,121.5,4.5,13.0,356.0,86.47,71.46
2016,5,20,7,30,715.0,104.0,4.5,13.0,449.0,78.71,64.38
2016,5,20,7,45,547.0,160.0,4.5,13.5,440.5,108.55,90.17
2016,5,20,8,0,379.0,216.0,4.5,14.0,432.0,140.79,117.58
2016,5,20,8,15,285.5,256.0,4.5,14.0,426.5,158.43,132.32
2016,5,20,8,30,192.0,296.0,4.5,14.0,421.0,183.68,153.43
2016,5,20,8,45,256.5,306.0,4.5,14.5,485.5,194.58,148.53
2016,5,20,9,0,321.0,316.0,4.5,15.0,550.0,231.98,170.77
2016,5,20,9,15,341.5,329.5,4.55,15.0,590.0,270.85,199.8
2016,5,20,9,30,362.0,343.0,4.6,15.0,630.0,312.21,233.07
2016,5,20,9,45,632.0,231.5,4.7,15.5,757.5,349.33,256.55
2016,5,20,10,0,902.0,120.0,4.8,16.0,885.0,420.53,311.17
2016,5,20,10,15,908.0,121.5,4.8,16.0,912.0,476.63,361.0
2016,5,20,10,30,914.0,123.0,4.8,16.0,939.0,531.65,408.82
2016,5,20,10,45,755.5,224.5,4.85,16.0,909.0,574.22,445.42
2016,5,20,11,0,597.0,326.0,4.9,16.0,879.0,601.77,468.07
2016,5,20,11,15,546.5,357.5,4.9,16.0,869.0,629.56,490.24
2016,5,20,11,30,496.0,389.0,4.9,16.0,859.0,652.1,507.63
2016,5,20,11,45,465.5,396.0,4.95,16.5,839.0,665.83,517.65
2016,5,20,12,0,435.0,403.0,5.0,17.0,819.0,675.76,524.54
2016,5,20,12,15,491.0,386.0,4.95,16.5,854.0,731.07,567.69
2016,5,20,12,30,547.0,369.0,4.9,16.0,889.0,787.18,610.94
2016,5,20,12,45,560.0,351.5,4.9,16.0,879.5,806.69,626.05
2016,5,20,13,0,573.0,334.0,4.9,16.0,870.0,823.49,639.38
2016,5,20,13,15,496.0,355.5,4.9,16.0,812.5,791.98,615.62
2016,5,20,13,30,419.0,377.0,4.9,16.0,755.0,755.32,588.06
2016,5,20,13,45,441.5,357.0,4.9,16.0,746.0,769.06,599.83
2016,5,20,14,0,464.0,337.0,4.9,16.0,737.0,780.24,609.54
2016,5,20,14,15,403.5,348.0,4.9,16.0,687.0,740.08,579.58
2016,5,20,14,30,343.0,359.0,4.9,16.0,637.0,681.11,535.95
2016,5,20,14,45,207.0,346.5,4.9,16.0,512.5,524.86,416.62
2016,5,20,15,0,71.0,334.0,4.9,16.0,388.0,368.93,293.42
2016,5,20,15,15,81.5,318.5,4.85,15.5,377.0,365.28,292.57
2016,5,20,15,30,92.0,303.0,4.8,15.0,366.0,360.91,290.76
2016,5,20,15,45,176.5,278.5,4.75,15.0,388.0,429.66,348.38
2016,5,20,16,0,261.0,254.0,4.7,15.0,410.0,492.86,400.74
2016,5,20,16,15,141.0,219.5,4.6,14.5,303.0,334.63,274.03
2016,5,20,16,30,21.0,185.0,4.5,14.0,196.0,171.11,138.53
2016,5,20,16,45,118.0,175.5,4.4,14.0,226.0,265.89,220.18
2016,5,20,17,0,215.0,166.0,4.3,14.0,256.0,338.44,281.69
2016,5,20,17,15,193.0,147.5,4.15,13.5,220.5,281.95,235.55
2016,5,20,17,30,171.0,129.0,4.0,13.0,185.0,242.2,202.51
2016,5,20,17,45,316.5,97.5,3.85,12.5,177.5,310.52,260.22
2016,5,20,18,0,462.0,66.0,3.7,12.0,170.0,341.38,283.8
2016,5,20,18,15,372.0,55.5,3.45,11.5,125.5,258.09,210.77
2016,5,20,18,30,282.0,45.0,3.2,11.0,81.0,188.88,148.57
2016,5,20,18,45,141.0,30.0,3.0,11.0,48.0,104.6,68.59
2016,5,20,19,0,0.0,15.0,2.8,11.0,15.0,11.8,0.0
2016,5,20,19,15,0.0,7.5,2.8,11.0,7.5,5.9,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,10.5,1.65,11.0,10.5,7.98,0.0
2016,5,21,5,30,0.0,21.0,1.8,11.0,21.0,16.01,7.87
2016,5,21,5,45,0.0,37.0,2.0,11.5,37.0,28.19,19.31
2016,5,21,6,0,0.0,53.0,2.2,12.0,53.0,39.92,30.13
2016,5,21,6,15,0.0,71.5,2.25,12.0,71.5,53.22,42.32
2016,5,21,6,30,0.0,90.0,2.3,12.0,90.0,66.41,54.24
2016,5,21,6,45,0.5,108.5,2.4,12.5,109.0,79.5,65.76
2016,5,21,7,0,1.0,127.0,2.5,13.0,128.0,92.5,76.97
2016,5,21,7,15,45.0,164.0,2.55,13.0,186.5,113.5,95.17
2016,5,21,7,30,89.0,201.0,2.6,13.0,245.0,135.99,114.42
2016,5,21,7,45,69.5,216.5,2.7,13.5,253.0,145.4,121.91
2016,5,21,8,0,50.0,232.0,2.8,14.0,261.0,154.5,129.08
2016,5,21,8,15,68.5,260.5,2.85,14.0,303.5,170.86,142.61
2016,5,21,8,30,87.0,289.0,2.9,14.0,346.0,186.75,155.63
2016,5,21,8,45,132.0,315.0,3.0,14.5,408.0,200.37,155.86
2016,5,21,9,0,177.0,341.0,3.1,15.0,470.0,235.28,178.86
2016,5,21,9,15,144.5,358.5,3.15,15.0,467.5,257.41,196.95
2016,5,21,9,30,112.0,376.0,3.2,15.0,465.0,275.8,212.99
2016,5,21,9,45,76.0,366.5,3.25,15.0,428.0,279.24,217.32
2016,5,21,10,0,40.0,357.0,3.3,15.0,391.0,269.91,211.14
2016,5,21,10,15,47.5,378.5,3.3,15.0,420.5,294.59,230.41
2016,5,21,10,30,55.0,400.0,3.3,15.0,450.0,320.64,250.61
2016,5,21,10,45,35.0,343.5,3.3,15.0,375.5,277.76,217.43
2016,5,21,11,0,15.0,287.0,3.3,15.0,301.0,228.53,178.89
2016,5,21,11,15,160.0,370.5,3.25,15.0,522.0,391.53,307.26
2016,5,21,11,30,305.0,454.0,3.2,15.0,743.0,568.85,441.48
2016,5,21,11,45,176.5,439.5,3.2,15.0,607.5,483.0,375.66
2016,5,21,12,0,48.0,425.0,3.2,15.0,472.0,380.03,295.95
2016,5,21,12,15,57.5,435.5,3.2,15.0,491.0,402.71,313.94
2016,5,21,12,30,67.0,446.0,3.2,15.0,510.0,426.04,331.92
2016,5,21,12,45,88.5,454.0,3.2,15.0,537.5,457.81,356.59
2016,5,21,13,0,110.0,462.0,3.2,15.0,565.0,490.52,381.85
2016,5,21,13,15,72.5,418.0,3.2,15.0,485.5,424.16,331.26
2016,5,21,13,30,35.0,374.0,3.2,15.0,406.0,354.94,277.95
2016,5,21,13,45,37.0,367.5,3.2,15.0,400.5,354.3,278.11
2016,5,21,14,0,39.0,361.0,3.2,15.0,395.0,353.37,277.86
2016,5,21,14,15,22.0,274.0,3.15,14.5,293.5,258.63,204.42
2016,5,21,14,30,5.0,187.0,3.1,14.0,192.0,153.38,120.59
2016,5,21,14,45,179.0,253.0,3.1,14.0,387.5,424.68,341.81
2016,5,21,15,0,353.0,319.0,3.1,14.0,583.0,652.04,516.64
2016,5,21,15,15,195.0,295.0,3.05,14.0,439.5,463.29,370.53
2016,5,21,15,30,37.0,271.0,3.0,14.0,296.0,278.71,222.99
2016,5,21,15,45,155.5,261.5,2.95,14.0,356.0,392.96,318.33
2016,5,21,16,0,274.0,252.0,2.9,14.0,416.0,500.91,405.36
2016,5,21,16,15,370.0,208.5,2.85,14.0,409.5,526.93,428.45
2016,5,21,16,30,466.0,165.0,2.8,14.0,403.0,564.62,460.19
2016,5,21,16,45,483.5,142.0,2.75,14.0,366.0,537.17,440.13
2016,5,21,17,0,501.0,119.0,2.7,14.0,329.0,506.24,417.19
2016,5,21,17,15,525.0,102.0,2.55,13.5,296.0,490.74,405.81
2016,5,21,17,30,549.0,85.0,2.4,13.0,263.0,463.43,384.18
2016,5,21,17,45,502.0,75.0,2.3,13.0,215.5,398.33,329.95
2016,5,21,18,0,455.0,65.0,2.2,13.0,168.0,336.26,276.63
2016,5,21,18,15,372.5,54.0,1.95,12.5,124.5,259.82,210.42
2016,5,21,18,30,290.0,43.0,1.7,12.0,81.0,189.23,147.9
2016,5,21,18,45,176.5,28.5,1.45,11.5,48.5,115.76,77.39
2016,5,21,19,0,63.0,14.0,1.2,11.0,16.0,30.48,0.0
2016,5,21,19,15,31.5,7.0,1.15,10.5,8.0,13.53,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,5,15,105.5,19.0,1.35,10.5,29.5,14.43,0.0
2016,5,22,5,30,211.0,38.0,1.6,11.0,59.0,28.64,18.61
2016,5,22,5,45,309.0,50.5,1.85,11.5,101.5,38.16,28.12
2016,5,22,6,0,407.0,63.0,2.1,12.0,144.0,47.74,37.11
2016,5,22,6,15,203.5,80.0,2.1,12.5,120.5,58.16,46.65
2016,5,22,6,30,0.0,97.0,2.1,13.0,97.0,70.94,58.06
2016,5,22,6,45,4.5,115.5,2.1,13.5,117.5,84.04,69.51
2016,5,22,7,0,9.0,134.0,2.1,14.0,138.0,97.07,80.66
2016,5,22,7,15,33.0,164.5,2.05,14.0,180.0,113.59,94.83
2016,5,22,7,30,57.0,195.0,2.0,14.0,222.0,132.22,110.62
2016,5,22,7,45,138.0,221.0,1.95,14.5,297.5,144.02,120.12
2016,5,22,8,0,219.0,247.0,1.9,15.0,373.0,159.77,132.86
2016,5,22,8,15,239.0,267.0,1.9,15.5,415.0,162.69,134.62
2016,5,22,8,30,259.0,287.0,1.9,16.0,457.0,171.85,141.66
2016,5,22,8,45,137.5,268.0,1.95,16.5,359.0,177.35,135.95
2016,5,22,9,0,16.0,249.0,2.0,17.0,261.0,181.68,141.39
2016,5,22,9,15,36.5,299.0,2.05,17.0,328.0,211.51,163.7
2016,5,22,9,30,57.0,349.0,2.1,17.0,395.0,253.47,195.52
2016,5,22,9,45,35.5,308.0,2.15,17.5,337.5,229.93,177.55
2016,5,22,10,0,14.0,267.0,2.2,18.0,280.0,204.58,158.08
2016,5,22,10,15,219.5,317.0,2.25,18.0,514.0,319.19,244.17
2016,5,22,10,30,425.0,367.0,2.3,18.0,748.0,467.37,355.01
2016,5,22,10,45,241.5,395.0,2.4,18.5,613.0,421.97,322.37
2016,5,22,11,0,58.0,423.0,2.5,19.0,478.0,354.92,271.73
2016,5,22,11,15,60.0,427.0,2.6,19.0,484.0,367.33,281.59
2016,5,22,11,30,62.0,431.0,2.7,19.0,490.0,379.75,291.14
2016,5,22,11,45,255.5,416.0,2.85,19.0,660.5,525.38,402.8
2016,5,22,12,0,449.0,401.0,3.0,19.0,831.0,682.3,519.15
2016,5,22,12,15,671.5,269.0,3.1,19.0,910.0,774.48,589.48
2016,5,22,12,30,894.0,137.0,3.2,19.0,989.0,851.35,647.87
2016,5,22,12,45,889.0,138.5,3.3,19.0,977.5,876.33,665.38
2016,5,22,13,0,884.0,140.0,3.4,19.0,966.0,897.85,680.97
2016,5,22,13,15,879.5,139.0,3.5,18.5,948.5,914.13,694.38
2016,5,22,13,30,875.0,138.0,3.6,18.0,931.0,926.7,705.44
2016,5,22,13,45,866.0,138.5,3.7,18.0,905.5,932.77,710.84
2016,5,22,14,0,857.0,139.0,3.8,18.0,880.0,935.06,713.81
2016,5,22,14,15,849.0,137.0,3.85,17.5,849.0,946.28,724.2
2016,5,22,14,30,841.0,135.0,3.9,17.0,818.0,939.47,722.16
2016,5,22,14,45,627.0,217.0,3.95,17.0,713.5,830.95,645.85
2016,5,22,15,0,413.0,299.0,4.0,17.0,609.0,704.92,551.35
2016,5,22,15,15,370.5,292.5,3.95,16.5,559.0,638.43,504.58
2016,5,22,15,30,328.0,286.0,3.9,16.0,509.0,590.83,470.28
2016,5,22,15,45,280.0,273.0,3.9,16.0,454.0,531.72,425.8
2016,5,22,16,0,232.0,260.0,3.9,16.0,399.0,454.38,366.74
2016,5,22,16,15,230.0,236.5,3.8,15.5,364.5,424.28,345.16
2016,5,22,16,30,228.0,213.0,3.7,15.0,330.0,410.59,335.78
2016,5,22,16,45,443.0,147.5,3.6,14.5,344.5,512.06,421.89
2016,5,22,17,0,658.0,82.0,3.5,14.0,359.0,584.55,482.95
2016,5,22,17,15,614.0,82.5,3.35,13.5,314.0,528.64,438.47
2016,5,22,17,30,570.0,83.0,3.2,13.0,269.0,473.8,394.2
2016,5,22,17,45,518.0,74.0,3.1,13.0,220.5,406.0,337.57
2016,5,22,18,0,466.0,65.0,3.0,13.0,172.0,341.62,282.04
2016,5,22,18,15,384.5,54.0,2.65,12.5,127.5,265.21,215.47
2016,5,22,18,30,303.0,43.0,2.3,12.0,83.0,194.2,152.32
2016,5,22,18,45,151.5,30.5,2.0,11.5,50.5,108.82,73.97
2016,5,22,19,0,0.0,18.0,1.7,11.0,18.0,15.26,0.0
2016,5,22,19,15,0.0,9.0,1.6,10.5,9.0,7.08,0.0
2016,5,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,2.0,2.15,11.0,2.0,1.51,0.0
2016,5,23,5,30,0.0,4.0,2.3,11.0,4.0,3.02,0.0
2016,5,23,5,45,0.0,6.5,2.5,11.5,6.5,4.92,0.0
2016,5,23,6,0,0.0,9.0,2.7,12.0,9.0,6.82,0.48
2016,5,23,6,15,0.0,12.5,2.75,12.5,12.5,9.49,2.92
2016,5,23,6,30,0.0,16.0,2.8,13.0,16.0,12.16,5.34
2016,5,23,6,45,0.0,19.5,2.85,13.5,19.5,14.84,7.73
2016,5,23,7,0,0.0,23.0,2.9,14.0,23.0,17.53,10.09
