Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,15,14.0,102.0,2.9,14.0,109.0,77.13,62.99
2016,5,23,7,30,28.0,181.0,2.9,14.0,195.0,124.08,103.73
2016,5,23,7,45,102.0,216.5,2.9,14.5,274.0,146.23,122.19
2016,5,23,8,0,176.0,252.0,2.9,15.0,353.0,161.17,134.27
2016,5,23,8,15,204.0,272.5,2.9,15.5,399.0,172.49,143.15
2016,5,23,8,30,232.0,293.0,2.9,16.0,445.0,183.46,151.66
2016,5,23,8,45,139.0,299.0,2.95,16.5,392.0,192.71,148.5
2016,5,23,9,0,46.0,305.0,3.0,17.0,339.0,208.47,161.67
2016,5,23,9,15,199.0,325.5,3.0,17.0,483.0,249.2,186.68
2016,5,23,9,30,352.0,346.0,3.0,17.0,627.0,309.61,228.48
2016,5,23,9,45,376.0,351.0,3.05,17.5,662.0,348.59,259.59
2016,5,23,10,0,400.0,356.0,3.1,18.0,697.0,385.6,289.56
2016,5,23,10,15,621.5,252.5,3.15,18.0,801.0,440.23,331.16
2016,5,23,10,30,843.0,149.0,3.2,18.0,905.0,513.47,388.94
2016,5,23,10,45,847.5,150.0,3.25,18.0,924.0,560.37,428.2
2016,5,23,11,0,852.0,151.0,3.3,18.0,943.0,607.95,466.97
2016,5,23,11,15,855.0,152.0,3.3,18.0,955.0,652.94,502.69
2016,5,23,11,30,858.0,153.0,3.3,18.0,967.0,695.99,536.12
2016,5,23,11,45,863.5,150.0,3.35,18.0,973.0,735.89,566.86
2016,5,23,12,0,869.0,147.0,3.4,18.0,979.0,773.6,595.5
2016,5,23,12,15,868.0,147.0,3.45,18.0,976.5,806.12,619.79
2016,5,23,12,30,867.0,147.0,3.5,18.0,974.0,835.76,640.8
2016,5,23,12,45,837.0,165.5,3.55,18.0,956.5,867.86,663.54
2016,5,23,13,0,807.0,184.0,3.6,18.0,939.0,882.68,674.24
2016,5,23,13,15,802.5,182.5,3.55,17.5,922.0,898.13,686.31
2016,5,23,13,30,798.0,181.0,3.5,17.0,905.0,909.96,695.97
2016,5,23,13,45,650.5,254.5,3.5,17.0,834.5,866.96,664.47
2016,5,23,14,0,503.0,328.0,3.5,17.0,764.0,804.42,617.78
2016,5,23,14,15,635.5,249.5,3.45,17.0,780.0,864.55,665.1
2016,5,23,14,30,768.0,171.0,3.4,17.0,796.0,905.92,696.32
2016,5,23,14,45,761.0,165.0,3.35,17.0,760.5,893.05,687.89
2016,5,23,15,0,754.0,159.0,3.3,17.0,725.0,884.34,682.91
2016,5,23,15,15,738.5,155.0,3.2,17.0,684.0,858.84,665.87
2016,5,23,15,30,723.0,151.0,3.1,17.0,643.0,830.46,646.91
2016,5,23,15,45,708.5,144.5,3.05,17.0,598.5,797.61,625.01
2016,5,23,16,0,694.0,138.0,3.0,17.0,554.0,762.29,601.21
2016,5,23,16,15,669.0,132.5,2.95,16.5,506.0,717.31,571.16
2016,5,23,16,30,644.0,127.0,2.9,16.0,458.0,671.0,539.01
2016,5,23,16,45,620.5,118.0,2.9,16.0,409.5,621.17,502.62
2016,5,23,17,0,597.0,109.0,2.9,16.0,361.0,570.65,464.79
2016,5,23,17,15,554.5,101.0,2.8,15.5,311.0,508.13,416.82
2016,5,23,17,30,512.0,93.0,2.7,15.0,261.0,447.19,368.62
2016,5,23,17,45,464.5,82.0,2.6,15.0,214.0,376.94,310.82
2016,5,23,18,0,417.0,71.0,2.5,15.0,167.0,316.84,259.43
2016,5,23,18,15,337.0,59.0,2.35,14.5,124.0,244.04,196.74
2016,5,23,18,30,257.0,47.0,2.2,14.0,81.0,179.26,139.67
2016,5,23,18,45,159.5,31.0,2.1,13.5,49.0,111.9,76.66
2016,5,23,19,0,62.0,15.0,2.0,13.0,17.0,38.67,0.0
2016,5,23,19,15,31.0,7.5,2.0,12.5,8.5,13.76,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.0,2.35,11.5,10.0,7.59,0.0
2016,5,24,5,30,0.0,20.0,2.5,12.0,20.0,15.23,7.29
2016,5,24,5,45,0.0,33.5,2.7,12.5,33.5,25.59,16.97
2016,5,24,6,0,0.0,47.0,2.9,13.0,47.0,35.86,26.42
2016,5,24,6,15,0.0,62.5,2.9,13.0,62.5,47.25,36.82
2016,5,24,6,30,0.0,78.0,2.9,13.0,78.0,58.54,47.01
2016,5,24,6,45,0.0,94.5,2.95,13.5,94.5,70.43,57.45
2016,5,24,7,0,0.0,111.0,3.0,14.0,111.0,82.23,67.63
2016,5,24,7,15,1.0,131.5,3.0,14.0,132.0,96.57,80.01
2016,5,24,7,30,2.0,152.0,3.0,14.0,153.0,110.75,92.1
2016,5,24,7,45,3.0,163.0,3.05,14.5,165.0,118.78,98.54
2016,5,24,8,0,4.0,174.0,3.1,15.0,177.0,126.73,104.86
2016,5,24,8,15,82.0,236.5,3.1,15.5,291.0,158.98,131.8
2016,5,24,8,30,160.0,299.0,3.1,16.0,405.0,184.21,152.36
2016,5,24,8,45,156.5,321.0,3.15,16.5,430.0,204.04,157.23
2016,5,24,9,0,153.0,343.0,3.2,17.0,455.0,232.4,176.26
2016,5,24,9,15,184.0,361.0,3.2,17.0,503.0,265.07,199.75
2016,5,24,9,30,215.0,379.0,3.2,17.0,551.0,301.71,227.53
2016,5,24,9,45,302.5,370.5,3.25,17.5,622.5,337.2,253.13
2016,5,24,10,0,390.0,362.0,3.3,18.0,694.0,389.21,292.67
2016,5,24,10,15,626.0,253.0,3.35,18.0,805.5,441.36,332.1
2016,5,24,10,30,862.0,144.0,3.4,18.0,917.0,515.87,390.86
2016,5,24,10,45,868.0,145.0,3.45,18.0,937.5,566.59,433.07
2016,5,24,11,0,874.0,146.0,3.5,18.0,958.0,615.91,473.24
2016,5,24,11,15,877.0,146.5,3.5,18.0,970.5,661.48,509.49
2016,5,24,11,30,880.0,147.0,3.5,18.0,983.0,705.02,543.39
2016,5,24,11,45,882.5,146.0,3.55,18.5,988.5,744.98,573.1
2016,5,24,12,0,885.0,145.0,3.6,19.0,994.0,782.53,600.44
2016,5,24,12,15,885.0,145.0,3.6,18.5,992.0,816.34,626.46
2016,5,24,12,30,885.0,145.0,3.6,18.0,990.0,847.27,649.3
2016,5,24,12,45,879.0,147.0,3.65,18.0,979.0,871.71,666.66
2016,5,24,13,0,873.0,149.0,3.7,18.0,968.0,892.71,681.71
2016,5,24,13,15,869.0,148.0,3.7,18.0,950.5,909.43,693.61
2016,5,24,13,30,865.0,147.0,3.7,18.0,933.0,922.51,703.11
2016,5,24,13,45,859.5,145.5,3.7,18.0,908.5,930.09,708.94
2016,5,24,14,0,854.0,144.0,3.7,18.0,884.0,948.54,722.44
2016,5,24,14,15,845.5,141.5,3.7,18.0,853.0,944.69,720.61
2016,5,24,14,30,837.0,139.0,3.7,18.0,822.0,937.04,716.45
2016,5,24,14,45,830.5,134.0,3.7,18.0,786.0,924.94,709.36
2016,5,24,15,0,824.0,129.0,3.7,18.0,750.0,909.18,699.84
2016,5,24,15,15,810.0,126.0,3.65,17.5,708.0,885.25,685.67
2016,5,24,15,30,796.0,123.0,3.6,17.0,666.0,858.17,669.26
2016,5,24,15,45,783.0,117.5,3.6,17.0,621.0,826.38,648.42
2016,5,24,16,0,770.0,112.0,3.6,17.0,576.0,791.83,625.44
2016,5,24,16,15,747.0,108.0,3.55,16.5,527.0,748.24,596.48
2016,5,24,16,30,724.0,104.0,3.5,16.0,478.0,707.2,568.97
2016,5,24,16,45,699.0,97.5,3.45,16.0,427.5,656.37,532.35
2016,5,24,17,0,674.0,91.0,3.4,16.0,377.0,604.79,493.46
2016,5,24,17,15,633.5,85.0,3.3,15.5,326.0,543.04,446.15
2016,5,24,17,30,593.0,79.0,3.2,15.0,275.0,482.58,398.31
2016,5,24,17,45,540.0,71.0,3.15,14.5,226.0,414.48,342.67
2016,5,24,18,0,487.0,63.0,3.1,14.0,177.0,349.84,287.86
2016,5,24,18,15,405.0,53.5,2.95,13.5,132.5,273.86,222.04
2016,5,24,18,30,323.0,44.0,2.8,13.0,88.0,205.47,161.25
2016,5,24,18,45,161.5,32.0,2.65,13.0,54.0,113.47,78.92
2016,5,24,19,0,0.0,20.0,2.5,13.0,20.0,17.31,0.0
2016,5,24,19,15,0.0,10.0,2.45,12.5,10.0,7.87,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,6.0,2.25,11.0,6.0,4.54,0.0
2016,5,25,5,30,0.0,12.0,2.4,11.0,12.0,9.1,2.14
2016,5,25,5,45,0.0,20.5,2.55,11.5,20.5,15.59,8.2
2016,5,25,6,0,0.0,29.0,2.7,12.0,29.0,22.1,14.21
2016,5,25,6,15,0.0,38.5,2.7,12.0,38.5,29.39,20.92
2016,5,25,6,30,0.0,48.0,2.7,12.0,48.0,36.7,27.57
2016,5,25,6,45,0.0,57.5,2.7,12.5,57.5,44.03,34.07
2016,5,25,7,0,0.0,67.0,2.7,13.0,67.0,51.38,40.48
2016,5,25,7,15,0.0,81.0,2.7,13.5,81.0,62.19,49.85
2016,5,25,7,30,0.0,95.0,2.7,14.0,95.0,72.46,58.6
2016,5,25,7,45,0.0,107.0,2.75,14.5,107.0,81.24,65.94
2016,5,25,8,0,0.0,119.0,2.8,15.0,119.0,89.95,73.14
2016,5,25,8,15,0.0,136.5,2.9,15.5,136.5,102.38,83.47
2016,5,25,8,30,0.0,154.0,3.0,16.0,154.0,114.66,93.54
2016,5,25,8,45,13.5,216.0,3.1,16.5,226.0,157.17,123.07
2016,5,25,9,0,27.0,278.0,3.2,17.0,298.0,190.94,148.65
2016,5,25,9,15,56.0,323.0,3.25,17.0,367.0,228.56,176.72
2016,5,25,9,30,85.0,368.0,3.3,17.0,436.0,270.82,208.58
2016,5,25,9,45,172.5,386.5,3.35,17.5,531.5,313.39,238.77
2016,5,25,10,0,260.0,405.0,3.4,18.0,627.0,368.06,279.34
2016,5,25,10,15,572.5,265.5,3.45,17.5,773.5,426.23,322.1
2016,5,25,10,30,885.0,126.0,3.5,17.0,920.0,513.71,390.78
2016,5,25,10,45,888.5,127.5,3.55,17.0,939.5,564.34,433.26
2016,5,25,11,0,892.0,129.0,3.6,17.0,959.0,613.31,473.49
2016,5,25,11,15,894.5,129.5,3.6,17.0,971.5,659.1,510.21
2016,5,25,11,30,897.0,130.0,3.6,17.0,984.0,702.77,544.46
2016,5,25,11,45,900.5,128.5,3.6,17.0,989.5,743.4,575.79
2016,5,25,12,0,904.0,127.0,3.6,17.0,995.0,781.62,604.77
2016,5,25,12,15,903.5,127.0,3.6,17.0,992.5,815.32,629.28
2016,5,25,12,30,903.0,127.0,3.6,17.0,990.0,846.03,650.86
2016,5,25,12,45,893.0,131.5,3.65,17.0,978.0,869.38,667.53
2016,5,25,13,0,883.0,136.0,3.7,17.0,966.0,889.1,681.76
2016,5,25,13,15,879.5,135.0,3.75,17.0,948.5,906.19,694.26
2016,5,25,13,30,876.0,134.0,3.8,17.0,931.0,919.62,704.34
2016,5,25,13,45,875.0,129.5,3.85,17.5,907.5,928.46,710.03
2016,5,25,14,0,874.0,125.0,3.9,18.0,884.0,933.45,713.19
2016,5,25,14,15,866.5,123.0,3.95,18.0,853.5,930.99,712.68
2016,5,25,14,30,859.0,121.0,4.0,18.0,823.0,924.78,709.75
2016,5,25,14,45,854.0,116.5,4.05,18.0,787.5,914.7,704.25
2016,5,25,15,0,849.0,112.0,4.1,18.0,752.0,900.94,696.27
2016,5,25,15,15,836.5,109.5,4.1,17.5,710.5,878.93,683.58
2016,5,25,15,30,824.0,107.0,4.1,17.0,669.0,864.44,676.3
2016,5,25,15,45,810.5,102.5,4.1,17.0,624.0,832.69,655.27
2016,5,25,16,0,797.0,98.0,4.1,17.0,579.0,798.16,632.17
2016,5,25,16,15,543.5,152.0,4.05,16.5,468.0,633.89,510.64
2016,5,25,16,30,290.0,206.0,4.0,16.0,357.0,449.49,365.95
2016,5,25,16,45,496.5,144.0,3.95,16.0,369.5,546.07,447.09
2016,5,25,17,0,703.0,82.0,3.9,16.0,382.0,614.01,503.04
2016,5,25,17,15,665.0,77.0,3.8,15.5,331.0,554.12,456.34
2016,5,25,17,30,627.0,72.0,3.7,15.0,280.0,495.25,409.6
2016,5,25,17,45,569.0,66.0,3.6,14.5,230.5,425.18,352.08
2016,5,25,18,0,511.0,60.0,3.5,14.0,181.0,358.93,295.72
2016,5,25,18,15,429.5,51.5,3.35,13.5,136.0,283.22,229.94
2016,5,25,18,30,348.0,43.0,3.2,13.0,91.0,214.95,169.04
2016,5,25,18,45,213.0,30.5,3.05,13.0,56.0,129.8,91.53
2016,5,25,19,0,78.0,18.0,2.9,13.0,21.0,47.68,0.0
2016,5,25,19,15,39.0,9.0,2.9,12.5,10.5,16.94,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,96.0,20.0,2.75,12.0,30.5,15.15,1.87
2016,5,26,5,30,192.0,40.0,2.8,12.0,61.0,29.99,19.93
2016,5,26,5,45,285.5,53.0,2.9,12.5,102.5,39.77,29.48
2016,5,26,6,0,379.0,66.0,3.0,13.0,144.0,49.57,38.62
2016,5,26,6,15,443.0,76.0,3.0,13.5,191.5,57.04,45.48
2016,5,26,6,30,507.0,86.0,3.0,14.0,239.0,66.94,54.28
2016,5,26,6,45,555.5,92.5,3.0,14.5,289.0,71.15,57.85
2016,5,26,7,0,604.0,99.0,3.0,15.0,339.0,75.34,61.28
2016,5,26,7,15,638.5,105.0,2.95,15.5,389.5,78.86,64.06
2016,5,26,7,30,673.0,111.0,2.9,16.0,440.0,82.3,66.7
2016,5,26,7,45,701.5,114.5,2.9,16.5,489.5,83.88,67.7
2016,5,26,8,0,730.0,118.0,2.9,17.0,539.0,85.43,68.67
2016,5,26,8,15,750.0,122.0,2.85,17.5,586.0,87.01,69.66
2016,5,26,8,30,770.0,126.0,2.8,18.0,633.0,96.01,76.98
2016,5,26,8,45,786.5,128.5,2.8,18.5,676.0,123.39,78.33
2016,5,26,9,0,803.0,131.0,2.8,19.0,719.0,178.83,106.72
2016,5,26,9,15,815.0,133.5,2.75,19.0,757.5,235.01,147.9
2016,5,26,9,30,827.0,136.0,2.7,19.0,796.0,291.96,195.19
2016,5,26,9,45,828.0,143.0,2.7,19.5,827.0,349.15,244.54
2016,5,26,10,0,829.0,150.0,2.7,20.0,858.0,405.47,292.99
2016,5,26,10,15,836.5,151.5,2.7,20.5,884.5,459.6,338.65
2016,5,26,10,30,844.0,153.0,2.7,21.0,911.0,513.05,382.49
2016,5,26,10,45,848.5,154.5,2.7,21.5,930.5,564.02,423.14
2016,5,26,11,0,853.0,156.0,2.7,22.0,950.0,613.55,461.42
2016,5,26,11,15,856.5,156.5,2.7,22.0,963.0,652.78,492.31
2016,5,26,11,30,860.0,157.0,2.7,22.0,976.0,695.83,525.01
2016,5,26,11,45,861.5,157.0,2.75,22.5,981.0,735.08,553.46
2016,5,26,12,0,863.0,157.0,2.8,23.0,986.0,771.99,579.62
2016,5,26,12,15,863.0,157.0,2.85,23.0,984.0,805.24,603.91
2016,5,26,12,30,863.0,157.0,2.9,23.0,982.0,835.72,625.18
2016,5,26,12,45,872.0,148.5,2.95,23.0,975.5,864.08,644.75
2016,5,26,13,0,881.0,140.0,3.0,23.0,969.0,889.25,662.19
2016,5,26,13,15,877.5,139.0,3.05,23.0,952.0,906.4,674.31
2016,5,26,13,30,874.0,138.0,3.1,23.0,935.0,919.91,684.14
2016,5,26,13,45,870.5,136.0,3.15,23.5,911.5,928.84,689.7
2016,5,26,14,0,867.0,134.0,3.2,24.0,888.0,934.0,692.89
2016,5,26,14,15,859.5,132.0,3.25,23.5,857.5,931.73,693.94
2016,5,26,14,30,852.0,130.0,3.3,23.0,827.0,925.72,692.65
2016,5,26,14,45,841.0,128.0,3.4,23.0,790.5,925.77,694.59
2016,5,26,15,0,830.0,126.0,3.5,23.0,754.0,909.02,685.15
2016,5,26,15,15,817.0,123.5,3.5,22.5,712.5,886.54,672.61
2016,5,26,15,30,804.0,121.0,3.5,22.0,671.0,860.87,657.84
2016,5,26,15,45,785.5,118.0,3.55,22.0,625.0,826.96,636.19
2016,5,26,16,0,767.0,115.0,3.6,22.0,579.0,790.52,612.57
2016,5,26,16,15,745.0,110.5,3.55,21.0,530.5,751.75,588.82
2016,5,26,16,30,723.0,106.0,3.5,20.0,482.0,706.95,560.11
2016,5,26,16,45,692.0,101.5,3.5,19.5,431.0,654.11,523.48
2016,5,26,17,0,661.0,97.0,3.5,19.0,380.0,600.9,484.82
2016,5,26,17,15,621.0,91.0,3.4,18.0,329.5,540.08,439.56
2016,5,26,17,30,581.0,85.0,3.3,17.0,279.0,480.46,393.57
2016,5,26,17,45,520.0,77.5,3.25,16.5,229.0,408.83,335.54
2016,5,26,18,0,459.0,70.0,3.2,16.0,179.0,341.26,278.87
2016,5,26,18,15,377.0,59.0,3.05,15.0,134.5,261.74,211.29
2016,5,26,18,30,295.0,48.0,2.9,14.0,90.0,195.23,153.0
2016,5,26,18,45,178.5,33.0,2.75,13.5,55.5,120.1,85.16
2016,5,26,19,0,62.0,18.0,2.6,13.0,21.0,42.7,0.0
2016,5,26,19,15,31.0,9.0,2.6,12.5,10.5,14.91,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,96.5,20.5,2.2,11.5,31.5,15.51,2.57
2016,5,27,5,30,193.0,41.0,2.2,12.0,63.0,30.7,20.6
2016,5,27,5,45,290.0,54.0,2.25,12.5,105.0,40.5,30.15
2016,5,27,6,0,387.0,67.0,2.3,13.0,147.0,50.33,39.31
2016,5,27,6,15,451.5,77.0,2.25,13.5,195.0,57.81,46.17
2016,5,27,6,30,516.0,87.0,2.2,14.0,243.0,67.79,55.03
2016,5,27,6,45,570.0,92.5,2.15,14.5,294.5,71.34,58.01
2016,5,27,7,0,624.0,98.0,2.1,15.0,346.0,74.94,60.92
2016,5,27,7,15,657.5,103.5,2.0,15.5,397.0,78.17,63.43
2016,5,27,7,30,691.0,109.0,1.9,16.0,448.0,81.32,65.82
2016,5,27,7,45,720.5,112.5,1.8,17.0,498.5,83.01,66.78
2016,5,27,8,0,750.0,116.0,1.7,18.0,549.0,84.67,67.7
2016,5,27,8,15,769.5,119.5,1.6,18.5,596.0,93.29,74.68
2016,5,27,8,30,789.0,123.0,1.5,19.0,643.0,94.6,75.4
2016,5,27,8,45,806.0,125.0,1.4,19.5,686.5,121.55,76.34
2016,5,27,9,0,823.0,127.0,1.3,20.0,730.0,177.83,104.44
2016,5,27,9,15,834.0,129.0,1.25,20.5,768.0,234.61,145.08
2016,5,27,9,30,845.0,131.0,1.2,21.0,806.0,292.01,191.49
2016,5,27,9,45,858.0,130.5,1.2,22.0,840.0,352.1,241.12
2016,5,27,10,0,871.0,130.0,1.2,23.0,874.0,407.84,287.16
2016,5,27,10,15,877.0,131.0,1.2,23.5,900.0,461.57,331.33
2016,5,27,10,30,883.0,132.0,1.2,24.0,926.0,514.28,373.34
2016,5,27,10,45,889.0,132.0,1.3,25.0,946.0,565.08,412.33
2016,5,27,11,0,895.0,132.0,1.4,26.0,966.0,614.43,448.93
2016,5,27,11,15,897.5,132.5,1.55,26.5,978.5,660.33,483.2
2016,5,27,11,30,900.0,133.0,1.7,27.0,991.0,704.11,515.16
2016,5,27,11,45,902.5,132.0,1.85,27.5,996.0,744.53,544.14
2016,5,27,12,0,905.0,131.0,2.0,28.0,1001.0,782.5,570.88
2016,5,27,12,15,904.5,131.0,2.15,28.0,998.5,816.29,595.05
2016,5,27,12,30,904.0,131.0,2.3,28.0,996.0,847.11,616.37
2016,5,27,12,45,901.0,131.0,2.45,28.5,985.5,872.71,633.04
2016,5,27,13,0,898.0,131.0,2.6,29.0,975.0,894.88,647.5
2016,5,27,13,15,894.0,130.0,2.7,29.0,957.5,911.75,659.49
2016,5,27,13,30,890.0,129.0,2.8,29.0,940.0,924.91,669.21
2016,5,27,13,45,882.5,128.5,2.95,29.0,915.0,931.6,675.23
2016,5,27,14,0,875.0,128.0,3.1,29.0,890.0,934.47,678.9
2016,5,27,14,15,867.0,126.5,3.15,28.5,859.0,932.16,679.98
2016,5,27,14,30,859.0,125.0,3.2,28.0,828.0,926.12,678.74
2016,5,27,14,45,847.5,123.5,3.3,28.0,791.0,913.23,672.05
2016,5,27,15,0,836.0,122.0,3.4,28.0,754.0,909.06,671.3
2016,5,27,15,15,823.0,119.0,3.4,27.5,713.0,886.01,658.58
2016,5,27,15,30,810.0,116.0,3.4,27.0,672.0,859.77,643.77
2016,5,27,15,45,792.0,113.0,3.45,26.5,626.0,826.24,624.08
2016,5,27,16,0,774.0,110.0,3.5,26.0,580.0,790.16,602.35
2016,5,27,16,15,752.5,106.5,3.45,25.5,531.5,748.45,575.8
2016,5,27,16,30,731.0,103.0,3.4,25.0,483.0,708.92,550.4
2016,5,27,16,45,700.5,98.5,3.35,24.5,432.5,656.28,514.66
2016,5,27,17,0,670.0,94.0,3.3,24.0,382.0,603.24,476.84
2016,5,27,17,15,631.5,88.0,3.15,23.0,331.5,543.2,433.07
2016,5,27,17,30,593.0,82.0,3.0,22.0,281.0,484.23,388.52
2016,5,27,17,45,537.5,74.5,2.85,21.5,232.0,415.41,333.83
2016,5,27,18,0,482.0,67.0,2.7,21.0,183.0,350.17,280.17
2016,5,27,18,15,403.0,56.5,2.35,20.0,138.0,275.01,217.32
2016,5,27,18,30,324.0,46.0,2.0,19.0,93.0,204.62,157.08
2016,5,27,18,45,211.5,32.0,1.7,18.0,58.0,130.41,91.5
2016,5,27,19,0,99.0,18.0,1.4,17.0,23.0,59.72,0.0
2016,5,27,19,15,49.5,9.0,1.3,16.5,11.5,19.56,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,124.0,18.5,0.8,14.5,32.5,14.13,2.16
2016,5,28,5,30,248.0,37.0,0.9,15.0,65.0,28.13,18.23
2016,5,28,5,45,339.0,48.5,1.05,16.0,107.0,37.0,26.7
2016,5,28,6,0,430.0,60.0,1.2,17.0,149.0,48.12,36.76
2016,5,28,6,15,491.5,68.5,1.3,17.5,197.0,54.43,42.47
2016,5,28,6,30,553.0,77.0,1.4,18.0,245.0,60.68,47.93
2016,5,28,6,45,598.0,83.5,1.55,18.5,295.5,65.17,51.7
2016,5,28,7,0,643.0,90.0,1.7,19.0,346.0,69.6,55.31
2016,5,28,7,15,675.5,95.0,1.75,19.5,397.0,72.71,57.7
2016,5,28,7,30,708.0,100.0,1.8,20.0,448.0,75.74,59.98
2016,5,28,7,45,733.5,104.5,1.85,20.5,498.0,78.22,61.76
2016,5,28,8,0,759.0,109.0,1.9,21.0,548.0,87.32,69.14
2016,5,28,8,15,778.0,112.5,1.9,22.0,595.0,88.91,69.96
2016,5,28,8,30,797.0,116.0,1.9,23.0,642.0,90.38,70.7
2016,5,28,8,45,811.5,119.0,1.9,24.0,685.5,117.3,71.92
2016,5,28,9,0,826.0,122.0,1.9,25.0,729.0,174.12,99.68
2016,5,28,9,15,704.0,190.5,1.9,25.5,726.5,242.55,154.04
2016,5,28,9,30,582.0,259.0,1.9,26.0,724.0,304.91,207.58
2016,5,28,9,45,623.5,253.0,1.95,26.5,770.0,352.71,245.07
2016,5,28,10,0,665.0,247.0,2.0,27.0,816.0,405.75,286.95
2016,5,28,10,15,772.0,191.0,2.0,27.5,871.0,457.58,326.92
2016,5,28,10,30,879.0,135.0,2.0,28.0,926.0,513.14,369.87
2016,5,28,10,45,882.5,137.0,2.05,28.5,945.5,563.77,409.18
2016,5,28,11,0,886.0,139.0,2.1,29.0,965.0,612.76,446.05
2016,5,28,11,15,889.0,139.5,2.1,29.0,978.0,658.62,480.34
2016,5,28,11,30,892.0,140.0,2.1,29.0,991.0,702.43,512.33
2016,5,28,11,45,892.0,141.0,2.15,29.5,996.0,742.32,540.13
2016,5,28,12,0,892.0,142.0,2.2,30.0,1001.0,779.69,565.58
2016,5,28,12,15,891.5,142.0,2.25,30.0,998.5,813.24,589.07
2016,5,28,12,30,891.0,142.0,2.3,30.0,996.0,843.89,609.37
2016,5,28,12,45,878.5,149.0,2.4,30.0,983.5,867.03,625.17
2016,5,28,13,0,866.0,156.0,2.5,30.0,971.0,886.54,638.75
2016,5,28,13,15,861.5,155.0,2.55,30.0,953.5,902.92,650.01
2016,5,28,13,30,857.0,154.0,2.6,30.0,936.0,930.92,668.89
2016,5,28,13,45,849.5,153.0,2.7,30.0,911.0,937.34,674.25
2016,5,28,14,0,842.0,152.0,2.8,30.0,886.0,939.9,677.41
2016,5,28,14,15,833.5,150.0,2.85,29.5,855.5,936.77,678.01
2016,5,28,14,30,825.0,148.0,2.9,29.0,825.0,929.88,676.3
2016,5,28,14,45,813.0,146.0,3.0,29.0,788.0,916.14,669.22
2016,5,28,15,0,801.0,144.0,3.1,29.0,751.0,898.89,659.88
2016,5,28,15,15,722.5,161.5,3.15,28.5,686.0,845.77,627.38
2016,5,28,15,30,644.0,179.0,3.2,28.0,621.0,784.6,588.49
2016,5,28,15,45,611.5,173.5,3.25,27.5,570.5,739.18,559.71
2016,5,28,16,0,579.0,168.0,3.3,27.0,520.0,692.33,529.14
2016,5,28,16,15,652.5,130.5,3.3,26.5,496.0,697.54,537.15
2016,5,28,16,30,726.0,93.0,3.3,26.0,472.0,689.61,534.21
2016,5,28,16,45,697.5,87.5,3.3,25.5,421.5,640.5,501.19
2016,5,28,17,0,669.0,82.0,3.3,25.0,371.0,588.01,464.08
2016,5,28,17,15,593.0,89.5,3.05,24.0,321.5,518.75,412.41
2016,5,28,17,30,517.0,97.0,2.8,23.0,272.0,451.91,361.12
2016,5,28,17,45,480.5,85.0,2.6,22.0,226.5,387.14,310.58
2016,5,28,18,0,444.0,73.0,2.4,21.0,181.0,331.14,264.88
2016,5,28,18,15,365.0,61.5,2.1,20.0,136.5,258.27,204.05
2016,5,28,18,30,286.0,50.0,1.8,19.0,92.0,193.13,148.35
2016,5,28,18,45,184.0,34.5,1.55,18.0,57.5,123.26,87.01
2016,5,28,19,0,82.0,19.0,1.3,17.0,23.0,50.22,0.0
2016,5,28,19,15,41.0,9.5,1.3,16.5,11.5,17.8,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,12.5,4.0,2.1,11.5,4.5,0.0,0.0
2016,5,29,5,0,25.0,8.0,2.2,12.0,9.0,6.29,0.0
2016,5,29,5,15,137.5,23.0,2.25,12.5,38.0,17.46,4.46
2016,5,29,5,30,250.0,38.0,2.3,13.0,67.0,28.86,19.02
2016,5,29,5,45,342.5,49.5,2.4,13.5,109.5,37.73,27.62
2016,5,29,6,0,435.0,61.0,2.5,14.0,152.0,48.94,37.94
2016,5,29,6,15,497.5,69.5,2.45,14.5,200.5,55.25,43.72
2016,5,29,6,30,560.0,78.0,2.4,15.0,249.0,61.51,49.25
2016,5,29,6,45,606.0,84.0,2.35,16.0,300.0,65.64,52.64
2016,5,29,7,0,652.0,90.0,2.3,17.0,351.0,69.74,55.89
2016,5,29,7,15,684.5,95.0,2.25,17.5,402.0,72.86,58.31
2016,5,29,7,30,717.0,100.0,2.2,18.0,453.0,75.92,60.63
2016,5,29,7,45,742.0,104.0,2.15,18.5,503.0,78.08,62.15
2016,5,29,8,0,767.0,108.0,2.1,19.0,553.0,86.83,69.29
2016,5,29,8,15,786.0,111.5,2.1,19.5,600.0,88.45,70.29
2016,5,29,8,30,805.0,115.0,2.1,20.0,647.0,89.96,71.22
2016,5,29,8,45,819.5,118.0,2.1,21.0,690.5,116.31,72.26
2016,5,29,9,0,834.0,121.0,2.1,22.0,734.0,173.53,100.29
2016,5,29,9,15,845.0,123.5,2.15,22.5,772.5,231.1,141.28
2016,5,29,9,30,856.0,126.0,2.2,23.0,811.0,294.2,192.14
2016,5,29,9,45,866.0,127.0,2.3,23.5,844.0,350.23,239.61
2016,5,29,10,0,876.0,128.0,2.4,24.0,877.0,406.13,287.09
2016,5,29,10,15,882.0,129.5,2.45,24.0,903.5,460.33,333.11
2016,5,29,10,30,888.0,131.0,2.5,24.0,930.0,513.51,377.27
2016,5,29,10,45,891.5,132.5,2.65,24.5,949.5,564.18,417.91
2016,5,29,11,0,895.0,134.0,2.8,25.0,969.0,613.18,456.13
2016,5,29,11,15,897.5,134.5,2.85,25.0,981.5,659.04,491.64
2016,5,29,11,30,900.0,135.0,2.9,25.0,994.0,702.79,524.82
2016,5,29,11,45,899.0,136.5,2.95,25.5,998.5,742.58,553.4
2016,5,29,12,0,898.0,138.0,3.0,26.0,1003.0,779.75,579.5
2016,5,29,12,15,897.5,138.5,3.0,26.0,1001.0,813.81,603.69
2016,5,29,12,30,897.0,139.0,3.0,26.0,999.0,844.96,624.61
2016,5,29,12,45,885.0,145.5,3.05,26.5,986.5,868.28,639.28
2016,5,29,13,0,873.0,152.0,3.1,27.0,974.0,887.96,651.58
2016,5,29,13,15,869.5,151.0,3.15,27.0,957.0,905.29,663.68
2016,5,29,13,30,866.0,150.0,3.2,27.0,940.0,919.01,673.49
2016,5,29,13,45,860.0,148.5,3.25,27.0,916.0,926.36,679.24
2016,5,29,14,0,854.0,147.0,3.3,27.0,892.0,944.72,692.44
2016,5,29,14,15,846.5,145.0,3.3,26.5,862.0,942.53,693.13
2016,5,29,14,30,839.0,143.0,3.3,26.0,832.0,936.56,691.59
2016,5,29,14,45,830.0,140.0,3.3,26.0,796.0,924.51,684.77
2016,5,29,15,0,821.0,137.0,3.3,26.0,760.0,908.87,675.68
2016,5,29,15,15,807.5,133.5,3.25,25.5,718.5,885.24,662.25
2016,5,29,15,30,794.0,130.0,3.2,25.0,677.0,858.44,646.67
2016,5,29,15,45,779.5,125.5,3.15,25.0,632.0,826.8,626.41
2016,5,29,16,0,765.0,121.0,3.1,25.0,587.0,792.46,604.18
2016,5,29,16,15,742.0,116.5,3.05,24.5,538.0,753.63,579.74
2016,5,29,16,30,719.0,112.0,3.0,24.0,489.0,708.32,550.25
2016,5,29,16,45,692.0,106.0,2.95,23.5,439.0,657.09,515.26
2016,5,29,17,0,665.0,100.0,2.9,23.0,389.0,605.2,478.44
2016,5,29,17,15,625.0,93.5,2.75,22.0,337.5,543.87,433.76
2016,5,29,17,30,585.0,87.0,2.6,21.0,286.0,483.71,388.4
2016,5,29,17,45,531.5,78.5,2.5,20.5,236.5,415.39,334.32
2016,5,29,18,0,478.0,70.0,2.4,20.0,187.0,350.48,281.08
2016,5,29,18,15,397.0,59.5,2.25,19.0,141.5,274.59,217.87
2016,5,29,18,30,316.0,49.0,2.1,18.0,96.0,204.24,157.78
2016,5,29,18,45,204.0,34.5,2.0,17.0,60.5,130.21,92.99
2016,5,29,19,0,92.0,20.0,1.9,16.0,25.0,60.53,5.31
2016,5,29,19,15,46.0,10.0,2.0,15.5,12.5,19.45,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,17.5,4.5,1.4,10.5,5.0,0.0,0.0
2016,5,30,5,0,35.0,9.0,1.5,11.0,10.0,7.08,0.0
2016,5,30,5,15,159.5,23.0,1.65,11.5,40.0,17.53,4.89
2016,5,30,5,30,284.0,37.0,1.8,12.0,70.0,30.14,20.26
2016,5,30,5,45,377.0,47.5,1.95,13.0,113.5,38.5,28.38
2016,5,30,6,0,470.0,58.0,2.1,14.0,157.0,46.85,36.1
2016,5,30,6,15,531.5,65.5,2.05,14.5,206.0,52.53,41.31
2016,5,30,6,30,593.0,73.0,2.0,15.0,255.0,58.2,46.32
2016,5,30,6,45,637.0,78.5,2.0,16.0,306.0,62.13,49.56
2016,5,30,7,0,681.0,84.0,2.0,17.0,357.0,66.05,52.66
2016,5,30,7,15,712.5,89.0,2.0,17.5,408.5,69.35,55.25
2016,5,30,7,30,744.0,94.0,2.0,18.0,460.0,78.57,62.92
2016,5,30,7,45,768.0,97.5,2.0,19.0,510.5,80.69,64.26
2016,5,30,8,0,792.0,101.0,2.0,20.0,561.0,82.74,65.52
2016,5,30,8,15,810.5,104.5,2.0,20.5,608.5,84.55,66.71
2016,5,30,8,30,829.0,108.0,2.0,21.0,656.0,86.25,67.8
2016,5,30,8,45,842.5,110.5,2.05,22.0,699.5,112.13,68.59
2016,5,30,9,0,856.0,113.0,2.1,23.0,743.0,177.83,102.55
2016,5,30,9,15,866.5,115.5,2.1,23.5,781.5,235.4,143.08
2016,5,30,9,30,877.0,118.0,2.1,24.0,820.0,293.39,189.79
2016,5,30,9,45,883.5,120.5,2.15,25.0,852.5,350.36,237.45
2016,5,30,10,0,890.0,123.0,2.2,26.0,885.0,406.81,284.56
2016,5,30,10,15,896.0,124.5,2.25,26.0,911.5,461.68,330.7
2016,5,30,10,30,902.0,126.0,2.3,26.0,938.0,515.5,374.95
2016,5,30,10,45,906.0,126.5,2.35,26.5,957.5,566.37,415.07
2016,5,30,11,0,910.0,127.0,2.4,27.0,977.0,615.57,452.69
2016,5,30,11,15,912.5,128.0,2.4,27.5,989.5,662.35,487.2
2016,5,30,11,30,915.0,129.0,2.4,28.0,1002.0,706.99,519.16
2016,5,30,11,45,915.0,129.5,2.45,28.5,1006.5,747.25,547.52
2016,5,30,12,0,915.0,130.0,2.5,29.0,1011.0,784.89,573.43
2016,5,30,12,15,914.5,130.0,2.5,29.0,1008.5,818.99,596.91
2016,5,30,12,30,914.0,130.0,2.5,29.0,1006.0,850.12,617.3
2016,5,30,12,45,908.0,131.5,2.55,29.5,995.0,874.75,632.51
2016,5,30,13,0,902.0,133.0,2.6,30.0,984.0,895.84,645.44
2016,5,30,13,15,898.5,132.0,2.65,30.0,966.5,913.35,657.41
2016,5,30,13,30,895.0,131.0,2.7,30.0,949.0,927.15,667.11
2016,5,30,13,45,890.0,129.0,2.8,30.5,925.0,934.95,672.11
2016,5,30,14,0,885.0,127.0,2.9,31.0,901.0,938.9,674.76
2016,5,30,14,15,877.5,125.5,2.95,30.5,870.5,937.2,676.25
2016,5,30,14,30,870.0,124.0,3.0,30.0,840.0,931.74,675.46
2016,5,30,14,45,862.0,121.0,3.1,30.0,803.5,920.66,670.1
2016,5,30,15,0,854.0,118.0,3.2,30.0,767.0,905.97,662.45
2016,5,30,15,15,841.0,115.5,3.25,29.5,725.5,895.24,658.49
2016,5,30,15,30,828.0,113.0,3.3,29.0,684.0,869.42,644.4
2016,5,30,15,45,813.5,109.0,3.4,28.5,638.5,837.65,626.47
2016,5,30,16,0,799.0,105.0,3.5,28.0,593.0,803.12,606.37
2016,5,30,16,15,777.5,101.5,3.45,27.5,544.0,760.98,579.86
2016,5,30,16,30,756.0,98.0,3.4,27.0,495.0,716.99,551.62
2016,5,30,16,45,730.5,92.5,3.4,26.5,444.5,669.64,520.54
2016,5,30,17,0,705.0,87.0,3.4,26.0,394.0,618.14,484.58
2016,5,30,17,15,667.5,82.0,3.15,25.0,343.0,558.81,441.54
2016,5,30,17,30,630.0,77.0,2.9,24.0,292.0,500.39,397.7
2016,5,30,17,45,579.0,70.0,2.7,23.0,242.0,433.36,345.61
2016,5,30,18,0,528.0,63.0,2.5,22.0,192.0,369.44,293.98
2016,5,30,18,15,450.0,54.0,2.2,21.0,146.5,294.28,231.57
2016,5,30,18,30,372.0,45.0,1.9,20.0,101.0,226.16,173.35
2016,5,30,18,45,255.0,32.5,1.6,19.0,64.5,148.51,105.86
2016,5,30,19,0,138.0,20.0,1.3,18.0,28.0,74.91,13.33
2016,5,30,19,15,69.0,10.0,1.3,17.5,14.0,25.23,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,19.5,5.0,1.5,11.5,5.5,0.0,0.0
2016,5,31,5,0,39.0,10.0,1.6,12.0,11.0,7.87,0.0
2016,5,31,5,15,165.5,23.5,1.7,12.5,41.0,17.92,5.39
2016,5,31,5,30,292.0,37.0,1.8,13.0,71.0,30.16,20.21
2016,5,31,5,45,384.5,47.0,1.95,14.0,114.5,38.13,27.94
2016,5,31,6,0,477.0,57.0,2.1,15.0,158.0,46.11,35.3
2016,5,31,6,15,538.5,64.5,2.0,15.5,207.0,51.83,40.52
2016,5,31,6,30,600.0,72.0,1.9,16.0,256.0,57.54,45.55
2016,5,31,6,45,643.5,77.0,1.85,17.0,307.0,61.15,48.49
2016,5,31,7,0,687.0,82.0,1.8,18.0,358.0,64.76,51.32
2016,5,31,7,15,718.0,86.5,1.75,19.0,409.5,67.78,53.55
2016,5,31,7,30,749.0,91.0,1.7,20.0,461.0,76.53,60.65
2016,5,31,7,45,772.5,95.0,1.7,21.0,511.0,79.06,62.33
2016,5,31,8,0,796.0,99.0,1.7,22.0,561.0,81.49,63.92
2016,5,31,8,15,814.0,102.0,1.7,22.5,608.0,83.02,64.87
2016,5,31,8,30,832.0,105.0,1.7,23.0,655.0,84.46,65.74
2016,5,31,8,45,845.0,107.5,1.75,24.0,698.5,109.55,66.33
2016,5,31,9,0,858.0,110.0,1.8,25.0,742.0,175.41,99.84
2016,5,31,9,15,869.0,112.0,1.85,25.5,780.5,232.79,139.7
2016,5,31,9,30,880.0,114.0,1.9,26.0,819.0,290.62,185.83
2016,5,31,9,45,891.0,114.0,1.95,27.0,853.0,347.42,232.81
2016,5,31,10,0,902.0,114.0,2.0,28.0,887.0,404.15,279.64
2016,5,31,10,15,908.0,115.5,2.1,28.5,913.5,459.51,325.27
2016,5,31,10,30,914.0,117.0,2.2,29.0,940.0,513.82,368.87
2016,5,31,10,45,917.5,118.0,2.3,29.5,960.0,565.24,409.1
2016,5,31,11,0,921.0,119.0,2.4,30.0,980.0,614.91,446.84
2016,5,31,11,15,923.5,120.0,2.4,30.0,993.0,662.07,482.22
2016,5,31,11,30,926.0,121.0,2.4,30.0,1006.0,707.06,515.16
2016,5,31,11,45,927.0,121.0,2.45,30.5,1011.0,747.94,543.75
2016,5,31,12,0,928.0,121.0,2.5,31.0,1016.0,786.23,569.9
2016,5,31,12,15,928.0,121.0,2.5,31.5,1014.0,820.98,592.23
2016,5,31,12,30,928.0,121.0,2.5,32.0,1012.0,852.74,611.57
2016,5,31,12,45,928.5,119.0,2.5,32.5,1003.0,880.07,627.92
2016,5,31,13,0,929.0,117.0,2.5,33.0,994.0,903.97,642.02
2016,5,31,13,15,926.0,116.0,2.55,33.0,977.0,922.12,654.19
2016,5,31,13,30,923.0,115.0,2.6,33.0,960.0,936.49,664.1
2016,5,31,13,45,918.5,114.0,2.7,33.0,936.5,945.67,671.27
2016,5,31,14,0,914.0,113.0,2.8,33.0,913.0,950.97,676.13
2016,5,31,14,15,907.5,111.5,2.8,33.0,882.5,950.08,676.4
2016,5,31,14,30,901.0,110.0,2.8,33.0,852.0,945.33,674.39
2016,5,31,14,45,892.0,108.5,2.85,33.0,815.5,934.51,669.02
2016,5,31,15,0,883.0,107.0,2.9,33.0,779.0,920.04,661.42
2016,5,31,15,15,871.5,104.5,2.9,32.5,738.0,898.79,650.44
2016,5,31,15,30,860.0,102.0,2.9,32.0,697.0,874.22,637.29
2016,5,31,15,45,844.5,99.5,2.95,31.5,651.0,852.87,626.53
2016,5,31,16,0,829.0,97.0,3.0,31.0,605.0,818.5,606.84
2016,5,31,16,15,809.5,94.0,2.9,30.0,556.0,777.82,582.92
2016,5,31,16,30,790.0,91.0,2.8,29.0,507.0,735.09,557.11
2016,5,31,16,45,763.0,87.0,2.75,28.5,456.0,683.95,523.9
2016,5,31,17,0,736.0,83.0,2.7,28.0,405.0,631.92,488.56
2016,5,31,17,15,700.0,78.0,2.45,27.0,353.0,575.27,448.14
2016,5,31,17,30,664.0,73.0,2.2,26.0,301.0,516.53,404.79
2016,5,31,17,45,612.5,67.0,1.95,25.0,250.5,448.92,353.01
2016,5,31,18,0,561.0,61.0,1.7,24.0,200.0,384.39,301.61
2016,5,31,18,15,483.0,52.5,1.5,22.5,153.0,308.21,239.97
2016,5,31,18,30,405.0,44.0,1.3,21.0,106.0,239.0,181.94
2016,5,31,18,45,284.0,32.5,1.15,20.0,68.0,159.04,113.26
2016,5,31,19,0,163.0,21.0,1.0,19.0,30.0,84.13,20.84
2016,5,31,19,15,81.5,10.5,1.05,18.5,15.0,28.77,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,22.5,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,45.0,10.0,2.8,13.0,11.0,7.87,0.0
2016,6,1,5,15,178.5,24.0,2.9,13.5,42.5,18.32,5.84
2016,6,1,5,30,312.0,38.0,3.0,14.0,74.0,31.09,20.91
2016,6,1,5,45,404.0,48.0,3.2,14.5,118.5,39.07,28.69
2016,6,1,6,0,496.0,58.0,3.4,15.0,163.0,47.06,36.12
2016,6,1,6,15,558.0,65.0,3.4,15.5,213.0,52.42,41.03
2016,6,1,6,30,620.0,72.0,3.4,16.0,263.0,57.79,45.77
2016,6,1,6,45,664.5,77.5,3.4,17.0,315.5,61.82,49.07
2016,6,1,7,0,709.0,83.0,3.4,18.0,368.0,65.82,52.25
2016,6,1,7,15,740.0,87.5,3.35,18.5,420.5,74.54,59.54
2016,6,1,7,30,771.0,92.0,3.3,19.0,473.0,77.69,61.92
2016,6,1,7,45,795.0,95.5,3.3,20.0,524.0,79.91,63.35
2016,6,1,8,0,819.0,99.0,3.3,21.0,575.0,82.05,64.7
2016,6,1,8,15,836.5,102.0,3.25,21.5,623.0,83.61,65.68
2016,6,1,8,30,854.0,105.0,3.2,22.0,671.0,85.07,66.57
2016,6,1,8,45,868.0,107.5,3.2,23.0,715.0,118.72,74.04
2016,6,1,9,0,882.0,110.0,3.2,24.0,759.0,177.28,101.17
2016,6,1,9,15,892.0,112.0,3.2,24.5,798.5,235.88,142.18
2016,6,1,9,30,902.0,114.0,3.2,25.0,838.0,294.8,189.69
2016,6,1,9,45,912.5,114.5,3.2,25.5,872.0,353.0,238.87
2016,6,1,10,0,923.0,115.0,3.2,26.0,906.0,411.07,288.09
2016,6,1,10,15,929.0,116.0,3.2,26.5,933.0,467.24,335.1
2016,6,1,10,30,935.0,117.0,3.2,27.0,960.0,522.31,379.94
2016,6,1,10,45,937.0,119.0,3.25,27.5,979.5,574.7,421.53
2016,6,1,11,0,939.0,121.0,3.3,28.0,999.0,625.17,460.4
2016,6,1,11,15,941.5,121.5,3.35,28.0,1012.0,672.82,497.05
2016,6,1,11,30,944.0,122.0,3.4,28.0,1025.0,718.24,531.25
2016,6,1,11,45,943.0,123.5,3.5,28.5,1029.5,759.59,560.95
2016,6,1,12,0,942.0,125.0,3.6,29.0,1034.0,798.2,588.1
2016,6,1,12,15,941.5,125.0,3.65,29.0,1031.5,833.14,612.71
2016,6,1,12,30,941.0,125.0,3.7,29.0,1029.0,865.02,634.23
2016,6,1,12,45,925.5,133.5,3.75,29.0,1015.0,888.19,649.95
2016,6,1,13,0,910.0,142.0,3.8,29.0,1001.0,907.46,663.19
2016,6,1,13,15,906.0,141.0,3.8,29.0,983.5,924.96,675.08
2016,6,1,13,30,902.0,140.0,3.8,29.0,966.0,938.71,684.58
2016,6,1,13,45,893.5,140.5,3.8,29.0,941.0,945.93,689.89
2016,6,1,14,0,885.0,141.0,3.8,29.0,916.0,949.3,692.85
2016,6,1,14,15,877.5,139.0,3.75,28.5,885.0,947.51,693.63
2016,6,1,14,30,870.0,137.0,3.7,28.0,854.0,955.55,701.11
2016,6,1,14,45,741.0,181.5,3.7,28.0,773.5,889.45,658.05
2016,6,1,15,0,612.0,226.0,3.7,28.0,693.0,812.46,605.55
2016,6,1,15,15,599.0,219.5,3.65,27.5,656.0,789.03,592.01
2016,6,1,15,30,586.0,213.0,3.6,27.0,619.0,755.84,571.35
2016,6,1,15,45,685.0,167.0,3.55,27.0,610.5,792.63,600.43
2016,6,1,16,0,784.0,121.0,3.5,27.0,602.0,806.1,611.04
2016,6,1,16,15,516.5,169.5,3.35,26.5,476.0,616.72,475.78
2016,6,1,16,30,249.0,218.0,3.2,26.0,350.0,427.13,332.86
2016,6,1,16,45,467.5,159.5,3.1,25.5,376.0,537.17,421.58
2016,6,1,17,0,686.0,101.0,3.0,25.0,402.0,619.64,486.37
2016,6,1,17,15,646.5,95.0,2.8,24.0,350.0,558.52,441.38
2016,6,1,17,30,607.0,89.0,2.6,23.0,298.0,498.44,396.48
2016,6,1,17,45,556.0,80.5,2.45,22.0,248.0,430.7,344.06
2016,6,1,18,0,505.0,72.0,2.3,21.0,198.0,366.04,292.04
2016,6,1,18,15,424.5,61.5,2.05,19.5,151.0,289.13,228.82
2016,6,1,18,30,344.0,51.0,1.8,18.0,104.0,217.63,168.35
2016,6,1,18,45,231.5,37.0,1.6,17.0,67.0,142.53,103.29
2016,6,1,19,0,119.0,23.0,1.4,16.0,30.0,73.32,22.11
2016,6,1,19,15,59.5,11.5,1.4,15.5,15.0,24.02,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
