Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,26.5,5.5,1.5,10.5,6.0,0.0,0.0
2016,6,2,5,0,53.0,11.0,1.6,11.0,12.0,8.65,0.0
2016,6,2,5,15,189.0,24.5,1.75,11.5,44.0,18.72,6.43
2016,6,2,5,30,325.0,38.0,1.9,12.0,76.0,31.14,21.2
2016,6,2,5,45,420.0,47.5,2.1,13.0,121.0,38.76,28.63
2016,6,2,6,0,515.0,57.0,2.3,14.0,166.0,46.43,35.74
2016,6,2,6,15,576.0,64.0,2.2,14.5,216.5,51.85,40.71
2016,6,2,6,30,637.0,71.0,2.1,15.0,267.0,57.27,45.5
2016,6,2,6,45,680.5,76.0,2.05,16.0,320.0,60.98,48.54
2016,6,2,7,0,724.0,81.0,2.0,17.0,373.0,64.7,51.47
2016,6,2,7,15,754.5,85.5,1.95,18.0,425.5,73.34,58.6
2016,6,2,7,30,785.0,90.0,1.9,19.0,478.0,76.56,60.92
2016,6,2,7,45,808.0,93.5,1.9,20.0,529.5,78.83,62.39
2016,6,2,8,0,831.0,97.0,1.9,21.0,581.0,81.01,63.78
2016,6,2,8,15,848.5,100.0,1.85,21.5,629.0,82.64,64.81
2016,6,2,8,30,866.0,103.0,1.8,22.0,677.0,84.16,65.76
2016,6,2,8,45,878.5,105.5,1.8,23.0,721.0,117.27,73.06
2016,6,2,9,0,891.0,108.0,1.8,24.0,765.0,176.2,99.87
2016,6,2,9,15,901.0,110.0,1.8,24.5,804.0,235.26,140.74
2016,6,2,9,30,911.0,112.0,1.8,25.0,843.0,294.63,188.1
2016,6,2,9,45,912.5,117.0,1.8,26.0,874.5,353.47,236.99
2016,6,2,10,0,914.0,122.0,1.8,27.0,906.0,411.24,284.81
2016,6,2,10,15,919.5,123.5,1.85,27.5,932.5,467.1,330.72
2016,6,2,10,30,925.0,125.0,1.9,28.0,959.0,521.82,374.47
2016,6,2,10,45,928.0,126.5,1.95,28.5,978.5,573.93,414.96
2016,6,2,11,0,931.0,128.0,2.0,29.0,998.0,624.25,452.84
2016,6,2,11,15,933.0,128.5,2.0,29.5,1010.5,671.3,487.0
2016,6,2,11,30,935.0,129.0,2.0,30.0,1023.0,716.1,518.54
2016,6,2,11,45,934.5,130.0,2.05,30.5,1027.5,757.17,546.97
2016,6,2,12,0,934.0,131.0,2.1,31.0,1032.0,795.54,572.92
2016,6,2,12,15,933.0,130.5,2.15,31.0,1029.0,829.56,596.4
2016,6,2,12,30,932.0,130.0,2.2,31.0,1026.0,860.51,616.68
2016,6,2,12,45,936.0,125.5,2.3,31.5,1017.5,889.06,634.55
2016,6,2,13,0,940.0,121.0,2.4,32.0,1009.0,914.2,650.23
2016,6,2,13,15,936.0,120.0,2.4,32.0,991.5,931.86,661.66
2016,6,2,13,30,932.0,119.0,2.4,32.0,974.0,945.66,670.78
2016,6,2,13,45,925.5,118.5,2.45,32.0,949.0,953.79,676.9
2016,6,2,14,0,919.0,118.0,2.5,32.0,924.0,957.98,680.69
2016,6,2,14,15,911.5,116.5,2.5,32.0,892.5,956.4,680.54
2016,6,2,14,30,904.0,115.0,2.5,32.0,861.0,950.93,678.09
2016,6,2,14,45,894.0,113.0,2.55,32.0,824.0,938.89,672.03
2016,6,2,15,0,884.0,111.0,2.6,32.0,787.0,923.18,663.72
2016,6,2,15,15,871.5,108.5,2.6,31.5,744.5,901.22,652.33
2016,6,2,15,30,859.0,106.0,2.6,31.0,702.0,875.95,638.77
2016,6,2,15,45,843.0,103.5,2.65,31.0,655.5,854.54,626.79
2016,6,2,16,0,827.0,101.0,2.7,31.0,609.0,819.93,605.85
2016,6,2,16,15,806.0,97.5,2.7,30.0,559.5,777.66,581.55
2016,6,2,16,30,785.0,94.0,2.7,29.0,510.0,733.44,555.32
2016,6,2,16,45,757.5,90.0,2.7,28.5,458.5,682.22,522.33
2016,6,2,17,0,730.0,86.0,2.7,28.0,407.0,633.18,489.14
2016,6,2,17,15,693.5,81.0,2.55,27.0,355.0,573.73,447.13
2016,6,2,17,30,657.0,76.0,2.4,26.0,303.0,515.03,404.15
2016,6,2,17,45,605.0,69.5,2.3,25.0,252.5,446.96,352.39
2016,6,2,18,0,553.0,63.0,2.2,24.0,202.0,382.0,300.91
2016,6,2,18,15,476.0,54.5,1.9,22.5,155.0,306.74,239.65
2016,6,2,18,30,399.0,46.0,1.6,21.0,108.0,238.28,182.04
2016,6,2,18,45,283.0,34.0,1.35,20.0,70.0,159.97,114.92
2016,6,2,19,0,167.0,22.0,1.1,19.0,32.0,87.07,30.51
2016,6,2,19,15,83.5,11.0,1.05,18.5,16.0,29.67,0.0
2016,6,2,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,32.5,5.5,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,65.0,11.0,0.8,15.0,12.0,8.65,0.0
2016,6,3,5,15,198.5,23.5,0.9,15.5,43.5,19.14,6.72
2016,6,3,5,30,332.0,36.0,1.0,16.0,75.0,29.49,19.46
2016,6,3,5,45,421.5,45.5,1.1,17.0,119.5,37.14,26.77
2016,6,3,6,0,511.0,55.0,1.2,18.0,164.0,44.81,33.75
2016,6,3,6,15,569.5,61.5,1.15,18.5,213.0,49.87,38.32
2016,6,3,6,30,628.0,68.0,1.1,19.0,262.0,54.94,42.73
2016,6,3,6,45,667.5,74.0,1.1,19.5,313.5,59.36,46.43
2016,6,3,7,0,707.0,80.0,1.1,20.0,365.0,63.71,49.98
2016,6,3,7,15,736.5,84.0,1.05,20.5,416.5,71.89,56.74
2016,6,3,7,30,766.0,88.0,1.0,21.0,468.0,74.73,58.83
2016,6,3,7,45,787.5,92.0,0.95,22.0,517.5,77.32,60.57
2016,6,3,8,0,809.0,96.0,0.9,23.0,567.0,79.8,62.19
2016,6,3,8,15,826.0,99.0,0.85,24.0,614.0,81.4,63.05
2016,6,3,8,30,843.0,102.0,0.8,25.0,661.0,82.89,63.82
2016,6,3,8,45,855.5,104.5,0.8,26.5,704.0,114.58,70.62
2016,6,3,9,0,868.0,107.0,0.8,28.0,747.0,172.03,95.71
2016,6,3,9,15,878.0,108.5,0.85,29.0,784.5,229.32,133.97
2016,6,3,9,30,888.0,110.0,0.9,30.0,822.0,286.94,178.31
2016,6,3,9,45,741.0,197.0,0.95,31.5,808.0,345.88,229.47
2016,6,3,10,0,594.0,284.0,1.0,33.0,794.0,400.58,274.62
2016,6,3,10,15,760.5,195.5,0.95,33.5,869.0,447.34,307.92
2016,6,3,10,30,927.0,107.0,0.9,34.0,944.0,509.38,352.7
2016,6,3,10,45,929.0,109.0,0.9,34.5,963.0,561.18,390.98
2016,6,3,11,0,931.0,111.0,0.9,35.0,982.0,611.1,426.6
2016,6,3,11,15,933.0,111.5,1.0,35.0,994.0,657.89,460.76
2016,6,3,11,30,935.0,112.0,1.1,35.0,1006.0,702.42,492.66
2016,6,3,11,45,692.0,259.5,1.2,35.5,924.0,701.94,490.06
2016,6,3,12,0,449.0,407.0,1.3,36.0,842.0,673.66,468.64
2016,6,3,12,15,690.5,260.5,1.4,36.0,926.5,766.57,534.63
2016,6,3,12,30,932.0,114.0,1.5,36.0,1011.0,846.38,589.45
2016,6,3,12,45,914.5,124.0,1.6,36.0,996.5,868.86,603.91
2016,6,3,13,0,897.0,134.0,1.7,36.0,982.0,887.42,616.56
2016,6,3,13,15,893.0,133.0,1.8,36.0,964.5,904.54,628.43
2016,6,3,13,30,889.0,132.0,1.9,36.0,947.0,917.97,638.12
2016,6,3,13,45,882.0,131.0,2.0,36.0,922.5,924.97,643.96
2016,6,3,14,0,875.0,130.0,2.1,36.0,898.0,928.17,647.59
2016,6,3,14,15,867.5,128.5,2.15,36.0,867.5,926.68,647.96
2016,6,3,14,30,860.0,127.0,2.2,36.0,837.0,921.46,646.14
2016,6,3,14,45,849.5,124.5,2.3,36.0,800.5,908.91,640.27
2016,6,3,15,0,839.0,122.0,2.4,36.0,764.0,904.88,639.89
2016,6,3,15,15,826.0,119.5,2.4,35.5,723.0,882.75,628.46
2016,6,3,15,30,813.0,117.0,2.4,35.0,682.0,857.43,615.05
2016,6,3,15,45,756.0,123.5,2.4,34.5,621.5,801.0,581.07
2016,6,3,16,0,699.0,130.0,2.4,34.0,561.0,748.96,549.51
2016,6,3,16,15,717.0,116.5,2.35,33.5,527.5,730.36,539.76
2016,6,3,16,30,735.0,103.0,2.3,33.0,494.0,707.67,526.86
2016,6,3,16,45,706.0,98.5,2.3,32.5,443.5,656.51,493.92
2016,6,3,17,0,677.0,94.0,2.3,32.0,393.0,604.81,459.09
2016,6,3,17,15,639.5,88.0,2.05,31.0,342.5,545.64,417.55
2016,6,3,17,30,602.0,82.0,1.8,30.0,292.0,487.45,375.31
2016,6,3,17,45,549.5,75.0,1.6,29.0,242.5,420.97,325.45
2016,6,3,18,0,497.0,68.0,1.4,28.0,193.0,357.73,276.21
2016,6,3,18,15,422.0,58.5,1.3,26.5,148.0,285.09,218.73
2016,6,3,18,30,347.0,49.0,1.2,25.0,103.0,219.14,164.69
2016,6,3,18,45,241.0,35.5,1.1,24.0,67.0,143.64,101.64
2016,6,3,19,0,135.0,22.0,1.0,23.0,31.0,77.37,29.13
2016,6,3,19,15,67.5,11.0,0.95,22.5,15.5,25.65,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.9,18.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.9,19.0,7.0,5.51,0.0
2016,6,4,5,15,33.5,24.0,0.85,19.5,27.5,18.21,6.09
2016,6,4,5,30,67.0,41.0,0.8,20.0,48.0,30.48,19.93
2016,6,4,5,45,95.0,60.5,0.75,20.5,77.0,44.14,32.35
2016,6,4,6,0,123.0,80.0,0.7,21.0,106.0,57.62,44.35
2016,6,4,6,15,142.5,101.0,0.95,21.5,139.0,71.68,56.62
2016,6,4,6,30,162.0,122.0,1.2,22.0,172.0,85.48,68.41
2016,6,4,6,45,181.5,141.0,1.45,23.0,206.5,97.9,78.62
2016,6,4,7,0,201.0,160.0,1.7,24.0,241.0,110.08,88.38
2016,6,4,7,15,126.0,178.5,1.7,24.0,231.5,119.91,96.32
2016,6,4,7,30,51.0,197.0,1.7,24.0,222.0,133.51,107.3
2016,6,4,7,45,39.5,208.0,1.7,24.5,229.0,140.58,112.53
2016,6,4,8,0,28.0,219.0,1.7,25.0,236.0,147.38,117.5
2016,6,4,8,15,87.0,261.0,1.7,25.0,318.0,171.93,137.1
2016,6,4,8,30,146.0,303.0,1.7,25.0,400.0,185.7,147.76
2016,6,4,8,45,232.5,312.0,1.7,25.5,478.0,200.8,148.29
2016,6,4,9,0,319.0,321.0,1.7,26.0,556.0,226.8,159.18
2016,6,4,9,15,248.5,353.0,1.75,26.0,542.0,258.85,184.46
2016,6,4,9,30,178.0,385.0,1.8,26.0,528.0,291.6,212.05
2016,6,4,9,45,214.0,397.5,1.9,26.5,576.5,327.71,238.09
2016,6,4,10,0,250.0,410.0,2.0,27.0,625.0,361.4,262.82
2016,6,4,10,15,145.5,396.5,2.05,27.0,522.5,338.81,249.49
2016,6,4,10,30,41.0,383.0,2.1,27.0,420.0,299.13,222.07
2016,6,4,10,45,29.0,344.5,2.15,27.0,371.5,272.71,202.9
2016,6,4,11,0,17.0,306.0,2.2,27.0,323.0,242.91,180.87
2016,6,4,11,15,190.0,368.5,2.25,27.5,551.0,401.67,298.68
2016,6,4,11,30,363.0,431.0,2.3,28.0,779.0,577.53,423.55
2016,6,4,11,45,440.5,410.5,2.4,28.5,835.0,642.43,468.54
2016,6,4,12,0,518.0,390.0,2.5,29.0,891.0,710.35,515.7
2016,6,4,12,15,490.0,397.5,2.5,29.5,870.5,722.04,522.48
2016,6,4,12,30,462.0,405.0,2.5,30.0,850.0,730.1,526.99
2016,6,4,12,45,304.5,440.0,2.5,30.5,732.5,642.25,464.57
2016,6,4,13,0,147.0,475.0,2.5,31.0,615.0,541.09,391.91
2016,6,4,13,15,114.0,456.0,2.45,31.5,563.0,504.81,366.14
2016,6,4,13,30,81.0,437.0,2.4,32.0,511.0,449.02,326.3
2016,6,4,13,45,157.0,431.5,2.4,32.5,571.0,534.92,387.99
2016,6,4,14,0,233.0,426.0,2.4,33.0,631.0,604.59,436.77
2016,6,4,14,15,532.0,280.5,2.35,33.0,727.0,781.35,562.6
2016,6,4,14,30,831.0,135.0,2.3,33.0,823.0,915.13,652.34
2016,6,4,14,45,825.5,130.5,2.3,33.0,788.5,904.98,645.72
2016,6,4,15,0,820.0,126.0,2.3,33.0,754.0,891.21,638.19
2016,6,4,15,15,807.5,123.0,2.3,32.5,713.5,869.31,626.76
2016,6,4,15,30,795.0,120.0,2.3,32.0,673.0,844.26,613.27
2016,6,4,15,45,780.5,116.0,2.3,32.0,629.0,813.48,594.69
2016,6,4,16,0,766.0,112.0,2.3,32.0,585.0,780.05,574.22
2016,6,4,16,15,745.0,108.0,2.3,31.5,537.5,738.98,549.46
2016,6,4,16,30,724.0,104.0,2.3,31.0,490.0,699.89,525.63
2016,6,4,16,45,697.5,99.0,2.3,30.5,440.5,650.43,493.57
2016,6,4,17,0,671.0,94.0,2.3,30.0,391.0,600.3,459.52
2016,6,4,17,15,634.0,88.0,2.25,29.0,341.0,541.77,418.8
2016,6,4,17,30,597.0,82.0,2.2,28.0,291.0,484.18,377.2
2016,6,4,17,45,547.5,74.5,2.15,27.0,242.0,419.17,328.2
2016,6,4,18,0,498.0,67.0,2.1,26.0,193.0,357.18,279.52
2016,6,4,18,15,425.5,57.5,2.0,24.5,148.5,285.76,222.06
2016,6,4,18,30,353.0,48.0,1.9,23.0,104.0,220.81,167.99
2016,6,4,18,45,250.5,35.0,1.85,21.5,67.5,146.29,105.13
2016,6,4,19,0,148.0,22.0,1.8,20.0,31.0,81.61,34.19
2016,6,4,19,15,74.0,11.0,1.95,19.5,15.5,27.31,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.5,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,5,5,0,65.0,10.0,1.6,13.0,12.0,7.87,0.0
2016,6,5,5,15,185.5,23.5,1.7,13.5,43.0,17.99,6.34
2016,6,5,5,30,306.0,37.0,1.8,14.0,74.0,30.17,20.23
2016,6,5,5,45,393.5,47.0,1.95,14.5,117.0,38.14,27.93
2016,6,5,6,0,481.0,57.0,2.1,15.0,160.0,46.1,35.31
2016,6,5,6,15,540.0,64.5,2.1,15.5,209.0,51.81,40.51
2016,6,5,6,30,599.0,72.0,2.1,16.0,258.0,57.49,45.51
2016,6,5,6,45,336.5,116.0,2.1,17.0,224.0,81.09,65.96
2016,6,5,7,0,74.0,160.0,2.1,18.0,190.0,110.56,91.01
2016,6,5,7,15,158.0,181.0,2.05,18.5,256.0,121.86,100.17
2016,6,5,7,30,242.0,202.0,2.0,19.0,322.0,130.97,107.34
2016,6,5,7,45,516.0,151.5,2.0,20.0,441.5,102.56,82.53
2016,6,5,8,0,790.0,101.0,2.0,21.0,561.0,82.64,65.13
2016,6,5,8,15,807.5,104.0,2.0,21.5,608.0,84.1,66.04
2016,6,5,8,30,825.0,107.0,2.0,22.0,655.0,85.46,66.85
2016,6,5,8,45,838.5,110.0,2.05,23.0,698.5,106.24,66.39
2016,6,5,9,0,852.0,113.0,2.1,24.0,742.0,171.83,98.51
2016,6,5,9,15,862.5,115.0,2.2,24.5,780.0,228.56,137.38
2016,6,5,9,30,873.0,117.0,2.3,25.0,818.0,285.69,182.93
2016,6,5,9,45,887.5,114.5,2.45,26.0,852.5,341.36,229.25
2016,6,5,10,0,902.0,112.0,2.6,27.0,887.0,397.28,276.0
2016,6,5,10,15,907.5,113.5,2.7,27.0,913.5,452.24,322.53
2016,6,5,10,30,913.0,115.0,2.8,27.0,940.0,506.11,367.22
2016,6,5,10,45,916.0,116.5,2.9,27.5,959.0,557.4,408.11
2016,6,5,11,0,919.0,118.0,3.0,28.0,978.0,606.94,446.46
2016,6,5,11,15,921.5,118.5,3.05,28.0,991.0,653.54,482.38
2016,6,5,11,30,924.0,119.0,3.1,28.0,1004.0,697.99,515.91
2016,6,5,11,45,924.0,119.5,3.15,28.5,1009.0,738.41,544.84
2016,6,5,12,0,924.0,120.0,3.2,29.0,1014.0,776.2,571.27
2016,6,5,12,15,924.0,120.0,3.25,29.0,1012.0,810.83,595.8
2016,6,5,12,30,924.0,120.0,3.3,29.0,1010.0,842.51,617.18
2016,6,5,12,45,915.5,124.5,3.35,29.0,998.5,867.78,634.28
2016,6,5,13,0,907.0,129.0,3.4,29.0,987.0,889.48,649.1
2016,6,5,13,15,904.0,128.0,3.4,29.0,971.0,907.63,661.35
2016,6,5,13,30,901.0,127.0,3.4,29.0,955.0,922.09,671.26
2016,6,5,13,45,897.0,125.5,3.4,29.0,931.5,931.47,677.96
2016,6,5,14,0,893.0,124.0,3.4,29.0,908.0,937.03,682.3
2016,6,5,14,15,886.0,122.0,3.4,28.5,878.0,935.58,683.55
2016,6,5,14,30,879.0,120.0,3.4,28.0,848.0,930.33,682.46
2016,6,5,14,45,871.0,118.0,3.4,28.0,812.5,920.46,677.09
2016,6,5,15,0,863.0,116.0,3.4,28.0,777.0,906.97,669.44
2016,6,5,15,15,851.0,113.5,3.35,27.5,736.0,885.95,657.83
2016,6,5,15,30,839.0,111.0,3.3,27.0,695.0,872.37,651.31
2016,6,5,15,45,824.5,107.5,3.3,27.0,650.0,841.32,631.84
2016,6,5,16,0,810.0,104.0,3.3,27.0,605.0,807.47,610.44
2016,6,5,16,15,789.5,100.5,3.25,26.5,556.5,766.26,584.59
2016,6,5,16,30,769.0,97.0,3.2,26.0,508.0,723.1,556.95
2016,6,5,16,45,743.5,92.5,3.15,25.5,457.5,673.53,524.12
2016,6,5,17,0,718.0,88.0,3.1,25.0,407.0,626.16,491.05
2016,6,5,17,15,682.5,82.5,2.95,24.0,355.5,567.43,448.85
2016,6,5,17,30,647.0,77.0,2.8,23.0,304.0,509.41,405.67
2016,6,5,17,45,598.0,70.5,2.7,22.0,254.0,443.65,354.87
2016,6,5,18,0,549.0,64.0,2.6,21.0,204.0,380.74,304.24
2016,6,5,18,15,476.0,55.0,2.5,20.0,157.5,307.16,243.28
2016,6,5,18,30,403.0,46.0,2.4,19.0,111.0,240.02,185.82
2016,6,5,18,45,293.5,34.5,2.3,18.0,73.0,164.32,120.38
2016,6,5,19,0,184.0,23.0,2.2,17.0,35.0,94.32,43.44
2016,6,5,19,15,92.0,11.5,2.3,16.5,17.5,32.26,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,34.5,5.5,2.7,12.5,6.0,0.0,0.0
2016,6,6,5,0,69.0,11.0,2.9,13.0,12.0,8.65,0.0
2016,6,6,5,15,190.0,23.5,2.95,13.5,42.5,19.09,7.16
2016,6,6,5,30,311.0,36.0,3.0,14.0,73.0,29.36,19.52
2016,6,6,5,45,395.0,45.5,3.05,15.0,115.5,36.93,26.8
2016,6,6,6,0,479.0,55.0,3.1,16.0,158.0,44.5,33.74
2016,6,6,6,15,535.5,62.0,3.05,16.5,205.5,49.85,38.61
2016,6,6,6,30,592.0,69.0,3.0,17.0,253.0,55.18,43.29
2016,6,6,6,45,296.0,99.0,3.0,17.5,191.5,69.58,55.77
2016,6,6,7,0,0.0,129.0,3.0,18.0,130.0,94.08,76.81
2016,6,6,7,15,24.0,162.5,2.95,18.5,175.0,116.7,95.86
2016,6,6,7,30,48.0,196.0,2.9,19.0,220.0,132.93,109.14
2016,6,6,7,45,207.0,210.0,2.9,19.5,329.0,140.14,114.63
2016,6,6,8,0,366.0,224.0,2.9,20.0,438.0,144.54,117.71
2016,6,6,8,15,581.5,164.5,2.95,20.5,536.5,108.08,86.54
2016,6,6,8,30,797.0,105.0,3.0,21.0,635.0,83.42,65.42
2016,6,6,8,45,811.5,107.0,3.05,22.0,677.0,102.16,64.35
2016,6,6,9,0,826.0,109.0,3.1,23.0,719.0,165.71,95.41
2016,6,6,9,15,836.0,111.5,3.1,23.5,756.0,220.96,133.49
2016,6,6,9,30,846.0,114.0,3.1,24.0,793.0,276.61,178.19
2016,6,6,9,45,854.0,115.5,3.15,24.5,825.0,331.23,224.59
2016,6,6,10,0,862.0,117.0,3.2,25.0,857.0,385.54,271.06
2016,6,6,10,15,868.0,118.5,3.25,25.0,883.0,438.52,316.47
2016,6,6,10,30,874.0,120.0,3.3,25.0,909.0,490.54,360.17
2016,6,6,10,45,878.0,120.5,3.35,25.5,928.5,539.7,399.89
2016,6,6,11,0,882.0,121.0,3.4,26.0,948.0,587.27,437.22
2016,6,6,11,15,884.5,122.0,3.4,26.0,960.5,632.53,472.53
2016,6,6,11,30,887.0,123.0,3.4,26.0,973.0,675.76,505.51
2016,6,6,11,45,888.5,123.0,3.45,26.5,978.0,715.39,534.36
2016,6,6,12,0,890.0,123.0,3.5,27.0,983.0,752.61,560.85
2016,6,6,12,15,889.5,123.0,3.5,27.0,981.5,785.75,584.78
2016,6,6,12,30,889.0,123.0,3.5,27.0,980.0,816.04,605.35
2016,6,6,12,45,880.5,127.0,3.55,27.0,968.5,840.0,621.85
2016,6,6,13,0,872.0,131.0,3.6,27.0,957.0,860.51,636.1
2016,6,6,13,15,868.5,130.5,3.6,27.0,941.0,878.02,648.15
2016,6,6,13,30,865.0,130.0,3.6,27.0,925.0,891.99,657.91
2016,6,6,13,45,859.5,129.0,3.65,27.0,902.0,900.13,664.17
2016,6,6,14,0,854.0,128.0,3.7,27.0,879.0,904.59,668.12
2016,6,6,14,15,847.0,126.5,3.7,26.5,850.0,903.56,669.58
2016,6,6,14,30,840.0,125.0,3.7,26.0,821.0,898.9,668.75
2016,6,6,14,45,830.0,123.0,3.75,26.0,786.0,887.49,662.43
2016,6,6,15,0,820.0,121.0,3.8,26.0,751.0,884.57,662.03
2016,6,6,15,15,808.5,118.5,3.8,25.5,711.5,864.17,650.73
2016,6,6,15,30,797.0,116.0,3.8,25.0,672.0,840.61,637.33
2016,6,6,15,45,781.0,113.0,3.8,24.5,628.0,809.7,618.7
2016,6,6,16,0,765.0,110.0,3.8,24.0,584.0,776.21,598.06
2016,6,6,16,15,745.0,106.0,3.75,23.5,537.0,736.1,572.17
2016,6,6,16,30,725.0,102.0,3.7,23.0,490.0,697.67,547.12
2016,6,6,16,45,698.5,97.5,3.65,22.5,441.5,648.88,513.57
2016,6,6,17,0,672.0,93.0,3.6,22.0,393.0,599.41,477.97
2016,6,6,17,15,636.0,87.5,3.55,21.0,343.0,542.19,436.16
2016,6,6,17,30,600.0,82.0,3.5,20.0,293.0,485.8,393.45
2016,6,6,17,45,553.0,74.5,3.45,19.0,245.0,422.19,343.32
2016,6,6,18,0,506.0,67.0,3.4,18.0,197.0,361.33,293.43
2016,6,6,18,15,434.0,58.0,3.3,17.5,152.0,290.32,233.06
2016,6,6,18,30,362.0,49.0,3.2,17.0,107.0,225.64,176.63
2016,6,6,18,45,261.0,36.0,3.1,16.5,70.5,151.13,111.65
2016,6,6,19,0,160.0,23.0,3.0,16.0,34.0,87.11,42.26
2016,6,6,19,15,80.0,11.5,3.0,15.5,17.0,29.26,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,26.5,5.5,2.15,13.0,6.0,0.0,0.0
2016,6,7,5,0,53.0,11.0,2.3,13.0,12.0,8.65,0.0
2016,6,7,5,15,165.5,24.5,2.35,13.5,42.0,18.66,6.96
2016,6,7,5,30,278.0,38.0,2.4,14.0,72.0,29.03,19.26
2016,6,7,5,45,369.0,48.0,2.45,14.5,114.5,38.77,28.47
2016,6,7,6,0,460.0,58.0,2.5,15.0,157.0,46.68,35.82
2016,6,7,6,15,230.0,69.5,2.45,15.5,119.0,50.28,39.16
2016,6,7,6,30,0.0,81.0,2.4,16.0,81.0,60.73,48.37
2016,6,7,6,45,0.0,97.5,2.4,16.5,97.5,72.6,58.64
2016,6,7,7,0,0.0,114.0,2.4,17.0,114.0,84.38,68.65
2016,6,7,7,15,6.0,141.5,2.4,17.5,145.0,103.27,84.63
2016,6,7,7,30,12.0,169.0,2.4,18.0,176.0,121.84,100.07
2016,6,7,7,45,26.5,200.0,2.4,19.0,215.5,142.43,116.73
2016,6,7,8,0,41.0,231.0,2.4,20.0,255.0,154.08,125.61
2016,6,7,8,15,58.0,260.5,2.4,20.5,297.5,170.92,138.93
2016,6,7,8,30,75.0,290.0,2.4,21.0,340.0,187.23,151.65
2016,6,7,8,45,203.5,303.5,2.4,22.0,451.0,194.31,146.44
2016,6,7,9,0,332.0,317.0,2.4,23.0,562.0,224.67,159.55
2016,6,7,9,15,592.5,217.5,2.45,23.5,682.5,230.88,150.99
2016,6,7,9,30,853.0,118.0,2.5,24.0,803.0,279.68,179.8
2016,6,7,9,45,867.5,116.0,2.6,24.5,837.0,334.44,225.96
2016,6,7,10,0,882.0,114.0,2.7,25.0,871.0,389.51,272.78
2016,6,7,10,15,888.0,115.5,2.8,25.0,897.5,443.54,318.97
2016,6,7,10,30,894.0,117.0,2.9,25.0,924.0,496.57,363.42
2016,6,7,10,45,895.0,120.0,3.0,25.5,943.0,546.89,403.99
2016,6,7,11,0,896.0,123.0,3.1,26.0,962.0,595.35,441.93
2016,6,7,11,15,898.5,123.5,3.2,26.0,975.0,640.93,477.67
2016,6,7,11,30,901.0,124.0,3.3,26.0,988.0,684.43,511.1
2016,6,7,11,45,903.0,124.0,3.4,26.5,993.5,725.0,540.74
2016,6,7,12,0,905.0,124.0,3.5,27.0,999.0,763.16,568.03
2016,6,7,12,15,905.0,124.0,3.55,26.5,997.5,797.24,593.96
2016,6,7,12,30,905.0,124.0,3.6,26.0,996.0,828.46,616.61
2016,6,7,12,45,906.5,121.5,3.65,26.0,988.0,855.79,635.44
2016,6,7,13,0,908.0,119.0,3.7,26.0,980.0,879.84,652.09
2016,6,7,13,15,905.0,118.5,3.75,26.0,964.0,898.29,665.03
2016,6,7,13,30,902.0,118.0,3.8,26.0,948.0,913.08,675.64
2016,6,7,13,45,896.0,118.0,3.85,26.0,925.0,921.94,682.4
2016,6,7,14,0,890.0,118.0,3.9,26.0,902.0,927.03,686.79
2016,6,7,14,15,883.5,116.5,3.9,25.5,872.5,926.47,688.62
2016,6,7,14,30,877.0,115.0,3.9,25.0,843.0,922.16,688.07
2016,6,7,14,45,865.0,115.0,3.95,24.5,806.5,910.67,683.04
2016,6,7,15,0,853.0,115.0,4.0,24.0,770.0,895.71,675.74
2016,6,7,15,15,841.0,112.5,3.95,23.5,729.5,874.91,663.92
2016,6,7,15,30,829.0,110.0,3.9,23.0,689.0,861.5,657.3
2016,6,7,15,45,811.0,108.0,3.9,22.5,643.5,829.42,637.74
2016,6,7,16,0,793.0,106.0,3.9,22.0,598.0,794.74,616.23
2016,6,7,16,15,772.5,102.5,3.8,21.5,550.5,754.1,589.71
2016,6,7,16,30,752.0,99.0,3.7,21.0,503.0,711.56,561.42
2016,6,7,16,45,721.5,96.0,3.65,20.5,452.0,663.92,528.82
2016,6,7,17,0,691.0,93.0,3.6,20.0,401.0,612.57,491.6
2016,6,7,17,15,654.5,87.5,3.5,19.0,351.0,554.31,448.71
2016,6,7,17,30,618.0,82.0,3.4,18.0,301.0,496.87,404.91
2016,6,7,17,45,560.5,76.0,3.3,17.5,250.5,428.07,349.64
2016,6,7,18,0,503.0,70.0,3.2,17.0,200.0,362.84,295.48
2016,6,7,18,15,429.0,60.5,3.05,16.5,155.0,290.45,233.91
2016,6,7,18,30,355.0,51.0,2.9,16.0,110.0,221.55,174.05
2016,6,7,18,45,245.0,38.5,2.75,15.5,72.5,148.3,110.24
2016,6,7,19,0,135.0,26.0,2.6,15.0,35.0,83.49,42.56
2016,6,7,19,15,67.5,13.0,2.55,14.5,17.5,27.3,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,4,45,43.5,6.0,2.5,12.5,7.0,0.0,0.0
2016,6,8,5,0,87.0,12.0,2.6,13.0,14.0,9.44,0.0
2016,6,8,5,15,215.5,24.5,2.65,13.0,46.0,20.01,7.97
2016,6,8,5,30,344.0,37.0,2.7,13.0,78.0,30.35,20.49
2016,6,8,5,45,433.0,45.0,2.75,13.5,122.0,36.8,26.86
2016,6,8,6,0,522.0,53.0,2.8,14.0,166.0,43.33,33.0
2016,6,8,6,15,261.0,61.0,2.8,14.5,117.5,44.9,34.53
2016,6,8,6,30,0.0,69.0,2.8,15.0,69.0,52.51,41.28
2016,6,8,6,45,0.0,82.5,2.85,15.5,82.5,62.44,49.93
2016,6,8,7,0,0.0,96.0,2.9,16.0,96.0,72.31,58.36
2016,6,8,7,15,0.0,122.5,2.95,16.0,122.5,90.82,74.34
2016,6,8,7,30,0.0,149.0,3.0,16.0,149.0,108.97,89.8
2016,6,8,7,45,75.0,203.0,3.05,16.5,246.5,138.72,114.81
2016,6,8,8,0,150.0,257.0,3.1,17.0,344.0,163.1,134.85
2016,6,8,8,15,168.5,279.0,3.15,17.5,385.0,174.74,143.92
2016,6,8,8,30,187.0,301.0,3.2,18.0,426.0,185.96,152.58
2016,6,8,8,45,196.0,322.0,3.3,18.5,460.5,202.23,155.21
2016,6,8,9,0,205.0,343.0,3.4,19.0,495.0,233.51,174.21
2016,6,8,9,15,179.5,364.0,3.45,19.0,502.0,260.4,194.76
2016,6,8,9,30,154.0,385.0,3.5,19.0,509.0,284.59,214.71
2016,6,8,9,45,154.5,402.5,3.55,19.5,531.0,311.69,235.82
2016,6,8,10,0,155.0,420.0,3.6,20.0,553.0,339.05,257.11
2016,6,8,10,15,313.0,389.0,3.65,20.0,668.5,394.11,297.35
2016,6,8,10,30,471.0,358.0,3.7,20.0,784.0,467.67,353.04
2016,6,8,10,45,683.5,244.0,3.8,20.5,877.0,528.05,399.63
2016,6,8,11,0,896.0,130.0,3.9,21.0,970.0,599.05,455.25
2016,6,8,11,15,899.0,130.5,3.95,21.0,982.5,645.04,491.98
2016,6,8,11,30,902.0,131.0,4.0,21.0,995.0,688.99,526.46
2016,6,8,11,45,728.5,251.0,4.1,21.5,951.5,715.19,543.18
2016,6,8,12,0,555.0,371.0,4.2,22.0,908.0,719.14,543.0
2016,6,8,12,15,726.0,253.0,4.25,22.0,954.0,782.29,592.62
2016,6,8,12,30,897.0,135.0,4.3,22.0,1000.0,829.75,630.37
2016,6,8,12,45,690.5,262.0,4.35,22.0,924.5,817.62,618.55
2016,6,8,13,0,484.0,389.0,4.4,22.0,849.0,773.21,583.24
2016,6,8,13,15,655.0,279.5,4.4,21.5,890.5,845.28,640.47
2016,6,8,13,30,826.0,170.0,4.4,21.0,932.0,905.93,687.36
2016,6,8,13,45,700.5,238.5,4.4,21.0,872.5,880.36,668.47
2016,6,8,14,0,575.0,307.0,4.4,21.0,813.0,835.74,635.14
2016,6,8,14,15,620.0,270.0,4.35,20.5,799.5,852.8,650.75
2016,6,8,14,30,665.0,233.0,4.3,20.0,786.0,864.44,662.35
2016,6,8,14,45,614.5,240.5,4.25,20.0,734.0,825.97,635.11
2016,6,8,15,0,564.0,248.0,4.2,20.0,682.0,779.36,602.29
2016,6,8,15,15,494.5,257.5,4.1,19.5,623.0,722.68,562.23
2016,6,8,15,30,425.0,267.0,4.0,19.0,564.0,665.24,520.95
2016,6,8,15,45,498.5,221.0,3.95,18.5,547.5,675.69,533.19
2016,6,8,16,0,572.0,175.0,3.9,18.0,531.0,687.8,546.09
2016,6,8,16,15,545.5,167.0,3.85,17.5,485.0,634.74,508.35
2016,6,8,16,30,519.0,159.0,3.8,17.0,439.0,589.91,476.21
2016,6,8,16,45,548.0,134.5,3.75,17.0,403.5,576.82,467.77
2016,6,8,17,0,577.0,110.0,3.7,17.0,368.0,551.05,449.17
2016,6,8,17,15,517.5,111.0,3.6,16.5,321.5,480.54,394.38
2016,6,8,17,30,458.0,112.0,3.5,16.0,275.0,422.63,348.12
2016,6,8,17,45,427.0,97.5,3.45,15.5,230.5,368.08,303.78
2016,6,8,18,0,396.0,83.0,3.4,15.0,186.0,315.24,259.31
2016,6,8,18,15,336.5,69.5,3.3,14.5,144.0,252.09,204.94
2016,6,8,18,30,277.0,56.0,3.2,14.0,102.0,194.46,154.16
2016,6,8,18,45,196.5,41.0,3.1,14.0,68.0,133.47,99.99
2016,6,8,19,0,116.0,26.0,3.0,14.0,34.0,77.83,41.14
2016,6,8,19,15,58.0,13.0,2.95,14.0,17.0,24.92,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,22.0,6.0,2.95,13.0,6.5,0.0,0.0
2016,6,9,5,0,44.0,12.0,3.1,13.0,13.0,9.44,0.0
2016,6,9,5,15,152.5,27.0,3.2,13.0,43.0,20.43,8.29
2016,6,9,5,30,261.0,42.0,3.3,13.0,73.0,31.78,21.71
2016,6,9,5,45,354.5,52.0,3.45,13.5,116.0,39.58,29.31
2016,6,9,6,0,448.0,62.0,3.6,14.0,159.0,49.74,38.67
2016,6,9,6,15,224.0,69.5,3.6,14.0,118.0,50.22,39.33
2016,6,9,6,30,0.0,77.0,3.6,14.0,77.0,58.02,46.35
2016,6,9,6,45,0.0,91.5,3.6,14.5,91.5,68.58,55.57
2016,6,9,7,0,0.0,106.0,3.6,15.0,106.0,79.07,64.56
2016,6,9,7,15,0.0,128.5,3.55,15.5,128.5,94.77,77.94
2016,6,9,7,30,0.0,151.0,3.5,16.0,151.0,110.25,90.93
2016,6,9,7,45,5.0,171.5,3.5,16.5,174.5,124.39,102.58
2016,6,9,8,0,10.0,192.0,3.5,17.0,198.0,138.39,113.96
2016,6,9,8,15,12.5,209.0,3.45,17.5,217.5,150.03,123.21
2016,6,9,8,30,15.0,226.0,3.4,18.0,237.0,161.55,132.27
2016,6,9,8,45,19.5,250.5,3.4,18.5,265.0,178.48,139.07
2016,6,9,9,0,24.0,275.0,3.4,19.0,293.0,198.17,153.39
2016,6,9,9,15,23.5,286.0,3.4,19.5,304.5,209.36,161.41
2016,6,9,9,30,23.0,297.0,3.4,20.0,316.0,220.46,169.53
2016,6,9,9,45,40.5,340.0,3.4,20.5,375.0,248.75,190.37
2016,6,9,10,0,58.0,383.0,3.4,21.0,434.0,289.01,220.43
2016,6,9,10,15,59.5,394.0,3.4,21.0,447.0,305.45,233.01
2016,6,9,10,30,61.0,405.0,3.4,21.0,460.0,322.1,245.77
2016,6,9,10,45,307.5,370.5,3.45,21.5,657.5,427.35,324.19
2016,6,9,11,0,554.0,336.0,3.5,22.0,855.0,562.9,424.61
2016,6,9,11,15,532.0,362.0,3.5,22.0,866.0,602.28,454.12
2016,6,9,11,30,510.0,388.0,3.5,22.0,877.0,639.05,481.45
2016,6,9,11,45,531.0,370.5,3.55,22.5,882.5,671.18,505.02
2016,6,9,12,0,552.0,353.0,3.6,23.0,888.0,702.4,527.65
2016,6,9,12,15,740.0,234.0,3.65,23.0,949.5,776.69,584.69
2016,6,9,12,30,928.0,115.0,3.7,23.0,1011.0,837.41,630.66
2016,6,9,12,45,928.0,113.5,3.8,23.0,1001.5,864.82,649.79
2016,6,9,13,0,928.0,112.0,3.9,23.0,992.0,888.84,666.88
2016,6,9,13,15,924.5,111.0,3.95,22.5,975.5,906.75,680.92
2016,6,9,13,30,921.0,110.0,4.0,22.0,959.0,920.89,692.59
2016,6,9,13,45,917.0,108.5,4.1,22.0,935.5,930.32,700.11
2016,6,9,14,0,913.0,107.0,4.2,22.0,912.0,935.87,705.15
2016,6,9,14,15,906.0,105.5,4.2,21.5,882.0,934.86,706.68
2016,6,9,14,30,899.0,104.0,4.2,21.0,852.0,930.0,705.74
2016,6,9,14,45,889.5,103.0,4.25,21.0,816.0,919.65,700.03
2016,6,9,15,0,880.0,102.0,4.3,21.0,780.0,905.68,691.94
2016,6,9,15,15,868.5,100.0,4.3,20.5,739.5,885.44,680.6
2016,6,9,15,30,857.0,98.0,4.3,20.0,699.0,861.92,666.95
2016,6,9,15,45,839.5,96.5,4.3,20.0,653.0,830.75,646.52
2016,6,9,16,0,822.0,95.0,4.3,20.0,607.0,805.99,630.65
2016,6,9,16,15,802.5,92.0,4.2,19.5,559.0,766.09,604.38
2016,6,9,16,30,783.0,89.0,4.1,19.0,511.0,724.17,576.33
2016,6,9,16,45,756.5,85.5,4.1,18.5,461.0,674.8,542.5
2016,6,9,17,0,730.0,82.0,4.1,18.0,411.0,624.52,506.38
2016,6,9,17,15,696.0,77.5,4.0,17.0,360.0,570.16,466.0
2016,6,9,17,30,662.0,73.0,3.9,16.0,309.0,513.92,422.71
2016,6,9,17,45,610.5,68.0,3.85,15.5,259.0,448.0,369.29
2016,6,9,18,0,559.0,63.0,3.8,15.0,209.0,385.07,316.44
2016,6,9,18,15,489.0,55.0,3.65,14.5,163.0,313.59,254.87
2016,6,9,18,30,419.0,47.0,3.5,14.0,117.0,248.12,196.85
2016,6,9,18,45,309.0,36.0,3.4,13.5,78.5,171.73,129.41
2016,6,9,19,0,199.0,25.0,3.3,13.0,40.0,102.64,56.99
2016,6,9,19,15,99.5,12.5,3.25,13.0,20.0,35.09,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,4,45,55.0,6.0,2.6,11.5,7.5,0.0,0.0
2016,6,10,5,0,110.0,12.0,2.8,12.0,15.0,9.44,0.0
2016,6,10,5,15,240.0,23.0,3.05,12.5,47.0,18.82,7.25
2016,6,10,5,30,370.0,34.0,3.3,13.0,79.0,28.0,18.47
2016,6,10,5,45,453.5,42.0,3.55,14.0,122.5,34.54,24.82
2016,6,10,6,0,537.0,50.0,3.8,15.0,166.0,41.14,30.91
2016,6,10,6,15,591.0,56.0,3.85,15.5,214.0,45.96,35.31
2016,6,10,6,30,645.0,62.0,3.9,16.0,262.0,50.78,39.57
2016,6,10,6,45,682.0,67.0,4.0,16.5,312.5,59.11,46.78
2016,6,10,7,0,719.0,72.0,4.1,17.0,363.0,63.16,50.12
2016,6,10,7,15,746.0,75.5,4.1,17.5,413.0,65.87,52.22
2016,6,10,7,30,773.0,79.0,4.1,18.0,463.0,68.53,54.24
2016,6,10,7,45,791.0,83.0,4.15,18.5,511.0,71.27,56.3
2016,6,10,8,0,809.0,87.0,4.2,19.0,559.0,73.87,58.22
2016,6,10,8,15,824.5,90.0,4.2,19.0,605.0,84.34,66.99
2016,6,10,8,30,840.0,93.0,4.2,19.0,651.0,86.55,68.66
2016,6,10,8,45,850.0,96.0,4.2,19.5,693.0,103.25,67.49
2016,6,10,9,0,860.0,99.0,4.2,20.0,735.0,159.94,91.48
2016,6,10,9,15,870.0,101.0,4.2,20.5,772.5,216.65,130.47
2016,6,10,9,30,880.0,103.0,4.2,21.0,810.0,273.73,176.82
2016,6,10,9,45,889.0,103.5,4.2,21.5,843.0,329.71,225.12
2016,6,10,10,0,898.0,104.0,4.2,22.0,876.0,385.45,273.69
2016,6,10,10,15,903.5,105.5,4.2,22.0,902.5,439.99,321.35
2016,6,10,10,30,909.0,107.0,4.2,22.0,929.0,493.46,367.16
2016,6,10,10,45,913.0,108.0,4.25,22.5,949.0,544.56,409.3
2016,6,10,11,0,917.0,109.0,4.3,23.0,969.0,594.02,448.92
2016,6,10,11,15,920.5,109.5,4.3,23.0,982.5,640.98,486.36
2016,6,10,11,30,924.0,110.0,4.3,23.0,996.0,685.9,521.38
2016,6,10,11,45,925.5,110.0,4.35,23.0,1002.0,726.86,552.94
2016,6,10,12,0,927.0,110.0,4.4,23.0,1008.0,765.3,582.06
2016,6,10,12,15,928.0,110.0,4.4,23.0,1007.5,800.69,607.98
2016,6,10,12,30,929.0,110.0,4.4,23.0,1007.0,833.19,630.6
2016,6,10,12,45,912.0,120.5,4.45,23.0,994.0,856.63,647.11
2016,6,10,13,0,895.0,131.0,4.5,23.0,981.0,876.21,661.15
2016,6,10,13,15,892.5,130.5,4.5,23.0,965.5,895.22,674.54
2016,6,10,13,30,890.0,130.0,4.5,23.0,950.0,910.64,685.53
2016,6,10,13,45,887.5,127.5,4.55,23.0,928.5,920.62,693.3
2016,6,10,14,0,885.0,125.0,4.6,23.0,907.0,926.82,698.63
2016,6,10,14,15,878.5,123.5,4.6,22.5,877.5,926.54,700.68
2016,6,10,14,30,872.0,122.0,4.6,22.0,848.0,922.52,700.32
2016,6,10,14,45,863.5,120.0,4.6,22.0,813.0,912.53,694.57
2016,6,10,15,0,855.0,118.0,4.6,22.0,778.0,898.97,686.48
2016,6,10,15,15,843.0,115.5,4.55,21.5,737.5,889.59,682.41
2016,6,10,15,30,831.0,113.0,4.5,21.0,697.0,865.3,667.87
2016,6,10,15,45,815.0,110.5,4.45,21.0,652.0,834.52,647.45
2016,6,10,16,0,799.0,108.0,4.4,21.0,607.0,801.04,625.04
2016,6,10,16,15,778.5,104.5,4.3,20.5,558.5,760.41,598.29
2016,6,10,16,30,758.0,101.0,4.2,20.0,510.0,717.85,569.79
2016,6,10,16,45,728.5,97.5,4.15,19.5,459.5,670.44,537.1
2016,6,10,17,0,699.0,94.0,4.1,19.0,409.0,619.1,499.65
2016,6,10,17,15,663.0,88.5,3.95,18.5,358.0,560.98,455.64
2016,6,10,17,30,627.0,83.0,3.8,18.0,307.0,503.59,410.88
2016,6,10,17,45,574.0,76.5,3.65,17.5,257.0,436.51,356.89
2016,6,10,18,0,521.0,70.0,3.5,17.0,207.0,372.58,303.7
2016,6,10,18,15,449.0,61.0,3.3,16.0,161.0,300.78,243.01
2016,6,10,18,30,377.0,52.0,3.1,15.0,115.0,235.17,185.91
2016,6,10,18,45,268.0,39.5,2.9,14.5,77.0,157.83,118.54
2016,6,10,19,0,159.0,27.0,2.7,14.0,39.0,93.03,52.63
2016,6,10,19,15,79.5,13.5,2.7,13.5,19.5,30.84,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,4,45,20.5,6.0,0.75,10.5,6.5,0.0,0.0
2016,6,11,5,0,41.0,12.0,0.7,11.0,13.0,9.44,0.0
2016,6,11,5,15,154.0,27.0,0.75,11.5,43.5,20.43,8.45
2016,6,11,5,30,267.0,42.0,0.8,12.0,74.0,31.81,21.91
2016,6,11,5,45,362.5,52.0,0.9,13.0,117.5,41.98,31.54
2016,6,11,6,0,458.0,62.0,1.0,14.0,161.0,49.83,38.8
2016,6,11,6,15,518.5,70.0,1.05,14.5,209.5,55.77,44.21
2016,6,11,6,30,579.0,78.0,1.1,15.0,258.0,61.67,49.4
2016,6,11,6,45,627.5,83.0,1.15,16.0,310.0,65.17,52.22
2016,6,11,7,0,676.0,88.0,1.2,17.0,362.0,68.69,54.95
2016,6,11,7,15,707.0,92.5,1.35,18.0,413.0,71.55,57.02
2016,6,11,7,30,738.0,97.0,1.5,19.0,464.0,74.35,59.0
2016,6,11,7,45,763.0,100.5,1.65,20.5,514.0,82.6,65.47
2016,6,11,8,0,788.0,104.0,1.8,22.0,564.0,84.59,66.53
2016,6,11,8,15,805.5,107.5,1.8,22.5,611.0,86.3,67.61
2016,6,11,8,30,823.0,111.0,1.8,23.0,658.0,87.89,68.6
2016,6,11,8,45,836.5,114.0,1.85,24.0,701.0,103.2,66.83
2016,6,11,9,0,850.0,117.0,1.9,25.0,744.0,160.63,90.44
2016,6,11,9,15,860.0,119.0,1.85,25.5,782.0,224.78,133.89
2016,6,11,9,30,870.0,121.0,1.8,26.0,820.0,281.52,178.24
2016,6,11,9,45,874.5,125.0,1.8,26.5,852.0,338.06,225.17
2016,6,11,10,0,879.0,129.0,1.8,27.0,884.0,393.92,271.83
2016,6,11,10,15,884.5,130.5,1.75,27.5,910.5,447.73,315.99
2016,6,11,10,30,890.0,132.0,1.7,28.0,937.0,500.49,358.05
2016,6,11,10,45,892.0,134.0,1.65,28.5,956.0,550.59,396.73
2016,6,11,11,0,894.0,136.0,1.6,29.0,975.0,598.92,432.72
2016,6,11,11,15,896.0,137.0,1.65,29.0,987.5,644.64,467.15
2016,6,11,11,30,898.0,138.0,1.7,29.0,1000.0,688.27,499.28
2016,6,11,11,45,898.0,139.0,1.8,29.5,1004.5,728.33,527.59
2016,6,11,12,0,898.0,140.0,1.9,30.0,1009.0,765.91,553.61
2016,6,11,12,15,897.0,139.5,2.05,30.0,1007.0,799.02,577.74
2016,6,11,12,30,896.0,139.0,2.2,30.0,1005.0,829.25,598.93
2016,6,11,12,45,901.5,133.5,2.35,30.5,997.5,857.73,617.38
2016,6,11,13,0,907.0,128.0,2.5,31.0,990.0,883.01,633.71
2016,6,11,13,15,903.0,127.5,2.55,30.5,973.0,900.95,647.16
2016,6,11,13,30,899.0,127.0,2.6,30.0,956.0,915.21,658.43
2016,6,11,13,45,889.0,128.5,2.7,30.0,931.5,922.18,664.22
2016,6,11,14,0,879.0,130.0,2.8,30.0,907.0,925.36,667.72
2016,6,11,14,15,644.0,234.5,2.8,29.5,793.5,841.41,613.07
2016,6,11,14,30,409.0,339.0,2.8,29.0,680.0,723.79,530.99
2016,6,11,14,45,555.5,264.0,2.85,29.0,705.5,787.72,580.28
2016,6,11,15,0,702.0,189.0,2.9,29.0,731.0,852.18,627.9
2016,6,11,15,15,713.5,169.5,2.95,28.5,695.5,836.75,619.86
2016,6,11,15,30,725.0,150.0,3.0,28.0,660.0,817.2,609.64
2016,6,11,15,45,705.0,148.0,3.15,27.5,617.0,785.56,591.56
2016,6,11,16,0,685.0,146.0,3.3,27.0,574.0,751.68,571.61
2016,6,11,16,15,687.5,126.5,3.35,26.5,527.5,715.33,549.06
2016,6,11,16,30,690.0,107.0,3.4,26.0,481.0,675.49,523.56
2016,6,11,16,45,701.0,91.5,3.5,25.5,439.5,643.14,503.07
2016,6,11,17,0,712.0,76.0,3.6,25.0,398.0,605.22,477.49
2016,6,11,17,15,659.5,81.5,3.6,24.0,351.5,550.75,437.88
2016,6,11,17,30,607.0,87.0,3.6,23.0,305.0,495.62,396.47
2016,6,11,17,45,559.0,79.0,3.6,22.5,256.0,430.66,345.48
2016,6,11,18,0,511.0,71.0,3.6,22.0,207.0,368.49,294.9
2016,6,11,18,15,442.0,61.5,3.5,21.0,161.0,298.11,236.55
2016,6,11,18,30,373.0,52.0,3.4,20.0,115.0,233.67,181.48
2016,6,11,18,45,274.5,39.5,3.3,19.0,77.5,160.23,118.54
2016,6,11,19,0,176.0,27.0,3.2,18.0,40.0,98.6,56.23
2016,6,11,19,15,88.0,13.5,3.1,17.5,20.0,33.04,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
