Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,18.0,6.0,3.35,12.5,6.5,0.0,0.0
2016,6,12,5,0,36.0,12.0,3.5,13.0,13.0,9.44,0.0
2016,6,12,5,15,142.5,27.0,3.65,13.5,42.5,20.39,8.26
2016,6,12,5,30,249.0,42.0,3.8,14.0,72.0,31.72,21.55
2016,6,12,5,45,350.0,52.0,3.95,14.5,115.5,39.55,29.15
2016,6,12,6,0,451.0,62.0,4.1,15.0,159.0,49.77,38.54
2016,6,12,6,15,511.0,70.0,4.05,15.5,207.5,55.69,43.93
2016,6,12,6,30,571.0,78.0,4.0,16.0,256.0,61.56,49.1
2016,6,12,6,45,623.5,82.0,4.0,16.5,308.0,64.39,51.43
2016,6,12,7,0,676.0,86.0,4.0,17.0,360.0,67.31,53.75
2016,6,12,7,15,706.5,90.5,3.9,17.5,410.5,70.2,55.99
2016,6,12,7,30,737.0,95.0,3.8,18.0,461.0,79.09,63.39
2016,6,12,7,45,764.5,97.5,3.7,19.0,511.5,80.57,64.17
2016,6,12,8,0,792.0,100.0,3.6,20.0,562.0,82.03,64.94
2016,6,12,8,15,809.5,103.0,3.5,20.5,608.5,83.51,65.86
2016,6,12,8,30,827.0,106.0,3.4,21.0,655.0,84.9,66.7
2016,6,12,8,45,841.5,108.0,3.3,21.5,698.5,98.9,64.66
2016,6,12,9,0,856.0,110.0,3.2,22.0,742.0,164.16,94.53
2016,6,12,9,15,866.5,112.0,3.2,22.5,780.0,220.85,132.65
2016,6,12,9,30,877.0,114.0,3.2,23.0,818.0,277.96,178.22
2016,6,12,9,45,891.0,112.0,3.2,23.5,852.5,333.77,225.46
2016,6,12,10,0,905.0,110.0,3.2,24.0,887.0,389.81,273.43
2016,6,12,10,15,910.5,111.0,3.25,24.5,913.5,444.47,319.94
2016,6,12,10,30,916.0,112.0,3.3,25.0,940.0,498.05,364.43
2016,6,12,10,45,921.0,112.0,3.35,25.5,960.0,549.38,405.95
2016,6,12,11,0,926.0,112.0,3.4,26.0,980.0,599.14,445.01
2016,6,12,11,15,928.0,112.5,3.5,26.0,993.0,645.69,481.68
2016,6,12,11,30,930.0,113.0,3.6,26.0,1006.0,690.04,515.92
2016,6,12,11,45,930.5,113.5,3.7,26.5,1011.0,731.03,545.99
2016,6,12,12,0,931.0,114.0,3.8,27.0,1016.0,769.42,573.56
2016,6,12,12,15,930.5,114.0,3.85,27.0,1014.0,803.94,598.61
2016,6,12,12,30,930.0,114.0,3.9,27.0,1012.0,835.49,620.26
2016,6,12,12,45,919.5,119.0,4.0,27.0,1000.0,859.86,637.27
2016,6,12,13,0,909.0,124.0,4.1,27.0,988.0,880.59,651.91
2016,6,12,13,15,905.5,123.0,4.1,27.0,971.5,898.53,664.28
2016,6,12,13,30,902.0,122.0,4.1,27.0,955.0,912.78,674.25
2016,6,12,13,45,897.0,120.5,4.15,27.0,931.5,921.5,680.9
2016,6,12,14,0,892.0,119.0,4.2,27.0,908.0,926.4,685.13
2016,6,12,14,15,885.0,117.5,4.2,26.5,878.0,925.69,686.85
2016,6,12,14,30,878.0,116.0,4.2,26.0,848.0,921.22,686.18
2016,6,12,14,45,869.0,114.0,4.2,26.0,812.5,910.77,680.24
2016,6,12,15,0,860.0,112.0,4.2,26.0,777.0,896.73,671.99
2016,6,12,15,15,848.0,109.5,4.15,25.5,736.5,876.09,660.35
2016,6,12,15,30,836.0,107.0,4.1,25.0,696.0,862.6,653.71
2016,6,12,15,45,820.5,104.5,4.05,25.0,651.0,832.26,634.02
2016,6,12,16,0,805.0,102.0,4.0,25.0,606.0,799.19,612.43
2016,6,12,16,15,785.5,98.5,3.95,24.5,558.0,759.34,587.0
2016,6,12,16,30,766.0,95.0,3.9,24.0,510.0,717.5,559.74
2016,6,12,16,45,739.5,91.0,3.85,23.5,460.0,668.25,526.52
2016,6,12,17,0,713.0,87.0,3.8,23.0,410.0,620.95,492.93
2016,6,12,17,15,678.5,82.0,3.65,22.0,359.5,564.01,451.46
2016,6,12,17,30,644.0,77.0,3.5,21.0,309.0,507.66,409.0
2016,6,12,17,45,593.0,71.5,3.4,20.5,259.0,442.27,357.16
2016,6,12,18,0,542.0,66.0,3.3,20.0,209.0,379.82,305.9
2016,6,12,18,15,473.0,57.5,3.1,19.0,163.5,309.08,246.81
2016,6,12,18,30,404.0,49.0,2.9,18.0,118.0,244.25,190.95
2016,6,12,18,45,299.0,37.5,2.7,17.5,79.5,169.88,126.54
2016,6,12,19,0,194.0,26.0,2.5,17.0,41.0,103.21,60.21
2016,6,12,19,15,97.0,13.0,2.55,16.5,20.5,34.99,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,31.0,5.5,2.85,12.0,6.5,0.0,0.0
2016,6,13,5,0,62.0,11.0,3.0,12.0,13.0,8.65,0.0
2016,6,13,5,15,174.0,25.0,3.0,12.5,43.0,19.05,7.37
2016,6,13,5,30,286.0,39.0,3.0,13.0,73.0,29.78,20.0
2016,6,13,5,45,376.5,48.5,3.05,13.5,116.0,39.23,28.99
2016,6,13,6,0,467.0,58.0,3.1,14.0,159.0,46.75,36.02
2016,6,13,6,15,524.5,65.5,3.05,14.5,206.5,52.39,41.19
2016,6,13,6,30,582.0,73.0,3.0,15.0,254.0,58.0,46.14
2016,6,13,6,45,365.5,118.0,3.0,15.5,238.5,82.81,67.88
2016,6,13,7,0,149.0,163.0,3.0,16.0,223.0,110.81,91.99
2016,6,13,7,15,174.0,184.5,3.0,16.5,264.0,124.01,102.9
2016,6,13,7,30,199.0,206.0,3.0,17.0,305.0,136.9,113.39
2016,6,13,7,45,497.0,149.5,3.05,17.5,430.5,100.97,82.06
2016,6,13,8,0,795.0,93.0,3.1,18.0,556.0,77.47,61.52
2016,6,13,8,15,812.5,96.0,3.2,18.5,603.0,79.12,62.64
2016,6,13,8,30,830.0,99.0,3.3,19.0,650.0,80.68,63.65
2016,6,13,8,45,846.5,100.0,3.4,19.5,693.5,102.8,68.9
2016,6,13,9,0,863.0,101.0,3.5,20.0,737.0,158.77,90.95
2016,6,13,9,15,873.5,102.5,3.6,20.5,776.0,215.4,129.24
2016,6,13,9,30,884.0,104.0,3.7,21.0,815.0,272.45,175.24
2016,6,13,9,45,897.5,102.5,3.8,21.5,849.5,328.63,223.41
2016,6,13,10,0,911.0,101.0,3.9,22.0,884.0,385.0,272.39
2016,6,13,10,15,917.5,102.5,4.0,22.0,911.5,440.6,320.96
2016,6,13,10,30,924.0,104.0,4.1,22.0,939.0,495.24,367.81
2016,6,13,10,45,929.0,104.5,4.25,22.0,960.0,547.22,411.64
2016,6,13,11,0,934.0,105.0,4.4,22.0,981.0,597.63,453.28
2016,6,13,11,15,937.5,106.0,4.55,21.5,995.0,645.73,493.29
2016,6,13,11,30,941.0,107.0,4.7,21.0,1009.0,691.75,531.11
2016,6,13,11,45,941.5,108.0,4.85,21.0,1015.5,733.5,564.17
2016,6,13,12,0,942.0,109.0,5.0,21.0,1022.0,772.63,594.82
2016,6,13,12,15,942.0,109.0,5.05,20.5,1020.5,807.84,622.55
2016,6,13,12,30,942.0,109.0,5.1,20.0,1019.0,840.07,646.98
2016,6,13,12,45,933.5,113.5,5.15,20.0,1008.0,865.97,665.68
2016,6,13,13,0,925.0,118.0,5.2,20.0,997.0,888.26,681.92
2016,6,13,13,15,921.5,117.5,5.15,20.0,980.5,906.87,695.02
2016,6,13,13,30,918.0,117.0,5.1,20.0,964.0,921.75,705.58
2016,6,13,13,45,914.0,115.0,5.05,20.0,941.0,931.05,712.32
2016,6,13,14,0,910.0,113.0,5.0,20.0,918.0,936.47,716.49
2016,6,13,14,15,903.0,112.0,4.95,19.5,888.0,936.26,718.27
2016,6,13,14,30,896.0,111.0,4.9,19.0,858.0,932.25,717.54
2016,6,13,14,45,884.5,110.5,4.9,19.0,821.5,920.94,710.77
2016,6,13,15,0,873.0,110.0,4.9,19.0,785.0,906.07,701.62
2016,6,13,15,15,861.0,107.5,4.85,18.5,744.0,885.31,689.37
2016,6,13,15,30,849.0,105.0,4.8,18.0,703.0,861.29,674.79
2016,6,13,15,45,828.5,104.5,4.8,18.0,657.0,838.94,660.42
2016,6,13,16,0,808.0,104.0,4.8,18.0,611.0,803.79,636.63
2016,6,13,16,15,788.0,100.5,4.7,17.5,562.5,763.51,609.55
2016,6,13,16,30,768.0,97.0,4.6,17.0,514.0,721.25,580.64
2016,6,13,16,45,748.0,91.0,4.6,16.5,465.0,674.61,548.36
2016,6,13,17,0,728.0,85.0,4.6,16.0,416.0,626.62,513.39
2016,6,13,17,15,694.0,80.5,4.55,15.5,365.0,572.68,472.02
2016,6,13,17,30,660.0,76.0,4.5,15.0,314.0,516.61,427.71
2016,6,13,17,45,615.5,69.5,4.45,15.0,264.5,453.16,375.21
2016,6,13,18,0,571.0,63.0,4.4,15.0,215.0,392.07,323.02
2016,6,13,18,15,502.5,55.5,4.25,14.5,168.5,321.27,261.82
2016,6,13,18,30,434.0,48.0,4.1,14.0,122.0,256.22,203.99
2016,6,13,18,45,319.5,37.5,3.95,13.5,82.5,177.65,134.85
2016,6,13,19,0,205.0,27.0,3.8,13.0,43.0,108.28,65.51
2016,6,13,19,15,102.5,13.5,3.8,13.0,21.5,36.85,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,23.5,6.0,3.4,11.5,6.5,0.0,0.0
2016,6,14,5,0,47.0,12.0,3.5,12.0,13.0,9.44,0.0
2016,6,14,5,15,161.0,26.0,3.55,12.0,43.5,19.73,7.81
2016,6,14,5,30,275.0,40.0,3.6,12.0,74.0,30.43,20.64
2016,6,14,5,45,377.5,48.5,3.65,12.5,117.5,39.24,29.12
2016,6,14,6,0,480.0,57.0,3.7,13.0,161.0,46.08,35.58
2016,6,14,6,15,538.0,64.0,3.7,13.5,208.5,51.4,40.47
2016,6,14,6,30,596.0,71.0,3.7,14.0,256.0,56.71,45.18
2016,6,14,6,45,648.0,74.0,3.75,14.5,308.0,59.06,47.12
2016,6,14,7,0,700.0,77.0,3.8,15.0,360.0,61.53,49.09
2016,6,14,7,15,536.0,127.5,3.85,15.5,361.5,90.36,74.12
2016,6,14,7,30,372.0,178.0,3.9,16.0,363.0,120.48,99.8
2016,6,14,7,45,461.5,171.5,3.95,16.5,425.0,112.98,92.79
2016,6,14,8,0,551.0,165.0,4.0,17.0,487.0,110.02,89.78
2016,6,14,8,15,695.0,130.0,4.0,17.5,569.5,90.16,72.35
2016,6,14,8,30,839.0,95.0,4.0,18.0,652.0,87.69,69.9
2016,6,14,8,45,851.5,97.5,4.05,18.5,694.5,100.74,68.03
2016,6,14,9,0,864.0,100.0,4.1,19.0,737.0,157.41,90.43
2016,6,14,9,15,873.5,102.0,4.1,19.0,775.0,214.21,129.17
2016,6,14,9,30,883.0,104.0,4.1,19.0,813.0,271.33,175.82
2016,6,14,9,45,891.5,105.0,4.15,19.5,846.0,327.63,224.64
2016,6,14,10,0,900.0,106.0,4.2,20.0,879.0,383.65,273.83
2016,6,14,10,15,905.5,107.0,4.25,20.0,905.5,437.97,321.8
2016,6,14,10,30,911.0,108.0,4.3,20.0,932.0,491.23,367.98
2016,6,14,10,45,915.0,109.0,4.35,20.5,952.0,542.46,410.7
2016,6,14,11,0,919.0,110.0,4.4,21.0,972.0,592.05,450.88
2016,6,14,11,15,921.5,110.5,4.45,21.0,985.0,638.58,488.57
2016,6,14,11,30,924.0,111.0,4.5,21.0,998.0,682.97,523.81
2016,6,14,11,45,924.5,111.5,4.6,21.5,1003.5,723.72,554.8
2016,6,14,12,0,925.0,112.0,4.7,22.0,1009.0,761.9,583.26
2016,6,14,12,15,924.5,112.0,4.75,21.5,1007.5,796.23,610.34
2016,6,14,12,30,924.0,112.0,4.8,21.0,1006.0,827.62,634.0
2016,6,14,12,45,921.5,112.5,4.85,21.0,996.5,854.66,653.4
2016,6,14,13,0,919.0,113.0,4.9,21.0,987.0,878.32,670.48
2016,6,14,13,15,915.5,112.5,4.95,21.0,971.0,896.73,683.97
2016,6,14,13,30,912.0,112.0,5.0,21.0,955.0,911.46,695.0
2016,6,14,13,45,906.5,111.5,5.05,21.0,931.5,920.66,702.31
2016,6,14,14,0,901.0,111.0,5.1,21.0,908.0,926.05,707.12
2016,6,14,14,15,894.0,109.5,5.05,20.5,878.5,925.33,708.54
2016,6,14,14,30,887.0,108.0,5.0,20.0,849.0,920.83,707.46
2016,6,14,14,45,792.0,149.5,5.0,19.5,790.0,888.49,687.12
2016,6,14,15,0,697.0,191.0,5.0,19.0,731.0,848.83,661.5
2016,6,14,15,15,616.5,207.5,4.9,18.5,666.5,787.66,617.84
2016,6,14,15,30,536.0,224.0,4.8,18.0,602.0,718.26,567.63
2016,6,14,15,45,683.0,157.0,4.75,18.0,607.0,775.87,614.78
2016,6,14,16,0,830.0,90.0,4.7,18.0,612.0,797.59,631.85
2016,6,14,16,15,812.0,87.0,4.65,17.5,564.0,767.68,612.38
2016,6,14,16,30,794.0,84.0,4.6,17.0,516.0,726.92,584.84
2016,6,14,16,45,771.0,80.5,4.6,16.5,466.5,680.06,552.46
2016,6,14,17,0,748.0,77.0,4.6,16.0,417.0,632.01,517.9
2016,6,14,17,15,581.0,94.0,4.55,15.5,339.0,513.17,423.96
2016,6,14,17,30,414.0,111.0,4.5,15.0,261.0,394.53,327.76
2016,6,14,17,45,376.5,99.0,4.5,15.0,219.5,341.04,283.31
2016,6,14,18,0,339.0,87.0,4.5,15.0,178.0,290.01,239.55
2016,6,14,18,15,300.0,72.0,4.35,14.5,140.0,237.84,194.15
2016,6,14,18,30,261.0,57.0,4.2,14.0,102.0,189.04,150.61
2016,6,14,18,45,186.5,42.0,4.05,13.5,69.0,130.85,99.17
2016,6,14,19,0,112.0,27.0,3.9,13.0,36.0,71.56,42.59
2016,6,14,19,15,56.0,13.5,3.85,12.5,18.0,24.99,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,4.5,3.2,10.5,4.5,0.0,0.0
2016,6,15,5,0,0.0,9.0,3.4,11.0,9.0,7.08,0.0
2016,6,15,5,15,39.5,25.5,3.55,11.5,30.0,19.25,7.44
2016,6,15,5,30,79.0,42.0,3.7,12.0,51.0,31.2,21.28
2016,6,15,5,45,114.0,60.5,3.9,12.5,81.0,44.3,33.58
2016,6,15,6,0,149.0,79.0,4.1,13.0,111.0,56.59,44.91
2016,6,15,6,15,167.0,99.5,4.15,13.5,144.0,70.07,57.09
2016,6,15,6,30,185.0,120.0,4.2,14.0,177.0,83.15,68.66
2016,6,15,6,45,204.0,138.5,4.3,14.5,212.0,94.67,78.62
2016,6,15,7,0,223.0,157.0,4.4,15.0,247.0,105.84,88.06
2016,6,15,7,15,262.5,174.5,4.45,15.5,294.0,116.45,96.86
2016,6,15,7,30,302.0,192.0,4.5,16.0,341.0,126.78,105.27
2016,6,15,7,45,555.5,140.5,4.6,16.5,450.5,97.23,79.23
2016,6,15,8,0,809.0,89.0,4.7,17.0,560.0,75.19,59.84
2016,6,15,8,15,596.0,175.0,4.75,17.0,537.5,115.11,93.95
2016,6,15,8,30,383.0,261.0,4.8,17.0,515.0,162.24,133.65
2016,6,15,8,45,627.0,179.0,4.9,17.5,627.0,121.39,87.81
2016,6,15,9,0,871.0,97.0,5.0,18.0,739.0,155.49,89.25
2016,6,15,9,15,880.5,98.5,5.0,18.0,777.0,212.34,128.11
2016,6,15,9,30,890.0,100.0,5.0,18.0,815.0,269.5,175.12
2016,6,15,9,45,897.0,101.5,5.05,18.5,847.5,326.04,224.65
2016,6,15,10,0,904.0,103.0,5.1,19.0,880.0,382.14,274.5
2016,6,15,10,15,910.0,104.0,5.1,19.0,906.5,436.85,323.28
2016,6,15,10,30,916.0,105.0,5.1,19.0,933.0,490.54,370.29
2016,6,15,10,45,919.0,106.5,5.2,19.0,953.0,541.85,414.55
2016,6,15,11,0,922.0,108.0,5.3,19.0,973.0,591.43,456.4
2016,6,15,11,15,925.0,108.5,5.3,19.0,986.5,638.38,495.0
2016,6,15,11,30,928.0,109.0,5.3,19.0,1000.0,683.24,531.1
2016,6,15,11,45,928.0,110.5,5.3,19.0,1006.0,724.56,563.77
2016,6,15,12,0,928.0,112.0,5.3,19.0,1012.0,763.3,593.9
2016,6,15,12,15,928.5,112.0,5.3,19.0,1010.5,798.52,620.74
2016,6,15,12,30,929.0,112.0,5.3,19.0,1009.0,830.86,643.99
2016,6,15,12,45,918.0,118.0,5.3,19.5,998.0,855.72,660.55
2016,6,15,13,0,907.0,124.0,5.3,20.0,987.0,876.95,674.52
2016,6,15,13,15,904.5,123.0,5.25,19.5,971.0,895.85,689.25
2016,6,15,13,30,902.0,122.0,5.2,19.0,955.0,911.1,701.51
2016,6,15,13,45,900.5,119.0,5.2,19.0,933.5,921.73,709.58
2016,6,15,14,0,899.0,116.0,5.2,19.0,912.0,928.54,715.1
2016,6,15,14,15,892.5,114.5,5.15,19.0,882.5,928.43,715.54
2016,6,15,14,30,886.0,113.0,5.1,19.0,853.0,924.53,713.48
2016,6,15,14,45,881.0,109.0,5.05,19.0,818.5,915.78,708.14
2016,6,15,15,0,876.0,105.0,5.0,19.0,784.0,903.29,700.29
2016,6,15,15,15,865.0,102.5,4.9,18.5,743.5,883.41,688.29
2016,6,15,15,30,854.0,100.0,4.8,18.0,703.0,860.23,673.97
2016,6,15,15,45,843.0,96.0,4.75,18.0,659.0,832.33,655.25
2016,6,15,16,0,832.0,92.0,4.7,18.0,615.0,801.47,634.33
2016,6,15,16,15,813.5,89.0,4.6,17.5,567.0,771.27,614.71
2016,6,15,16,30,795.0,86.0,4.5,17.0,519.0,730.11,586.68
2016,6,15,16,45,775.0,81.0,4.4,17.0,470.0,683.76,553.27
2016,6,15,17,0,755.0,76.0,4.3,17.0,421.0,636.01,517.86
2016,6,15,17,15,723.0,72.0,4.1,16.5,370.0,580.34,475.23
2016,6,15,17,30,691.0,68.0,3.9,16.0,319.0,524.88,431.59
2016,6,15,17,45,650.5,62.0,3.75,15.5,269.5,465.08,383.06
2016,6,15,18,0,610.0,56.0,3.6,15.0,220.0,405.2,332.75
2016,6,15,18,15,544.5,49.5,3.2,14.5,173.0,335.2,272.26
2016,6,15,18,30,479.0,43.0,2.8,14.0,126.0,270.65,214.82
2016,6,15,18,45,382.0,33.5,2.4,13.5,86.5,197.22,149.52
2016,6,15,19,0,285.0,24.0,2.0,13.0,47.0,133.21,82.88
2016,6,15,19,15,142.5,12.0,1.8,12.5,23.5,46.09,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,34.0,6.0,0.65,11.5,7.0,0.0,0.0
2016,6,16,5,0,68.0,12.0,0.6,12.0,14.0,9.44,0.0
2016,6,16,5,15,188.0,24.5,0.6,12.5,44.0,18.73,7.0
2016,6,16,5,30,308.0,37.0,0.6,13.0,74.0,30.18,20.39
2016,6,16,5,45,398.0,45.5,0.6,13.5,116.5,36.97,27.07
2016,6,16,6,0,488.0,54.0,0.6,14.0,159.0,43.81,33.48
2016,6,16,6,15,544.5,61.0,0.55,14.5,206.5,49.21,38.42
2016,6,16,6,30,601.0,68.0,0.5,15.0,254.0,54.58,43.16
2016,6,16,6,45,642.5,72.5,0.45,16.0,303.5,57.92,45.86
2016,6,16,7,0,684.0,77.0,0.4,17.0,353.0,61.26,48.48
2016,6,16,7,15,713.0,81.5,0.4,17.5,403.0,69.62,55.46
2016,6,16,7,30,742.0,86.0,0.4,18.0,453.0,72.82,57.89
2016,6,16,7,45,764.0,89.5,0.4,18.5,501.5,75.09,59.5
2016,6,16,8,0,786.0,93.0,0.4,19.0,550.0,77.26,61.03
2016,6,16,8,15,803.5,95.5,0.5,19.5,596.5,78.59,61.83
2016,6,16,8,30,821.0,98.0,0.6,20.0,643.0,79.83,62.58
2016,6,16,8,45,834.5,100.5,0.75,20.5,685.5,100.09,68.06
2016,6,16,9,0,848.0,103.0,0.9,21.0,728.0,155.84,88.93
2016,6,16,9,15,858.0,105.0,1.05,21.5,765.5,211.79,125.66
2016,6,16,9,30,868.0,107.0,1.2,22.0,803.0,268.13,170.03
2016,6,16,9,45,884.5,103.0,1.35,22.5,838.0,322.64,215.74
2016,6,16,10,0,901.0,99.0,1.5,23.0,873.0,377.62,262.55
2016,6,16,10,15,906.5,100.0,1.65,23.0,899.0,431.91,309.16
2016,6,16,10,30,912.0,101.0,1.8,23.0,925.0,485.15,354.05
2016,6,16,10,45,916.5,101.5,1.95,23.5,945.0,536.26,395.52
2016,6,16,11,0,921.0,102.0,2.1,24.0,965.0,585.78,434.61
2016,6,16,11,15,923.0,102.5,2.25,24.0,978.0,632.03,471.18
2016,6,16,11,30,925.0,103.0,2.4,24.0,991.0,676.09,505.37
2016,6,16,11,45,926.5,102.5,2.55,24.5,996.5,716.73,535.46
2016,6,16,12,0,928.0,102.0,2.7,25.0,1002.0,754.82,563.13
2016,6,16,12,15,927.5,102.0,2.85,25.0,1000.5,789.13,588.37
2016,6,16,12,30,927.0,102.0,3.0,25.0,999.0,820.47,610.41
2016,6,16,12,45,926.0,101.5,3.15,25.0,990.0,847.84,629.79
2016,6,16,13,0,925.0,101.0,3.3,25.0,981.0,871.84,646.97
2016,6,16,13,15,922.0,100.0,3.35,25.0,965.0,890.17,659.83
2016,6,16,13,30,919.0,99.0,3.4,25.0,949.0,904.8,670.32
2016,6,16,13,45,915.5,97.5,3.5,25.0,926.5,914.74,678.11
2016,6,16,14,0,912.0,96.0,3.6,25.0,904.0,920.85,683.48
2016,6,16,14,15,906.0,94.5,3.65,24.5,875.0,920.88,685.95
2016,6,16,14,30,900.0,93.0,3.7,24.0,846.0,917.1,686.0
2016,6,16,14,45,893.5,91.0,3.8,24.0,811.5,908.61,681.94
2016,6,16,15,0,887.0,89.0,3.9,24.0,777.0,896.44,675.46
2016,6,16,15,15,877.0,87.0,3.9,23.5,737.5,877.62,665.24
2016,6,16,15,30,867.0,85.0,3.9,23.0,698.0,855.46,652.74
2016,6,16,15,45,855.5,82.0,3.95,23.0,654.0,827.76,635.27
2016,6,16,16,0,844.0,79.0,4.0,23.0,610.0,797.13,615.64
2016,6,16,16,15,827.0,76.5,4.0,22.5,563.0,759.93,592.06
2016,6,16,16,30,810.0,74.0,4.0,22.0,516.0,720.59,566.56
2016,6,16,16,45,789.0,70.5,4.0,22.0,467.0,682.06,540.15
2016,6,16,17,0,768.0,67.0,4.0,22.0,418.0,634.9,506.78
2016,6,16,17,15,738.0,63.5,3.85,21.0,368.0,580.76,467.3
2016,6,16,17,30,708.0,60.0,3.7,20.0,318.0,526.69,426.43
2016,6,16,17,45,667.5,55.5,3.6,19.5,269.0,465.83,377.95
2016,6,16,18,0,627.0,51.0,3.5,19.0,220.0,406.79,329.11
2016,6,16,18,15,565.0,45.0,3.15,18.5,173.5,338.05,270.52
2016,6,16,18,30,503.0,39.0,2.8,18.0,127.0,276.58,216.26
2016,6,16,18,45,405.0,31.0,2.45,17.5,87.5,203.19,151.81
2016,6,16,19,0,307.0,23.0,2.1,17.0,48.0,139.51,86.32
2016,6,16,19,15,153.5,11.5,1.9,16.5,24.0,48.62,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,61.5,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,123.0,11.0,0.9,14.0,14.0,8.65,0.0
2016,6,17,5,15,249.5,21.0,1.1,14.5,45.0,17.19,5.76
2016,6,17,5,30,376.0,31.0,1.3,15.0,76.0,25.59,16.23
2016,6,17,5,45,456.0,38.5,1.5,16.0,118.5,31.8,22.21
2016,6,17,6,0,536.0,46.0,1.7,17.0,161.0,38.06,27.96
2016,6,17,6,15,588.0,51.5,1.7,17.5,208.0,42.58,32.06
2016,6,17,6,30,640.0,57.0,1.7,18.0,255.0,50.97,39.43
2016,6,17,6,45,376.0,109.5,1.75,18.5,231.5,77.56,62.5
2016,6,17,7,0,112.0,162.0,1.8,19.0,208.0,109.58,89.8
2016,6,17,7,15,133.0,185.0,1.85,19.5,246.0,123.44,101.1
2016,6,17,7,30,154.0,208.0,1.9,20.0,284.0,136.93,111.95
2016,6,17,7,45,480.5,142.5,1.95,20.5,415.5,96.53,77.25
2016,6,17,8,0,807.0,77.0,2.0,21.0,547.0,75.63,59.2
2016,6,17,8,15,822.5,79.5,2.05,21.5,592.0,77.85,60.79
2016,6,17,8,30,838.0,82.0,2.1,22.0,637.0,79.93,62.23
2016,6,17,8,45,851.0,83.5,2.2,22.5,679.5,90.03,60.0
2016,6,17,9,0,864.0,85.0,2.3,23.0,722.0,145.81,80.27
2016,6,17,9,15,873.5,86.5,2.4,23.0,759.0,202.02,117.36
2016,6,17,9,30,883.0,88.0,2.5,23.0,796.0,258.56,162.48
2016,6,17,9,45,583.0,244.0,2.65,23.5,719.5,318.59,222.91
2016,6,17,10,0,283.0,400.0,2.8,24.0,643.0,360.36,265.01
2016,6,17,10,15,204.5,421.5,2.9,24.5,600.5,373.14,277.1
2016,6,17,10,30,126.0,443.0,3.0,25.0,558.0,370.63,276.65
2016,6,17,10,45,76.0,400.5,3.15,25.5,470.5,333.56,249.74
2016,6,17,11,0,26.0,358.0,3.3,26.0,383.0,284.45,213.12
2016,6,17,11,15,24.0,353.5,3.4,26.0,377.0,285.13,213.81
2016,6,17,11,30,22.0,349.0,3.5,26.0,371.0,282.64,211.99
2016,6,17,11,45,38.0,394.5,3.65,26.5,432.0,336.13,251.58
2016,6,17,12,0,54.0,440.0,3.8,27.0,493.0,389.6,290.53
2016,6,17,12,15,39.0,401.0,3.9,26.5,439.5,353.51,264.46
2016,6,17,12,30,24.0,362.0,4.0,26.0,386.0,314.74,236.26
2016,6,17,12,45,145.5,412.5,4.1,26.0,552.0,472.56,355.61
2016,6,17,13,0,267.0,463.0,4.2,26.0,718.0,639.14,476.83
2016,6,17,13,15,207.5,461.5,4.25,26.0,657.5,586.03,437.85
2016,6,17,13,30,148.0,460.0,4.3,26.0,597.0,541.85,405.54
2016,6,17,13,45,330.5,397.0,4.35,26.0,693.0,670.14,502.68
2016,6,17,14,0,513.0,334.0,4.4,26.0,789.0,800.58,598.2
2016,6,17,14,15,543.0,296.0,4.4,25.5,763.5,799.84,600.23
2016,6,17,14,30,573.0,258.0,4.4,25.0,738.0,800.25,603.84
2016,6,17,14,45,704.5,183.5,4.4,25.0,748.0,850.16,642.74
2016,6,17,15,0,836.0,109.0,4.4,25.0,758.0,871.39,658.34
2016,6,17,15,15,824.0,106.5,4.35,24.5,718.5,851.23,646.58
2016,6,17,15,30,812.0,104.0,4.3,24.0,679.0,838.1,640.02
2016,6,17,15,45,497.5,192.5,4.3,23.5,538.0,644.64,501.03
2016,6,17,16,0,183.0,281.0,4.3,23.0,397.0,426.92,334.01
2016,6,17,16,15,259.5,246.0,4.2,22.5,396.0,467.66,369.1
2016,6,17,16,30,336.0,211.0,4.1,22.0,395.0,484.08,384.87
2016,6,17,16,45,172.0,181.5,4.05,21.5,275.5,305.86,245.18
2016,6,17,17,0,8.0,152.0,4.0,21.0,156.0,130.48,101.92
2016,6,17,17,15,4.0,127.5,3.9,20.5,129.5,106.47,82.86
2016,6,17,17,30,0.0,103.0,3.8,20.0,103.0,82.78,63.56
2016,6,17,17,45,0.0,87.0,3.7,19.5,87.0,69.56,52.78
2016,6,17,18,0,0.0,71.0,3.6,19.0,71.0,56.3,41.77
2016,6,17,18,15,0.0,55.5,3.4,18.0,55.5,43.46,30.98
2016,6,17,18,30,0.0,40.0,3.2,17.0,40.0,30.6,19.99
2016,6,17,18,45,0.0,27.5,3.05,16.5,27.5,20.99,11.59
2016,6,17,19,0,0.0,15.0,2.9,16.0,15.0,11.41,2.54
2016,6,17,19,15,0.0,7.5,2.75,15.5,7.5,5.9,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,53.5,5.5,1.15,12.5,7.0,0.0,0.0
2016,6,18,5,0,107.0,11.0,1.3,13.0,14.0,8.65,0.0
2016,6,18,5,15,236.5,21.5,1.45,13.5,45.0,17.57,5.93
2016,6,18,5,30,366.0,32.0,1.6,14.0,76.0,26.36,16.95
2016,6,18,5,45,450.0,39.5,1.75,14.5,118.5,32.55,23.01
2016,6,18,6,0,534.0,47.0,1.9,15.0,161.0,38.82,28.86
2016,6,18,6,15,589.0,53.0,1.95,15.5,209.5,43.71,33.34
2016,6,18,6,30,644.0,59.0,2.0,16.0,258.0,52.61,41.21
2016,6,18,6,45,682.5,63.5,2.1,17.0,308.0,56.43,44.35
2016,6,18,7,0,721.0,68.0,2.2,18.0,358.0,60.23,47.36
2016,6,18,7,15,750.0,71.5,2.2,18.5,409.0,63.08,49.59
2016,6,18,7,30,779.0,75.0,2.2,19.0,460.0,65.89,51.74
2016,6,18,7,45,800.5,78.0,2.25,19.5,509.5,68.13,53.38
2016,6,18,8,0,822.0,81.0,2.3,20.0,559.0,78.53,61.96
2016,6,18,8,15,839.0,83.5,2.3,20.5,606.0,80.76,63.52
2016,6,18,8,30,856.0,86.0,2.3,21.0,653.0,82.86,64.96
2016,6,18,8,45,869.0,88.5,2.3,21.5,697.0,92.9,62.95
2016,6,18,9,0,882.0,91.0,2.3,22.0,741.0,150.47,83.84
2016,6,18,9,15,893.0,93.0,2.25,22.5,780.0,208.41,121.7
2016,6,18,9,30,904.0,95.0,2.2,23.0,819.0,266.87,167.73
2016,6,18,9,45,906.5,99.5,2.2,23.5,851.5,324.86,216.77
2016,6,18,10,0,909.0,104.0,2.2,24.0,884.0,381.96,265.55
2016,6,18,10,15,915.5,105.0,2.15,24.5,911.5,437.18,311.96
2016,6,18,10,30,922.0,106.0,2.1,25.0,939.0,491.45,356.33
2016,6,18,10,45,928.5,106.0,2.1,25.5,960.5,543.83,398.0
2016,6,18,11,0,935.0,106.0,2.1,26.0,982.0,594.78,437.22
2016,6,18,11,15,938.0,106.5,2.1,26.0,996.0,642.39,473.71
2016,6,18,11,30,941.0,107.0,2.1,26.0,1010.0,687.87,507.72
2016,6,18,11,45,943.5,106.5,2.15,26.5,1016.5,729.98,537.82
2016,6,18,12,0,946.0,106.0,2.2,27.0,1023.0,769.59,565.48
2016,6,18,12,15,946.0,106.0,2.25,27.0,1022.0,805.06,590.55
2016,6,18,12,30,946.0,106.0,2.3,27.0,1021.0,837.55,612.3
2016,6,18,12,45,948.0,103.5,2.4,27.5,1013.5,866.38,630.77
2016,6,18,13,0,950.0,101.0,2.5,28.0,1006.0,891.84,647.01
2016,6,18,13,15,947.5,100.5,2.55,28.0,990.0,911.67,660.51
2016,6,18,13,30,945.0,100.0,2.6,28.0,974.0,927.75,671.69
2016,6,18,13,45,939.5,100.0,2.65,28.0,951.0,937.81,679.11
2016,6,18,14,0,934.0,100.0,2.7,28.0,928.0,943.96,684.16
2016,6,18,14,15,928.5,98.5,2.7,28.0,899.0,944.76,685.48
2016,6,18,14,30,923.0,97.0,2.7,28.0,870.0,941.66,684.43
2016,6,18,14,45,914.5,96.0,2.7,28.0,835.0,932.51,679.6
2016,6,18,15,0,906.0,95.0,2.7,28.0,800.0,919.67,672.49
2016,6,18,15,15,896.0,93.0,2.7,27.5,759.5,900.86,662.87
2016,6,18,15,30,886.0,91.0,2.7,27.0,719.0,878.62,650.99
2016,6,18,15,45,870.5,89.5,2.7,27.0,673.5,849.01,632.82
2016,6,18,16,0,855.0,88.0,2.7,27.0,628.0,816.59,612.68
2016,6,18,16,15,837.0,85.5,2.7,26.5,579.5,778.51,589.62
2016,6,18,16,30,819.0,83.0,2.7,26.0,531.0,745.93,570.06
2016,6,18,16,45,793.5,80.0,2.7,26.0,480.5,697.12,537.44
2016,6,18,17,0,768.0,77.0,2.7,26.0,430.0,647.21,503.11
2016,6,18,17,15,736.0,73.0,2.55,25.0,378.5,591.1,463.51
2016,6,18,17,30,704.0,69.0,2.4,24.0,327.0,535.13,422.57
2016,6,18,17,45,659.5,63.5,2.3,23.5,276.0,473.12,374.73
2016,6,18,18,0,615.0,58.0,2.2,23.0,225.0,411.26,325.26
2016,6,18,18,15,549.0,51.5,1.95,22.0,177.5,340.68,267.46
2016,6,18,18,30,483.0,45.0,1.7,21.0,130.0,275.51,212.19
2016,6,18,18,45,384.5,35.5,1.5,20.0,89.5,201.09,148.74
2016,6,18,19,0,286.0,26.0,1.3,19.0,49.0,136.82,85.36
2016,6,18,19,15,143.0,13.0,1.25,18.5,24.5,47.3,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,59.5,5.5,0.85,14.5,7.0,0.0,0.0
2016,6,19,5,0,119.0,11.0,0.8,15.0,14.0,8.65,0.0
2016,6,19,5,15,254.0,22.0,0.9,15.5,46.5,18.05,6.02
2016,6,19,5,30,389.0,33.0,1.0,16.0,79.0,27.3,17.59
2016,6,19,5,45,472.5,40.5,1.1,17.0,123.0,33.51,23.6
2016,6,19,6,0,556.0,48.0,1.2,18.0,167.0,39.79,29.35
2016,6,19,6,15,610.0,54.0,1.3,18.5,216.0,44.69,33.78
2016,6,19,6,30,664.0,60.0,1.4,19.0,265.0,53.68,41.62
2016,6,19,6,45,701.0,64.5,1.5,20.0,315.5,57.49,44.71
2016,6,19,7,0,738.0,69.0,1.6,21.0,366.0,61.27,47.67
2016,6,19,7,15,765.0,72.5,1.7,21.5,416.5,64.09,49.84
2016,6,19,7,30,792.0,76.0,1.8,22.0,467.0,66.86,51.93
2016,6,19,7,45,811.5,79.5,1.9,23.0,516.0,69.4,53.67
2016,6,19,8,0,831.0,83.0,2.0,24.0,565.0,80.0,62.18
2016,6,19,8,15,770.0,112.0,1.95,24.5,587.5,88.36,68.8
2016,6,19,8,30,709.0,141.0,1.9,25.0,610.0,95.33,74.21
2016,6,19,8,45,796.5,117.5,1.9,25.5,677.0,97.09,75.3
2016,6,19,9,0,884.0,94.0,1.9,26.0,744.0,151.66,83.48
2016,6,19,9,15,893.5,95.5,1.8,26.5,782.5,209.23,120.22
2016,6,19,9,30,903.0,97.0,1.7,27.0,821.0,267.11,164.88
2016,6,19,9,45,918.0,94.0,1.6,27.5,856.0,323.66,211.29
2016,6,19,10,0,933.0,91.0,1.5,28.0,891.0,380.53,258.43
2016,6,19,10,15,822.5,165.0,1.4,28.5,886.5,438.72,307.4
2016,6,19,10,30,712.0,239.0,1.3,29.0,882.0,486.84,345.98
2016,6,19,10,45,829.5,168.0,1.25,29.5,933.5,538.72,384.48
2016,6,19,11,0,947.0,97.0,1.2,30.0,985.0,594.14,425.19
2016,6,19,11,15,949.5,97.5,1.2,30.0,998.5,641.92,460.47
2016,6,19,11,30,952.0,98.0,1.2,30.0,1012.0,687.5,493.27
2016,6,19,11,45,950.0,100.5,1.3,30.5,1017.0,729.2,522.49
2016,6,19,12,0,948.0,103.0,1.4,31.0,1022.0,768.12,549.2
2016,6,19,12,15,947.5,103.0,1.55,31.0,1020.5,803.27,574.23
2016,6,19,12,30,947.0,103.0,1.7,31.0,1019.0,835.39,596.11
2016,6,19,12,45,931.5,112.0,1.9,31.5,1006.5,859.69,612.24
2016,6,19,13,0,916.0,121.0,2.1,32.0,994.0,880.13,625.93
2016,6,19,13,15,913.0,120.0,2.2,32.0,978.0,898.92,638.99
2016,6,19,13,30,910.0,119.0,2.3,32.0,962.0,914.02,649.8
2016,6,19,13,45,910.5,114.5,2.45,32.0,940.5,925.3,658.75
2016,6,19,14,0,911.0,110.0,2.6,32.0,919.0,932.69,665.33
2016,6,19,14,15,905.0,109.0,2.7,31.5,889.5,933.66,668.88
2016,6,19,14,30,899.0,108.0,2.8,31.0,860.0,930.83,670.14
2016,6,19,14,45,791.5,153.0,2.9,31.0,795.0,890.86,645.92
2016,6,19,15,0,684.0,198.0,3.0,31.0,730.0,843.68,616.54
2016,6,19,15,15,775.5,147.5,3.05,30.5,720.5,861.58,631.99
2016,6,19,15,30,867.0,97.0,3.1,30.0,711.0,868.66,639.6
2016,6,19,15,45,698.5,144.5,3.2,30.0,619.5,776.27,578.98
2016,6,19,16,0,530.0,192.0,3.3,30.0,528.0,661.2,498.77
2016,6,19,16,15,667.5,138.5,3.3,29.5,527.5,712.76,540.58
2016,6,19,16,30,805.0,85.0,3.3,29.0,527.0,737.73,560.94
2016,6,19,16,45,779.0,82.5,3.3,28.5,476.5,689.6,529.44
2016,6,19,17,0,753.0,80.0,3.3,28.0,426.0,640.41,496.38
2016,6,19,17,15,721.0,75.5,3.15,27.0,375.0,584.31,456.83
2016,6,19,17,30,689.0,71.0,3.0,26.0,324.0,528.39,415.98
2016,6,19,17,45,643.0,66.0,2.95,25.5,273.5,466.96,368.68
2016,6,19,18,0,597.0,61.0,2.9,25.0,223.0,405.59,319.71
2016,6,19,18,15,531.5,54.0,2.6,23.5,176.0,335.47,262.93
2016,6,19,18,30,466.0,47.0,2.3,22.0,129.0,270.72,208.49
2016,6,19,18,45,368.5,37.0,2.0,21.0,89.0,196.94,145.61
2016,6,19,19,0,271.0,27.0,1.7,20.0,49.0,133.42,83.58
2016,6,19,19,15,135.5,13.5,1.6,19.5,24.5,45.86,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,67.5,6.0,1.4,12.5,7.5,0.0,0.0
2016,6,20,5,0,135.0,12.0,1.5,13.0,15.0,9.44,0.0
2016,6,20,5,15,277.5,22.5,1.65,13.5,48.5,18.55,6.24
2016,6,20,5,30,420.0,33.0,1.8,14.0,82.0,27.47,17.85
2016,6,20,5,45,507.0,40.0,2.0,15.0,127.5,33.36,23.65
2016,6,20,6,0,594.0,47.0,2.2,16.0,173.0,42.68,32.13
2016,6,20,6,15,648.0,52.0,2.2,16.5,223.0,47.22,36.28
2016,6,20,6,30,702.0,57.0,2.2,17.0,273.0,51.79,40.31
2016,6,20,6,45,740.0,61.0,2.2,18.0,325.0,55.39,43.25
2016,6,20,7,0,778.0,65.0,2.2,19.0,377.0,58.98,46.09
2016,6,20,7,15,804.5,68.0,2.25,19.5,429.0,61.61,48.12
2016,6,20,7,30,831.0,71.0,2.3,20.0,481.0,71.23,56.13
2016,6,20,7,45,852.0,73.5,2.4,21.0,531.5,73.98,58.04
2016,6,20,8,0,873.0,76.0,2.5,22.0,582.0,76.61,59.83
2016,6,20,8,15,887.5,78.0,2.5,22.5,629.5,78.63,61.21
2016,6,20,8,30,902.0,80.0,2.5,23.0,677.0,80.51,62.48
2016,6,20,8,45,914.0,81.5,2.55,24.0,720.5,88.81,68.95
2016,6,20,9,0,926.0,83.0,2.6,25.0,764.0,148.27,80.02
2016,6,20,9,15,934.0,84.5,2.6,25.5,802.5,207.95,118.33
2016,6,20,9,30,942.0,86.0,2.6,26.0,841.0,267.75,165.03
2016,6,20,9,45,934.0,95.5,2.65,26.5,870.5,328.29,216.1
2016,6,20,10,0,926.0,105.0,2.7,27.0,900.0,386.75,265.97
2016,6,20,10,15,931.0,106.5,2.7,27.5,926.5,442.72,312.83
2016,6,20,10,30,936.0,108.0,2.7,28.0,953.0,497.55,357.59
2016,6,20,10,45,938.5,109.0,2.75,28.5,972.5,549.45,398.97
2016,6,20,11,0,941.0,110.0,2.8,29.0,992.0,599.52,437.68
2016,6,20,11,15,943.0,110.5,2.8,29.5,1005.0,646.94,473.11
2016,6,20,11,30,945.0,111.0,2.8,30.0,1018.0,692.13,505.87
2016,6,20,11,45,946.5,110.5,2.85,30.5,1024.0,733.87,535.56
2016,6,20,12,0,948.0,110.0,2.9,31.0,1030.0,773.04,562.76
2016,6,20,12,15,947.5,110.0,2.95,31.0,1028.5,808.37,587.75
2016,6,20,12,30,947.0,110.0,3.0,31.0,1027.0,840.69,609.27
2016,6,20,12,45,951.0,106.0,3.15,31.0,1019.5,870.12,629.48
2016,6,20,13,0,955.0,102.0,3.3,31.0,1012.0,896.18,647.54
2016,6,20,13,15,952.5,101.5,3.4,31.0,996.5,916.26,661.46
2016,6,20,13,30,950.0,101.0,3.5,31.0,981.0,932.55,673.04
2016,6,20,13,45,946.0,100.0,3.6,31.0,958.0,943.2,681.08
2016,6,20,14,0,942.0,99.0,3.7,31.0,935.0,949.91,686.72
2016,6,20,14,15,936.5,98.0,3.75,30.5,906.5,951.34,690.14
2016,6,20,14,30,931.0,97.0,3.8,30.0,878.0,948.84,691.17
2016,6,20,14,45,922.5,96.5,3.85,30.0,842.5,940.3,686.96
2016,6,20,15,0,914.0,96.0,3.9,30.0,807.0,928.04,680.41
2016,6,20,15,15,904.0,94.0,3.9,29.5,766.5,909.26,670.69
2016,6,20,15,30,894.0,92.0,3.9,29.0,726.0,887.03,658.66
2016,6,20,15,45,881.0,90.0,3.9,28.5,681.5,858.96,642.61
2016,6,20,16,0,868.0,88.0,3.9,28.0,637.0,827.93,624.39
2016,6,20,16,15,525.5,162.0,3.8,27.0,486.5,613.47,473.36
2016,6,20,16,30,183.0,236.0,3.7,26.0,336.0,375.33,292.53
2016,6,20,16,45,214.5,209.0,3.6,25.5,315.5,366.69,288.79
2016,6,20,17,0,246.0,182.0,3.5,25.0,295.0,370.14,293.11
2016,6,20,17,15,124.5,151.5,3.35,24.0,209.0,233.88,185.89
2016,6,20,17,30,3.0,121.0,3.2,23.0,123.0,101.47,77.97
2016,6,20,17,45,1.5,103.0,3.05,22.0,104.0,85.47,65.37
2016,6,20,18,0,0.0,85.0,2.9,21.0,85.0,69.55,52.4
2016,6,20,18,15,0.0,67.0,2.6,20.0,67.0,54.38,39.8
2016,6,20,18,30,0.0,49.0,2.3,19.0,49.0,39.06,26.85
2016,6,20,18,45,0.0,34.0,2.0,18.0,34.0,26.5,16.03
2016,6,20,19,0,0.0,19.0,1.7,17.0,19.0,14.48,4.9
2016,6,20,19,15,0.0,9.5,1.7,16.5,9.5,7.47,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,56.5,5.5,1.45,13.5,7.0,0.0,0.0
2016,6,21,5,0,113.0,11.0,1.6,14.0,14.0,8.65,0.0
2016,6,21,5,15,249.0,22.0,1.75,14.5,46.0,18.05,5.67
2016,6,21,5,30,385.0,33.0,1.9,15.0,78.0,27.3,17.6
2016,6,21,5,45,477.0,40.0,2.05,15.5,122.5,33.15,23.41
2016,6,21,6,0,569.0,47.0,2.2,16.0,167.0,39.14,29.01
2016,6,21,6,15,623.5,52.5,2.2,17.0,216.5,47.36,36.33
2016,6,21,6,30,678.0,58.0,2.2,18.0,266.0,52.27,40.56
2016,6,21,6,45,720.5,61.0,2.2,19.0,318.0,55.1,42.81
2016,6,21,7,0,763.0,64.0,2.2,20.0,370.0,57.98,45.03
2016,6,21,7,15,790.0,67.5,2.2,20.5,421.5,60.97,47.37
2016,6,21,7,30,817.0,71.0,2.2,21.0,473.0,63.91,49.63
2016,6,21,7,45,838.0,73.0,2.25,22.0,523.0,73.32,57.25
2016,6,21,8,0,859.0,75.0,2.3,23.0,573.0,75.61,58.74
2016,6,21,8,15,874.0,77.5,2.3,23.5,620.0,77.95,60.39
2016,6,21,8,30,889.0,80.0,2.3,24.0,667.0,80.14,61.91
2016,6,21,8,45,900.0,81.5,2.35,25.0,710.0,87.49,67.57
2016,6,21,9,0,911.0,83.0,2.4,26.0,753.0,146.01,78.63
2016,6,21,9,15,919.5,84.5,2.4,26.5,791.0,204.86,116.07
2016,6,21,9,30,928.0,86.0,2.4,27.0,829.0,263.92,161.88
2016,6,21,9,45,929.5,90.5,2.45,28.0,860.5,323.0,210.8
2016,6,21,10,0,931.0,95.0,2.5,29.0,892.0,381.06,259.31
2016,6,21,10,15,936.0,96.0,2.5,29.5,919.0,436.86,305.71
2016,6,21,10,30,941.0,97.0,2.5,30.0,946.0,491.51,350.01
2016,6,21,10,45,942.5,98.5,2.5,30.5,965.5,543.42,390.93
2016,6,21,11,0,944.0,100.0,2.5,31.0,985.0,593.4,429.07
2016,6,21,11,15,946.5,100.5,2.5,31.5,998.0,641.16,464.36
2016,6,21,11,30,949.0,101.0,2.5,32.0,1011.0,686.72,497.0
2016,6,21,11,45,948.5,102.0,2.55,32.5,1017.0,728.28,526.22
2016,6,21,12,0,948.0,103.0,2.6,33.0,1023.0,767.15,552.89
2016,6,21,12,15,947.5,103.0,2.65,33.0,1021.5,802.39,577.39
2016,6,21,12,30,947.0,103.0,2.7,33.0,1020.0,834.6,598.6
2016,6,21,12,45,941.0,106.0,2.8,33.5,1009.5,861.69,615.53
2016,6,21,13,0,935.0,109.0,2.9,34.0,999.0,885.26,630.19
2016,6,21,13,15,931.5,108.5,2.95,34.0,983.0,904.27,642.93
2016,6,21,13,30,928.0,108.0,3.0,34.0,967.0,919.54,653.39
2016,6,21,13,45,923.5,106.5,3.15,34.0,944.0,929.21,661.07
2016,6,21,14,0,919.0,105.0,3.3,34.0,921.0,934.98,666.4
2016,6,21,14,15,912.5,104.0,3.4,33.5,892.0,935.56,669.56
2016,6,21,14,30,906.0,103.0,3.5,33.0,863.0,932.3,670.39
2016,6,21,14,45,898.0,101.0,3.6,33.0,827.5,922.91,665.98
2016,6,21,15,0,890.0,99.0,3.7,33.0,792.0,909.83,659.25
2016,6,21,15,15,879.5,97.0,3.75,32.5,752.0,890.97,649.81
2016,6,21,15,30,869.0,95.0,3.8,32.0,712.0,868.75,638.13
2016,6,21,15,45,856.5,92.0,3.9,31.5,667.5,840.58,622.57
2016,6,21,16,0,844.0,89.0,4.0,31.0,623.0,809.47,604.81
2016,6,21,16,15,826.5,86.5,3.95,30.0,575.5,780.44,588.81
2016,6,21,16,30,809.0,84.0,3.9,29.0,528.0,740.49,564.79
2016,6,21,16,45,787.5,80.0,3.9,28.0,478.5,693.92,535.67
2016,6,21,17,0,766.0,76.0,3.9,27.0,429.0,645.99,504.47
2016,6,21,17,15,735.5,72.0,3.8,25.5,378.5,591.02,466.47
2016,6,21,17,30,705.0,68.0,3.7,24.0,328.0,536.08,426.86
2016,6,21,17,45,663.5,63.0,3.6,23.0,278.0,474.07,379.2
2016,6,21,18,0,622.0,58.0,3.5,22.0,228.0,416.37,332.88
2016,6,21,18,15,559.0,51.5,3.35,21.0,180.5,346.8,275.26
2016,6,21,18,30,496.0,45.0,3.2,20.0,133.0,282.31,219.86
2016,6,21,18,45,396.0,36.0,3.05,19.0,92.5,206.94,154.85
2016,6,21,19,0,296.0,27.0,2.9,18.0,52.0,142.25,91.11
2016,6,21,19,15,148.0,13.5,2.9,17.5,26.0,49.35,0.0
2016,6,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
