Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,15,934.0,93.0,4.65,24.5,889.5,970.45,725.34
2016,7,21,14,30,929.0,92.0,4.6,24.0,861.0,969.4,726.7
2016,7,21,14,45,925.0,88.5,4.6,24.0,827.5,962.69,723.33
2016,7,21,15,0,921.0,85.0,4.6,24.0,794.0,952.0,717.41
2016,7,21,15,15,911.5,83.5,4.5,23.5,753.5,934.6,707.64
2016,7,21,15,30,902.0,82.0,4.4,23.0,713.0,913.61,695.67
2016,7,21,15,45,894.0,78.0,4.35,23.0,669.0,887.69,679.24
2016,7,21,16,0,886.0,74.0,4.3,23.0,625.0,858.39,660.43
2016,7,21,16,15,869.5,71.5,4.15,22.5,576.5,820.58,636.28
2016,7,21,16,30,853.0,69.0,4.0,22.0,528.0,780.32,610.12
2016,7,21,16,45,835.5,65.0,3.9,22.0,477.5,735.32,579.15
2016,7,21,17,0,818.0,61.0,3.8,22.0,427.0,688.5,546.35
2016,7,21,17,15,788.5,57.5,3.65,21.0,375.0,632.43,507.72
2016,7,21,17,30,759.0,54.0,3.5,20.0,323.0,581.97,470.78
2016,7,21,17,45,719.0,49.5,3.4,19.5,271.5,517.71,420.22
2016,7,21,18,0,679.0,45.0,3.3,19.0,220.0,455.07,368.81
2016,7,21,18,15,614.0,40.0,3.05,18.0,171.0,381.03,306.5
2016,7,21,18,30,549.0,35.0,2.8,17.0,122.0,312.02,245.85
2016,7,21,18,45,438.5,27.0,2.6,16.5,81.0,227.14,169.06
2016,7,21,19,0,328.0,19.0,2.4,16.0,40.0,148.29,51.53
2016,7,21,19,15,164.0,9.5,2.35,15.5,20.0,55.46,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,167.0,10.0,2.0,13.0,21.0,7.87,0.0
2016,7,22,5,30,334.0,20.0,2.3,14.0,42.0,18.16,3.95
2016,7,22,5,45,441.5,28.0,2.6,15.0,83.5,25.55,15.99
2016,7,22,6,0,549.0,36.0,2.9,16.0,125.0,33.07,23.24
2016,7,22,6,15,613.0,41.0,2.9,16.5,174.0,37.81,27.76
2016,7,22,6,30,677.0,46.0,2.9,17.0,223.0,42.66,32.18
2016,7,22,6,45,720.0,50.0,2.9,17.5,275.0,46.52,35.58
2016,7,22,7,0,763.0,54.0,2.9,18.0,327.0,50.41,38.88
2016,7,22,7,15,792.5,57.5,2.85,18.5,379.5,59.56,46.68
2016,7,22,7,30,822.0,61.0,2.8,19.0,432.0,63.49,49.84
2016,7,22,7,45,844.5,63.0,2.8,20.0,483.5,66.15,51.75
2016,7,22,8,0,867.0,65.0,2.8,21.0,535.0,68.72,53.54
2016,7,22,8,15,883.5,67.5,2.8,21.5,584.0,71.38,55.51
2016,7,22,8,30,900.0,70.0,2.8,22.0,633.0,73.9,57.35
2016,7,22,8,45,912.5,72.0,2.85,23.0,678.0,75.87,58.59
2016,7,22,9,0,925.0,74.0,2.9,24.0,723.0,133.29,71.39
2016,7,22,9,15,935.0,75.5,2.9,24.5,764.0,194.75,109.2
2016,7,22,9,30,945.0,77.0,2.9,25.0,805.0,256.66,157.19
2016,7,22,9,45,940.5,85.5,2.95,26.0,838.0,319.69,210.06
2016,7,22,10,0,936.0,94.0,3.0,27.0,871.0,381.09,262.11
2016,7,22,10,15,942.0,95.0,3.0,27.5,900.0,439.47,311.28
2016,7,22,10,30,948.0,96.0,3.0,28.0,929.0,496.86,358.39
2016,7,22,10,45,953.5,96.5,3.05,28.5,952.0,552.39,402.74
2016,7,22,11,0,959.0,97.0,3.1,29.0,975.0,606.39,444.51
2016,7,22,11,15,961.5,97.5,3.1,29.5,990.0,656.84,482.28
2016,7,22,11,30,964.0,98.0,3.1,30.0,1005.0,705.04,517.26
2016,7,22,11,45,966.5,98.0,3.15,30.5,1013.0,750.43,549.49
2016,7,22,12,0,969.0,98.0,3.2,31.0,1021.0,793.2,579.12
2016,7,22,12,15,968.5,98.0,3.25,31.0,1020.5,830.88,604.69
2016,7,22,12,30,968.0,98.0,3.3,31.0,1020.0,865.37,627.61
2016,7,22,12,45,965.5,98.0,3.35,31.5,1011.5,894.87,645.9
2016,7,22,13,0,963.0,98.0,3.4,32.0,1003.0,920.75,661.8
2016,7,22,13,15,960.0,97.5,3.45,32.0,987.5,941.99,676.07
2016,7,22,13,30,957.0,97.0,3.5,32.0,972.0,959.35,687.95
2016,7,22,13,45,953.0,96.0,3.55,32.0,949.0,971.37,696.51
2016,7,22,14,0,949.0,95.0,3.6,32.0,926.0,979.36,702.64
2016,7,22,14,15,943.0,93.5,3.6,31.5,896.5,980.95,705.92
2016,7,22,14,30,937.0,92.0,3.6,31.0,867.0,978.48,706.75
2016,7,22,14,45,929.0,90.5,3.65,31.0,831.5,970.15,702.83
2016,7,22,15,0,921.0,89.0,3.7,31.0,796.0,957.94,696.51
2016,7,22,15,15,910.5,87.0,3.7,30.5,755.0,939.12,687.04
2016,7,22,15,30,900.0,85.0,3.7,30.0,714.0,916.72,675.22
2016,7,22,15,45,886.5,83.0,3.7,29.5,668.5,888.28,659.3
2016,7,22,16,0,873.0,81.0,3.7,29.0,623.0,856.77,641.17
2016,7,22,16,15,855.5,78.5,3.65,28.5,574.0,818.51,617.91
2016,7,22,16,30,838.0,76.0,3.6,28.0,525.0,777.89,592.68
2016,7,22,16,45,815.0,72.5,3.6,27.5,474.0,737.41,567.29
2016,7,22,17,0,792.0,69.0,3.6,27.0,423.0,687.32,534.33
2016,7,22,17,15,760.5,65.5,3.45,26.0,370.5,630.19,495.77
2016,7,22,17,30,729.0,62.0,3.3,25.0,318.0,573.03,454.25
2016,7,22,17,45,683.0,57.0,3.2,24.0,266.0,505.58,403.1
2016,7,22,18,0,637.0,52.0,3.1,23.0,214.0,440.28,351.28
2016,7,22,18,15,567.0,45.5,2.9,22.0,165.5,366.87,290.55
2016,7,22,18,30,497.0,39.0,2.7,21.0,117.0,296.56,230.08
2016,7,22,18,45,377.0,29.5,2.5,20.0,76.5,209.2,153.1
2016,7,22,19,0,257.0,20.0,2.3,19.0,36.0,127.31,34.97
2016,7,22,19,15,128.5,10.0,2.3,18.0,18.0,45.59,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,140.5,10.5,1.45,13.5,19.5,8.26,0.0
2016,7,23,5,30,281.0,21.0,1.6,14.0,39.0,17.38,2.55
2016,7,23,5,45,398.0,29.5,1.75,15.0,80.0,24.53,15.07
2016,7,23,6,0,515.0,38.0,1.9,16.0,121.0,31.84,22.17
2016,7,23,6,15,582.5,44.0,1.75,17.0,170.0,40.06,29.67
2016,7,23,6,30,650.0,50.0,1.6,18.0,219.0,45.61,34.64
2016,7,23,6,45,697.0,54.5,1.5,19.0,271.0,49.75,38.19
2016,7,23,7,0,744.0,59.0,1.4,20.0,323.0,53.92,41.62
2016,7,23,7,15,775.0,62.5,1.35,21.0,375.5,57.08,44.06
2016,7,23,7,30,806.0,66.0,1.3,22.0,428.0,60.21,46.41
2016,7,23,7,45,829.0,68.5,1.3,23.5,479.5,69.53,53.86
2016,7,23,8,0,852.0,71.0,1.3,25.0,531.0,72.35,55.68
2016,7,23,8,15,869.0,73.5,1.45,26.0,580.0,74.91,57.39
2016,7,23,8,30,886.0,76.0,1.6,27.0,629.0,77.34,58.97
2016,7,23,8,45,898.5,78.0,1.75,28.0,674.0,79.19,60.07
2016,7,23,9,0,911.0,80.0,1.9,29.0,719.0,136.33,72.5
2016,7,23,9,15,921.0,82.0,2.05,30.0,759.5,197.45,109.18
2016,7,23,9,30,931.0,84.0,2.2,31.0,800.0,259.05,155.46
2016,7,23,9,45,938.5,85.0,2.35,32.0,835.0,319.51,204.59
2016,7,23,10,0,946.0,86.0,2.5,33.0,870.0,379.62,254.12
2016,7,23,10,15,951.5,87.0,2.6,33.5,899.0,438.36,302.44
2016,7,23,10,30,957.0,88.0,2.7,34.0,928.0,496.02,348.72
2016,7,23,10,45,960.0,89.5,2.85,35.0,950.0,551.5,391.35
2016,7,23,11,0,963.0,91.0,3.0,36.0,972.0,605.19,431.16
2016,7,23,11,15,965.5,91.5,3.05,36.0,987.0,655.83,469.07
2016,7,23,11,30,968.0,92.0,3.1,36.0,1002.0,704.2,504.45
2016,7,23,11,45,968.5,93.0,3.2,36.5,1009.0,749.15,535.78
2016,7,23,12,0,969.0,94.0,3.3,37.0,1016.0,791.34,564.52
2016,7,23,12,15,969.0,94.0,3.4,37.0,1016.0,829.38,589.83
2016,7,23,12,30,969.0,94.0,3.5,37.0,1016.0,864.25,612.74
2016,7,23,12,45,959.5,99.0,3.6,37.0,1006.0,892.33,631.28
2016,7,23,13,0,950.0,104.0,3.7,37.0,996.0,916.6,647.45
2016,7,23,13,15,947.5,103.5,3.75,36.5,981.0,938.15,663.07
2016,7,23,13,30,945.0,103.0,3.8,36.0,966.0,955.88,676.41
2016,7,23,13,45,944.5,100.0,3.85,36.0,944.5,969.15,685.65
2016,7,23,14,0,944.0,97.0,3.9,36.0,923.0,978.4,692.48
2016,7,23,14,15,938.5,96.0,3.9,35.5,894.5,980.96,696.37
2016,7,23,14,30,933.0,95.0,3.9,35.0,866.0,979.51,697.87
2016,7,23,14,45,928.0,92.0,3.95,35.0,831.0,972.46,694.78
2016,7,23,15,0,923.0,89.0,4.0,35.0,796.0,961.43,689.28
2016,7,23,15,15,913.0,87.5,3.95,34.5,755.5,943.57,680.3
2016,7,23,15,30,903.0,86.0,3.9,34.0,715.0,922.13,669.04
2016,7,23,15,45,891.0,83.0,3.9,33.5,670.0,893.81,653.47
2016,7,23,16,0,879.0,80.0,3.9,33.0,625.0,862.31,635.66
2016,7,23,16,15,862.0,77.5,3.8,32.0,576.0,824.25,613.95
2016,7,23,16,30,845.0,75.0,3.7,31.0,527.0,783.79,590.18
2016,7,23,16,45,822.0,72.0,3.65,30.5,475.5,743.62,565.16
2016,7,23,17,0,799.0,69.0,3.6,30.0,424.0,693.81,532.68
2016,7,23,17,15,767.5,65.0,3.45,28.5,371.5,635.73,494.97
2016,7,23,17,30,736.0,61.0,3.3,27.0,319.0,577.6,454.23
2016,7,23,17,45,690.0,56.5,3.15,26.0,266.5,510.33,403.52
2016,7,23,18,0,644.0,52.0,3.0,25.0,214.0,445.14,352.1
2016,7,23,18,15,573.0,45.5,2.85,24.0,165.5,370.84,291.22
2016,7,23,18,30,502.0,39.0,2.7,23.0,117.0,299.62,230.47
2016,7,23,18,45,380.5,29.5,2.55,22.0,76.0,211.25,152.74
2016,7,23,19,0,259.0,20.0,2.4,21.0,35.0,127.74,24.73
2016,7,23,19,15,129.5,10.0,2.45,20.0,17.5,46.02,0.0
2016,7,23,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,126.0,10.5,2.4,14.5,18.0,8.26,0.0
2016,7,24,5,30,252.0,21.0,2.5,15.0,36.0,17.32,1.29
2016,7,24,5,45,369.5,30.5,2.6,15.5,76.5,25.24,15.52
2016,7,24,6,0,487.0,40.0,2.7,16.0,117.0,33.26,23.36
2016,7,24,6,15,557.5,46.5,2.65,17.0,165.5,38.67,28.43
2016,7,24,6,30,628.0,53.0,2.6,18.0,214.0,47.83,36.58
2016,7,24,6,45,675.5,57.5,2.6,19.0,266.0,51.85,40.02
2016,7,24,7,0,723.0,62.0,2.6,20.0,318.0,55.91,43.34
2016,7,24,7,15,755.5,66.0,2.6,20.5,370.5,59.34,46.12
2016,7,24,7,30,788.0,70.0,2.6,21.0,423.0,62.74,48.79
2016,7,24,7,45,812.0,73.0,2.65,22.0,474.5,65.2,50.52
2016,7,24,8,0,836.0,76.0,2.7,23.0,526.0,75.23,58.64
2016,7,24,8,15,853.5,79.0,2.7,24.0,575.0,78.03,60.54
2016,7,24,8,30,871.0,82.0,2.7,25.0,624.0,80.68,62.29
2016,7,24,8,45,884.5,84.0,2.7,26.0,669.5,82.45,63.31
2016,7,24,9,0,898.0,86.0,2.7,27.0,715.0,139.45,75.91
2016,7,24,9,15,908.5,88.0,2.65,27.5,756.0,200.04,112.96
2016,7,24,9,30,919.0,90.0,2.6,28.0,797.0,261.17,159.71
2016,7,24,9,45,925.0,93.0,2.6,29.0,831.5,322.05,209.73
2016,7,24,10,0,931.0,96.0,2.6,30.0,866.0,382.46,259.89
2016,7,24,10,15,937.5,97.0,2.6,30.5,895.5,440.96,308.33
2016,7,24,10,30,944.0,98.0,2.6,31.0,925.0,498.52,354.73
2016,7,24,10,45,947.0,100.0,2.65,32.0,947.0,553.88,397.37
2016,7,24,11,0,950.0,102.0,2.7,33.0,969.0,607.5,437.13
2016,7,24,11,15,953.0,102.5,2.75,33.5,984.0,658.05,474.24
2016,7,24,11,30,956.0,103.0,2.8,34.0,999.0,706.41,508.72
2016,7,24,11,45,955.5,104.5,2.85,34.5,1006.5,750.79,539.52
2016,7,24,12,0,955.0,106.0,2.9,35.0,1014.0,792.39,567.67
2016,7,24,12,15,955.0,106.0,2.9,35.0,1013.5,830.19,592.61
2016,7,24,12,30,955.0,106.0,2.9,35.0,1013.0,864.9,614.87
2016,7,24,12,45,945.0,111.0,2.9,35.5,1003.0,892.33,631.08
2016,7,24,13,0,935.0,116.0,2.9,36.0,993.0,915.97,644.85
2016,7,24,13,15,932.0,115.0,2.95,36.0,977.0,936.59,658.44
2016,7,24,13,30,929.0,114.0,3.0,36.0,961.0,953.39,669.72
2016,7,24,13,45,924.0,113.0,3.1,36.0,938.5,964.49,677.91
2016,7,24,14,0,919.0,112.0,3.2,36.0,916.0,971.63,683.77
2016,7,24,14,15,912.0,110.5,3.25,35.5,886.0,972.45,686.86
2016,7,24,14,30,905.0,109.0,3.3,35.0,856.0,969.3,687.62
2016,7,24,14,45,897.0,107.0,3.35,35.0,820.5,960.81,683.7
2016,7,24,15,0,889.0,105.0,3.4,35.0,785.0,948.52,677.48
2016,7,24,15,15,877.0,103.0,3.45,34.0,743.5,928.87,669.34
2016,7,24,15,30,865.0,101.0,3.5,33.0,702.0,905.77,658.91
2016,7,24,15,45,851.0,97.5,3.55,32.5,656.5,876.03,642.59
2016,7,24,16,0,837.0,94.0,3.6,32.0,611.0,853.12,630.74
2016,7,24,16,15,817.0,91.0,3.6,31.0,562.0,812.59,607.63
2016,7,24,16,30,797.0,88.0,3.6,30.0,513.0,769.86,582.55
2016,7,24,16,45,771.5,84.0,3.6,29.5,461.5,719.81,550.5
2016,7,24,17,0,746.0,80.0,3.6,29.0,410.0,668.57,516.81
2016,7,24,17,15,711.0,75.0,3.55,27.5,357.5,608.7,477.1
2016,7,24,17,30,676.0,70.0,3.5,26.0,305.0,552.46,437.28
2016,7,24,17,45,625.0,64.0,3.45,25.0,254.0,483.04,384.6
2016,7,24,18,0,574.0,58.0,3.4,24.0,203.0,416.51,331.83
2016,7,24,18,15,499.5,50.0,3.35,22.5,155.0,338.95,268.62
2016,7,24,18,30,425.0,42.0,3.3,21.0,107.0,267.86,208.13
2016,7,24,18,45,306.0,30.5,3.25,20.0,68.5,182.4,132.3
2016,7,24,19,0,187.0,19.0,3.2,19.0,30.0,101.16,8.94
2016,7,24,19,15,93.5,9.5,3.2,18.5,15.0,35.12,0.0
2016,7,24,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,80.0,10.0,2.6,13.5,15.0,7.87,0.0
2016,7,25,5,30,160.0,20.0,2.7,14.0,30.0,15.3,0.0
2016,7,25,5,45,265.5,33.5,2.85,14.5,67.5,27.28,17.22
2016,7,25,6,0,371.0,47.0,3.0,15.0,105.0,38.21,27.74
2016,7,25,6,15,443.5,57.5,3.0,15.5,152.0,46.35,35.36
2016,7,25,6,30,516.0,68.0,3.0,16.0,199.0,54.4,42.67
2016,7,25,6,45,566.0,76.0,3.0,17.0,250.0,60.18,47.69
2016,7,25,7,0,616.0,84.0,3.0,18.0,301.0,65.88,52.44
2016,7,25,7,15,653.5,90.5,2.95,18.5,353.0,70.2,55.96
2016,7,25,7,30,691.0,97.0,2.9,19.0,405.0,74.42,59.33
2016,7,25,7,45,714.0,103.5,2.9,20.0,455.0,78.22,62.14
2016,7,25,8,0,737.0,110.0,2.9,21.0,505.0,81.84,64.75
2016,7,25,8,15,758.5,114.5,2.9,22.0,554.0,84.0,66.1
2016,7,25,8,30,780.0,119.0,2.9,23.0,603.0,93.29,73.41
2016,7,25,8,45,789.0,126.0,2.95,24.0,646.5,96.58,75.62
2016,7,25,9,0,798.0,133.0,3.0,25.0,690.0,152.53,89.89
2016,7,25,9,15,811.0,136.0,3.0,25.5,730.5,209.68,125.41
2016,7,25,9,30,824.0,139.0,3.0,26.0,771.0,267.92,170.09
2016,7,25,9,45,847.5,134.5,3.0,27.0,810.5,324.79,216.35
2016,7,25,10,0,871.0,130.0,3.0,28.0,850.0,385.8,266.41
2016,7,25,10,15,878.5,131.5,3.0,28.5,879.0,442.18,313.32
2016,7,25,10,30,886.0,133.0,3.0,29.0,908.0,497.83,358.47
2016,7,25,10,45,892.0,133.5,3.05,30.0,931.0,551.11,399.83
2016,7,25,11,0,898.0,134.0,3.1,31.0,954.0,603.03,438.7
2016,7,25,11,15,901.5,135.0,3.15,31.5,969.0,652.25,475.23
2016,7,25,11,30,905.0,136.0,3.2,32.0,984.0,699.5,509.3
2016,7,25,11,45,909.5,134.5,3.25,32.5,992.5,743.47,540.25
2016,7,25,12,0,914.0,133.0,3.3,33.0,1001.0,785.12,568.89
2016,7,25,12,15,914.0,133.0,3.35,33.0,1001.0,821.98,594.59
2016,7,25,12,30,914.0,133.0,3.4,33.0,1001.0,855.9,617.03
2016,7,25,12,45,911.5,133.5,3.45,33.5,992.5,885.03,635.01
2016,7,25,13,0,909.0,134.0,3.5,34.0,984.0,910.75,650.74
2016,7,25,13,15,905.5,133.0,3.55,34.0,968.5,930.77,664.16
2016,7,25,13,30,902.0,132.0,3.6,34.0,953.0,947.05,675.28
2016,7,25,13,45,898.5,130.0,3.65,34.0,931.0,958.61,683.51
2016,7,25,14,0,895.0,128.0,3.7,34.0,909.0,966.28,689.4
2016,7,25,14,15,887.5,126.5,3.75,33.5,879.5,966.79,692.27
2016,7,25,14,30,880.0,125.0,3.8,33.0,850.0,963.4,692.8
2016,7,25,14,45,874.5,120.5,3.85,33.0,815.0,955.09,688.86
2016,7,25,15,0,869.0,116.0,3.9,33.0,780.0,942.93,682.54
2016,7,25,15,15,857.0,113.5,3.9,32.5,739.0,923.1,672.37
2016,7,25,15,30,845.0,111.0,3.9,32.0,698.0,911.37,667.65
2016,7,25,15,45,835.5,105.5,3.9,31.5,653.5,883.28,651.95
2016,7,25,16,0,826.0,100.0,3.9,31.0,609.0,851.97,634.01
2016,7,25,16,15,806.0,96.5,3.85,30.0,560.0,811.08,610.26
2016,7,25,16,30,786.0,93.0,3.8,29.0,511.0,768.0,584.5
2016,7,25,16,45,766.0,87.0,3.75,28.5,460.5,720.24,553.65
2016,7,25,17,0,746.0,81.0,3.7,28.0,410.0,670.94,520.98
2016,7,25,17,15,710.5,76.0,3.6,27.0,357.5,610.59,479.64
2016,7,25,17,30,675.0,71.0,3.5,26.0,305.0,554.13,438.57
2016,7,25,17,45,630.5,64.5,3.4,25.0,254.0,488.05,388.38
2016,7,25,18,0,586.0,58.0,3.3,24.0,203.0,424.23,337.66
2016,7,25,18,15,511.0,49.5,3.15,23.0,155.0,345.11,272.61
2016,7,25,18,30,436.0,41.0,3.0,22.0,107.0,272.57,210.58
2016,7,25,18,45,318.0,30.0,2.85,21.0,68.5,187.33,134.41
2016,7,25,19,0,200.0,19.0,2.7,20.0,30.0,105.37,0.0
2016,7,25,19,15,100.0,9.5,2.65,19.5,15.0,37.14,0.0
2016,7,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,90.0,10.0,1.2,15.0,15.0,7.87,0.0
2016,7,26,5,30,180.0,20.0,1.4,16.0,30.0,16.35,0.0
2016,7,26,5,45,291.0,32.5,1.65,17.0,68.5,26.6,16.34
2016,7,26,6,0,402.0,45.0,1.9,18.0,107.0,36.81,26.16
2016,7,26,6,15,475.0,54.0,1.8,19.0,154.0,43.87,32.68
2016,7,26,6,30,548.0,63.0,1.7,20.0,201.0,50.92,38.94
2016,7,26,6,45,598.0,70.0,1.6,21.0,252.0,56.15,43.4
2016,7,26,7,0,648.0,77.0,1.5,22.0,303.0,61.32,47.65
2016,7,26,7,15,684.0,82.5,1.4,23.0,355.0,65.15,50.61
2016,7,26,7,30,720.0,88.0,1.3,24.0,407.0,68.91,53.43
2016,7,26,7,45,745.5,92.5,1.25,25.5,458.0,77.64,60.22
2016,7,26,8,0,771.0,97.0,1.2,27.0,509.0,80.52,62.01
2016,7,26,8,15,791.0,101.0,1.15,28.0,558.0,82.83,63.43
2016,7,26,8,30,811.0,105.0,1.1,29.0,607.0,85.01,64.73
2016,7,26,8,45,825.5,108.0,1.1,30.5,651.5,86.29,65.15
2016,7,26,9,0,840.0,111.0,1.1,32.0,696.0,142.76,78.11
2016,7,26,9,15,852.0,113.5,1.1,33.0,737.0,208.62,118.44
2016,7,26,9,30,864.0,116.0,1.1,34.0,778.0,267.54,161.51
2016,7,26,9,45,873.0,118.0,1.1,35.0,813.0,325.83,207.24
2016,7,26,10,0,882.0,120.0,1.1,36.0,848.0,384.03,253.21
2016,7,26,10,15,889.0,121.5,1.1,36.5,877.0,440.78,297.84
2016,7,26,10,30,896.0,123.0,1.1,37.0,906.0,496.74,340.54
2016,7,26,10,45,902.0,123.5,1.1,38.0,928.5,550.48,379.43
2016,7,26,11,0,908.0,124.0,1.1,39.0,951.0,602.84,415.76
2016,7,26,11,15,911.0,125.0,1.2,39.0,966.0,652.18,451.3
2016,7,26,11,30,914.0,126.0,1.3,39.0,981.0,699.47,484.65
2016,7,26,11,45,917.0,125.0,1.45,39.5,989.0,743.04,514.28
2016,7,26,12,0,920.0,124.0,1.6,40.0,997.0,784.14,541.72
2016,7,26,12,15,920.0,124.0,1.75,40.0,996.5,821.1,566.65
2016,7,26,12,30,920.0,124.0,1.9,40.0,996.0,855.08,588.79
2016,7,26,12,45,914.0,126.5,2.05,40.5,987.0,882.99,605.93
2016,7,26,13,0,908.0,129.0,2.2,41.0,978.0,907.36,620.91
2016,7,26,13,15,904.5,128.0,2.3,41.0,962.5,927.26,634.1
2016,7,26,13,30,901.0,127.0,2.4,41.0,947.0,943.41,645.13
2016,7,26,13,45,898.0,125.0,2.5,41.0,925.0,955.3,653.69
2016,7,26,14,0,895.0,123.0,2.6,41.0,903.0,963.32,660.04
2016,7,26,14,15,888.0,121.0,2.65,40.5,873.5,963.7,662.87
2016,7,26,14,30,881.0,119.0,2.7,40.0,844.0,960.18,663.48
2016,7,26,14,45,873.5,116.0,2.75,40.0,809.0,951.34,659.54
2016,7,26,15,0,866.0,113.0,2.8,40.0,774.0,938.73,653.39
2016,7,26,15,15,854.0,110.5,2.8,39.5,733.0,918.84,643.75
2016,7,26,15,30,842.0,108.0,2.8,39.0,692.0,906.94,639.23
2016,7,26,15,45,828.0,104.5,2.85,38.5,646.5,877.06,623.51
2016,7,26,16,0,814.0,101.0,2.9,38.0,601.0,844.21,605.77
2016,7,26,16,15,793.5,97.5,2.9,37.5,552.0,803.13,582.01
2016,7,26,16,30,773.0,94.0,2.9,37.0,503.0,759.92,556.41
2016,7,26,16,45,747.5,89.0,2.9,36.5,452.0,709.32,525.17
2016,7,26,17,0,722.0,84.0,2.9,36.0,401.0,661.08,494.78
2016,7,26,17,15,685.5,79.0,2.75,34.5,349.0,601.01,455.73
2016,7,26,17,30,649.0,74.0,2.6,33.0,297.0,541.57,414.82
2016,7,26,17,45,599.0,67.0,2.5,32.0,246.5,472.52,364.18
2016,7,26,18,0,549.0,60.0,2.4,31.0,196.0,406.32,313.42
2016,7,26,18,15,473.5,51.0,2.05,29.5,148.5,328.06,251.41
2016,7,26,18,30,398.0,42.0,1.7,28.0,101.0,256.49,192.39
2016,7,26,18,45,282.0,30.0,1.4,26.5,63.5,173.04,119.85
2016,7,26,19,0,166.0,18.0,1.1,25.0,26.0,92.01,0.0
2016,7,26,19,15,83.0,9.0,1.1,24.5,13.0,31.78,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,5,15,42.0,8.0,2.0,18.5,10.5,6.29,0.0
2016,7,27,5,30,84.0,16.0,2.1,19.0,21.0,12.17,0.0
2016,7,27,5,45,169.0,33.0,2.25,19.5,55.0,24.87,14.6
2016,7,27,6,0,254.0,50.0,2.4,20.0,89.0,37.45,26.42
2016,7,27,6,15,320.5,64.0,2.3,21.0,132.0,47.68,35.65
2016,7,27,6,30,387.0,78.0,2.2,22.0,175.0,57.79,44.51
2016,7,27,6,45,445.0,87.5,2.15,23.0,223.5,64.68,50.36
2016,7,27,7,0,503.0,97.0,2.1,24.0,272.0,73.88,57.98
2016,7,27,7,15,541.0,105.0,2.05,25.0,321.0,78.73,61.71
2016,7,27,7,30,579.0,113.0,2.0,26.0,370.0,83.44,65.21
2016,7,27,7,45,615.0,118.0,2.0,27.0,419.5,85.92,66.77
2016,7,27,8,0,651.0,123.0,2.0,28.0,469.0,88.35,68.27
2016,7,27,8,15,673.5,128.0,2.0,29.0,516.0,90.4,69.43
2016,7,27,8,30,696.0,133.0,2.0,30.0,563.0,92.33,70.49
2016,7,27,8,45,717.5,135.5,2.0,31.0,607.5,92.65,70.23
2016,7,27,9,0,739.0,138.0,2.0,32.0,652.0,144.6,82.72
2016,7,27,9,15,753.0,141.5,2.0,33.0,691.5,205.94,120.86
2016,7,27,9,30,767.0,145.0,2.0,34.0,731.0,261.38,161.62
2016,7,27,9,45,760.0,157.0,2.05,35.0,760.0,317.83,206.56
2016,7,27,10,0,753.0,169.0,2.1,36.0,789.0,372.74,250.47
2016,7,27,10,15,761.5,171.5,2.15,36.5,817.5,425.48,292.25
2016,7,27,10,30,770.0,174.0,2.2,37.0,846.0,477.96,332.79
2016,7,27,10,45,779.5,174.0,2.25,38.0,868.5,528.66,370.15
2016,7,27,11,0,789.0,174.0,2.3,39.0,891.0,578.68,405.71
2016,7,27,11,15,793.0,175.0,2.4,39.0,906.0,625.22,439.76
2016,7,27,11,30,797.0,176.0,2.5,39.0,921.0,670.14,471.95
2016,7,27,11,45,804.0,173.5,2.65,39.5,930.0,712.58,501.11
2016,7,27,12,0,811.0,171.0,2.8,40.0,939.0,753.12,528.44
2016,7,27,12,15,811.0,171.0,2.9,40.0,939.0,788.2,552.57
2016,7,27,12,30,811.0,171.0,3.0,40.0,939.0,820.51,574.66
2016,7,27,12,45,822.5,162.5,3.1,40.0,935.5,852.07,595.53
2016,7,27,13,0,834.0,154.0,3.2,40.0,932.0,880.7,614.29
2016,7,27,13,15,830.5,153.0,3.3,39.5,917.0,899.91,628.49
2016,7,27,13,30,827.0,152.0,3.4,39.0,902.0,915.5,640.61
2016,7,27,13,45,826.0,147.5,3.55,39.0,881.5,926.32,648.8
2016,7,27,14,0,825.0,143.0,3.7,39.0,861.0,933.36,654.75
2016,7,27,14,15,817.0,141.5,3.75,38.5,832.0,933.09,657.02
2016,7,27,14,30,809.0,140.0,3.8,38.0,803.0,929.07,657.08
2016,7,27,14,45,804.5,134.5,3.9,38.0,770.0,920.54,653.25
2016,7,27,15,0,800.0,129.0,4.0,38.0,737.0,908.31,647.15
2016,7,27,15,15,786.5,126.0,4.0,37.0,697.0,886.84,637.28
2016,7,27,15,30,773.0,123.0,4.0,36.0,657.0,862.16,625.24
2016,7,27,15,45,762.5,116.5,4.0,35.5,614.0,833.4,609.07
2016,7,27,16,0,752.0,110.0,4.0,35.0,571.0,801.7,590.76
2016,7,27,16,15,730.0,106.0,3.95,34.0,523.5,760.27,566.49
2016,7,27,16,30,708.0,102.0,3.9,33.0,476.0,721.33,543.47
2016,7,27,16,45,687.0,95.0,3.85,32.5,427.5,673.91,512.78
2016,7,27,17,0,666.0,88.0,3.8,32.0,379.0,625.33,480.57
2016,7,27,17,15,629.0,82.5,3.65,30.5,329.0,566.38,440.34
2016,7,27,17,30,592.0,77.0,3.5,29.0,279.0,508.25,398.9
2016,7,27,17,45,547.0,68.5,3.4,28.0,231.0,443.02,349.5
2016,7,27,18,0,502.0,60.0,3.3,27.0,183.0,380.35,299.95
2016,7,27,18,15,428.0,51.0,3.15,26.0,138.5,305.12,238.45
2016,7,27,18,30,354.0,42.0,3.0,25.0,94.0,236.52,180.29
2016,7,27,18,45,249.0,29.5,2.9,24.0,59.0,159.44,110.83
2016,7,27,19,0,144.0,17.0,2.8,23.0,24.0,82.86,0.0
2016,7,27,19,15,72.0,8.5,2.75,22.5,12.0,28.19,0.0
2016,7,27,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,89.0,9.0,2.3,15.5,13.5,7.08,0.0
2016,7,28,5,30,178.0,18.0,2.3,16.0,27.0,14.7,0.0
2016,7,28,5,45,288.5,29.0,2.3,16.5,63.5,23.73,13.75
2016,7,28,6,0,399.0,40.0,2.3,17.0,100.0,32.77,22.71
2016,7,28,6,15,471.0,48.0,2.25,18.0,145.5,39.16,28.67
2016,7,28,6,30,543.0,56.0,2.2,19.0,191.0,45.56,34.4
2016,7,28,6,45,591.5,62.5,2.2,20.0,240.5,50.56,38.72
2016,7,28,7,0,640.0,69.0,2.2,21.0,290.0,55.52,42.84
2016,7,28,7,15,674.5,73.5,2.15,22.0,340.0,58.81,45.39
2016,7,28,7,30,709.0,78.0,2.1,23.0,390.0,67.12,52.15
2016,7,28,7,45,734.0,82.0,2.1,24.0,439.5,69.96,54.15
2016,7,28,8,0,759.0,86.0,2.1,25.0,489.0,72.72,56.05
2016,7,28,8,15,778.0,89.5,2.1,26.0,536.0,74.9,57.44
2016,7,28,8,30,797.0,93.0,2.1,27.0,583.0,76.99,58.73
2016,7,28,8,45,811.0,96.0,2.1,28.0,627.0,78.5,59.55
2016,7,28,9,0,825.0,99.0,2.1,29.0,671.0,143.28,79.91
2016,7,28,9,15,836.0,101.0,2.15,30.0,710.0,200.02,114.57
2016,7,28,9,30,847.0,103.0,2.2,31.0,749.0,257.38,157.84
2016,7,28,9,45,856.5,104.5,2.25,32.0,783.5,314.42,204.01
2016,7,28,10,0,866.0,106.0,2.3,33.0,818.0,371.44,250.63
2016,7,28,10,15,872.5,107.0,2.4,33.5,846.0,426.69,295.9
2016,7,28,10,30,879.0,108.0,2.5,34.0,874.0,481.11,339.41
2016,7,28,10,45,881.0,110.5,2.6,34.5,894.5,533.28,380.02
2016,7,28,11,0,883.0,113.0,2.7,35.0,915.0,583.75,418.11
2016,7,28,11,15,886.0,114.0,2.8,35.5,929.5,631.84,453.4
2016,7,28,11,30,889.0,115.0,2.9,36.0,944.0,677.94,486.3
2016,7,28,11,45,887.5,117.0,3.05,36.5,950.5,719.52,515.51
2016,7,28,12,0,886.0,119.0,3.2,37.0,957.0,758.45,542.28
2016,7,28,12,15,885.5,119.0,3.3,37.0,956.5,793.74,566.46
2016,7,28,12,30,885.0,119.0,3.4,37.0,956.0,826.11,587.92
2016,7,28,12,45,877.5,122.5,3.5,37.0,946.0,852.52,605.51
2016,7,28,13,0,870.0,126.0,3.6,37.0,936.0,875.45,620.93
2016,7,28,13,15,866.5,125.0,3.65,36.5,921.0,894.43,634.95
2016,7,28,13,30,863.0,124.0,3.7,36.0,906.0,909.81,646.81
2016,7,28,13,45,857.0,123.0,3.75,36.0,884.0,919.22,653.64
2016,7,28,14,0,851.0,122.0,3.8,36.0,862.0,924.89,658.22
2016,7,28,14,15,843.5,120.5,3.85,35.5,833.0,924.94,660.68
2016,7,28,14,30,836.0,119.0,3.9,35.0,804.0,921.27,660.9
2016,7,28,14,45,827.5,116.5,3.95,35.0,769.5,912.01,656.25
2016,7,28,15,0,819.0,114.0,4.0,35.0,735.0,899.18,649.39
2016,7,28,15,15,806.5,111.5,3.95,34.5,695.5,891.19,646.66
2016,7,28,15,30,794.0,109.0,3.9,34.0,656.0,867.58,633.61
2016,7,28,15,45,780.0,105.0,3.9,33.5,612.5,837.89,616.72
2016,7,28,16,0,766.0,101.0,3.9,33.0,569.0,805.4,597.78
2016,7,28,16,15,745.0,97.0,3.8,32.5,521.5,764.41,572.32
2016,7,28,16,30,724.0,93.0,3.7,32.0,474.0,721.51,545.15
2016,7,28,16,45,700.0,88.0,3.65,31.5,425.0,676.95,516.47
2016,7,28,17,0,676.0,83.0,3.6,31.0,376.0,628.0,483.93
2016,7,28,17,15,639.0,77.5,3.5,29.5,326.5,568.61,443.72
2016,7,28,17,30,602.0,72.0,3.4,28.0,277.0,510.07,401.93
2016,7,28,17,45,554.0,65.0,3.3,27.0,228.5,444.23,351.8
2016,7,28,18,0,506.0,58.0,3.2,26.0,180.0,381.2,301.7
2016,7,28,18,15,432.5,49.0,3.1,25.0,135.5,305.97,239.95
2016,7,28,18,30,359.0,40.0,3.0,24.0,91.0,237.4,181.47
2016,7,28,18,45,251.0,28.0,2.9,23.0,56.5,159.28,109.85
2016,7,28,19,0,143.0,16.0,2.8,22.0,22.0,81.12,0.0
2016,7,28,19,15,71.5,8.0,2.8,21.5,11.0,27.72,0.0
2016,7,28,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,36.5,7.0,2.3,16.5,9.0,5.51,0.0
2016,7,29,5,30,73.0,14.0,2.3,17.0,18.0,10.66,0.0
2016,7,29,5,45,145.5,31.5,2.3,17.5,50.0,23.69,13.49
2016,7,29,6,0,218.0,49.0,2.3,18.0,82.0,36.52,25.79
2016,7,29,6,15,281.5,64.5,2.3,18.5,123.5,47.7,36.01
2016,7,29,6,30,345.0,80.0,2.3,19.0,165.0,58.7,45.86
2016,7,29,6,45,392.0,93.0,2.3,20.0,211.0,67.66,53.58
2016,7,29,7,0,439.0,106.0,2.3,21.0,257.0,76.41,60.9
2016,7,29,7,15,478.0,116.5,2.3,22.0,305.0,83.24,66.36
2016,7,29,7,30,517.0,127.0,2.3,23.0,353.0,89.89,71.53
2016,7,29,7,45,549.0,134.5,2.3,24.0,401.5,95.96,76.11
2016,7,29,8,0,581.0,142.0,2.3,25.0,450.0,99.44,78.43
2016,7,29,8,15,605.0,149.0,2.3,26.0,496.0,102.24,80.16
2016,7,29,8,30,629.0,156.0,2.3,27.0,542.0,104.86,81.73
2016,7,29,8,45,653.0,159.0,2.3,28.0,586.0,104.89,81.17
2016,7,29,9,0,677.0,162.0,2.3,29.0,630.0,154.91,93.48
2016,7,29,9,15,692.0,166.5,2.35,30.0,669.5,207.48,126.12
2016,7,29,9,30,707.0,171.0,2.4,31.0,709.0,261.58,166.47
2016,7,29,9,45,747.5,158.0,2.45,32.0,750.0,317.0,209.56
2016,7,29,10,0,788.0,145.0,2.5,33.0,791.0,370.09,251.8
2016,7,29,10,15,796.0,147.0,2.55,33.5,819.5,424.18,295.6
2016,7,29,10,30,804.0,149.0,2.6,34.0,848.0,477.85,337.96
2016,7,29,10,45,811.5,149.0,2.7,34.5,870.0,529.14,377.53
2016,7,29,11,0,819.0,149.0,2.8,35.0,892.0,579.44,415.22
2016,7,29,11,15,823.0,150.0,2.85,35.5,907.0,627.17,449.86
2016,7,29,11,30,827.0,151.0,2.9,36.0,922.0,673.18,482.32
2016,7,29,11,45,832.0,149.5,3.0,36.5,930.5,706.84,506.18
2016,7,29,12,0,837.0,148.0,3.1,37.0,939.0,746.26,533.15
2016,7,29,12,15,837.5,148.0,3.15,37.0,939.0,781.1,557.41
2016,7,29,12,30,838.0,148.0,3.2,37.0,939.0,813.28,578.69
2016,7,29,12,45,852.5,137.5,3.3,37.0,936.5,845.82,600.27
2016,7,29,13,0,867.0,127.0,3.4,37.0,934.0,875.47,619.98
2016,7,29,13,15,864.0,126.0,3.45,37.0,919.0,894.85,632.87
2016,7,29,13,30,861.0,125.0,3.5,37.0,904.0,910.66,643.62
2016,7,29,13,45,856.0,123.5,3.6,37.0,882.0,920.52,650.98
2016,7,29,14,0,851.0,122.0,3.7,37.0,860.0,926.64,656.11
2016,7,29,14,15,844.0,120.5,3.75,36.5,831.5,927.14,658.87
2016,7,29,14,30,837.0,119.0,3.8,36.0,803.0,923.92,659.41
2016,7,29,14,45,827.5,117.0,3.85,35.5,768.5,914.19,655.85
2016,7,29,15,0,818.0,115.0,3.9,35.0,734.0,913.39,658.26
2016,7,29,15,15,805.5,112.5,3.9,34.5,694.5,893.01,647.6
2016,7,29,15,30,793.0,110.0,3.9,34.0,655.0,869.38,634.87
2016,7,29,15,45,775.5,107.0,3.9,33.5,610.5,837.64,616.62
2016,7,29,16,0,758.0,104.0,3.9,33.0,566.0,803.25,596.39
2016,7,29,16,15,737.0,100.5,3.85,32.0,518.5,762.94,572.75
2016,7,29,16,30,716.0,97.0,3.8,31.0,471.0,724.62,550.01
2016,7,29,16,45,685.0,93.0,3.8,30.5,421.5,672.52,515.92
2016,7,29,17,0,654.0,89.0,3.8,30.0,372.0,619.94,480.65
2016,7,29,17,15,616.5,83.0,3.7,29.0,322.0,560.31,438.72
2016,7,29,17,30,579.0,77.0,3.6,28.0,272.0,501.6,395.75
2016,7,29,17,45,521.0,70.0,3.5,27.0,223.0,430.34,341.24
2016,7,29,18,0,463.0,63.0,3.4,26.0,174.0,362.8,287.45
2016,7,29,18,15,389.5,52.5,3.25,24.5,130.0,287.86,226.23
2016,7,29,18,30,316.0,42.0,3.1,23.0,86.0,219.68,168.32
2016,7,29,18,45,209.5,28.0,3.0,22.0,52.5,139.57,94.87
2016,7,29,19,0,103.0,14.0,2.9,21.0,19.0,61.7,0.0
2016,7,29,19,15,51.5,7.0,2.85,20.5,9.5,20.99,0.0
2016,7,29,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,64.5,8.0,2.2,15.5,11.0,6.29,0.0
2016,7,30,5,30,129.0,16.0,2.2,16.0,22.0,12.25,0.0
2016,7,30,5,45,235.5,29.5,2.25,16.5,57.0,24.0,13.63
2016,7,30,6,0,342.0,43.0,2.3,17.0,92.0,34.94,24.51
2016,7,30,6,15,416.0,52.5,2.3,18.0,137.0,42.33,31.39
2016,7,30,6,30,490.0,62.0,2.3,19.0,182.0,49.67,37.97
2016,7,30,6,45,248.5,88.5,2.3,20.0,150.0,64.44,50.8
2016,7,30,7,0,7.0,115.0,2.3,21.0,118.0,83.56,67.07
2016,7,30,7,15,17.0,137.5,2.3,22.0,145.0,99.17,79.97
2016,7,30,7,30,27.0,160.0,2.3,23.0,172.0,110.77,89.21
2016,7,30,7,45,74.0,193.0,2.3,24.0,231.0,131.29,105.69
2016,7,30,8,0,121.0,226.0,2.3,25.0,290.0,146.02,117.05
2016,7,30,8,15,446.0,165.5,2.3,26.0,433.5,108.17,85.02
2016,7,30,8,30,771.0,105.0,2.3,27.0,577.0,84.14,64.64
2016,7,30,8,45,789.0,107.5,2.35,28.0,622.0,85.58,65.38
2016,7,30,9,0,807.0,110.0,2.4,29.0,667.0,142.04,79.2
2016,7,30,9,15,820.0,112.5,2.5,29.5,707.5,199.63,115.23
2016,7,30,9,30,833.0,115.0,2.6,30.0,748.0,263.74,164.16
2016,7,30,9,45,852.0,112.0,2.75,31.0,785.5,320.06,209.81
2016,7,30,10,0,871.0,109.0,2.9,32.0,823.0,377.32,256.81
2016,7,30,10,15,878.5,110.5,3.05,32.5,852.0,433.82,303.43
2016,7,30,10,30,886.0,112.0,3.2,33.0,881.0,489.6,348.37
2016,7,30,10,45,890.0,113.5,3.35,33.5,903.0,542.66,390.08
2016,7,30,11,0,894.0,115.0,3.5,34.0,925.0,594.18,429.42
2016,7,30,11,15,897.5,116.0,3.65,34.0,940.0,643.29,466.87
2016,7,30,11,30,901.0,117.0,3.8,34.0,955.0,690.42,502.08
2016,7,30,11,45,900.0,119.0,3.95,34.0,962.0,733.03,533.46
2016,7,30,12,0,899.0,121.0,4.1,34.0,969.0,772.97,562.48
2016,7,30,12,15,899.0,121.0,4.15,34.0,969.0,809.26,587.46
2016,7,30,12,30,899.0,121.0,4.2,34.0,969.0,842.61,609.74
2016,7,30,12,45,881.0,131.5,4.3,34.0,956.5,866.58,626.0
2016,7,30,13,0,863.0,142.0,4.4,34.0,944.0,886.56,639.75
2016,7,30,13,15,860.0,141.0,4.4,34.0,929.0,906.2,652.92
2016,7,30,13,30,857.0,140.0,4.4,34.0,914.0,922.26,663.83
2016,7,30,13,45,853.0,138.0,4.4,34.0,892.5,932.86,671.28
2016,7,30,14,0,849.0,136.0,4.4,34.0,871.0,939.71,676.43
2016,7,30,14,15,842.0,134.0,4.4,33.5,842.0,939.97,678.82
2016,7,30,14,30,835.0,132.0,4.4,33.0,813.0,950.57,688.18
2016,7,30,14,45,832.5,126.0,4.4,33.0,780.0,943.12,684.37
2016,7,30,15,0,830.0,120.0,4.4,33.0,747.0,931.83,678.26
2016,7,30,15,15,817.5,117.5,4.3,32.5,707.0,911.33,667.04
2016,7,30,15,30,805.0,115.0,4.2,32.0,667.0,887.5,653.64
2016,7,30,15,45,800.5,107.0,4.15,31.5,624.5,861.61,639.05
2016,7,30,16,0,796.0,99.0,4.1,31.0,582.0,832.35,622.06
2016,7,30,16,15,776.0,95.5,4.05,30.0,534.0,791.86,598.3
2016,7,30,16,30,756.0,92.0,4.0,29.0,486.0,749.29,572.6
2016,7,30,16,45,742.5,84.0,3.95,28.5,438.0,704.97,543.92
2016,7,30,17,0,729.0,76.0,3.9,28.0,390.0,658.72,513.14
2016,7,30,17,15,693.5,71.5,3.8,27.0,338.5,599.19,472.37
2016,7,30,17,30,658.0,67.0,3.7,26.0,287.0,543.49,431.52
2016,7,30,17,45,620.5,59.0,3.6,25.0,238.0,480.24,383.14
2016,7,30,18,0,583.0,51.0,3.5,24.0,189.0,418.74,333.77
2016,7,30,18,15,507.5,43.5,3.4,22.5,142.5,340.25,269.17
2016,7,30,18,30,432.0,36.0,3.3,21.0,96.0,268.55,207.21
2016,7,30,18,45,318.0,25.0,3.25,20.0,59.5,184.91,125.38
2016,7,30,19,0,204.0,14.0,3.2,19.0,23.0,83.61,0.0
2016,7,30,19,15,102.0,7.0,3.15,18.5,11.5,5.51,0.0
2016,7,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,98.0,7.5,1.85,13.5,12.0,5.9,0.0
2016,7,31,5,30,196.0,15.0,2.0,14.0,24.0,12.26,0.0
2016,7,31,5,45,313.5,26.0,2.15,15.0,61.5,21.42,11.46
2016,7,31,6,0,431.0,37.0,2.3,16.0,99.0,30.61,20.84
2016,7,31,6,15,505.0,44.5,2.25,16.5,145.5,36.75,26.69
2016,7,31,6,30,579.0,52.0,2.2,17.0,192.0,42.94,32.37
2016,7,31,6,45,330.5,91.5,2.2,18.0,175.5,65.94,52.53
2016,7,31,7,0,82.0,131.0,2.2,19.0,159.0,91.92,74.86
2016,7,31,7,15,124.5,154.0,2.15,19.5,204.5,104.96,85.75
2016,7,31,7,30,167.0,177.0,2.1,20.0,250.0,119.39,97.62
2016,7,31,7,45,470.0,131.5,2.1,21.0,371.0,91.03,72.81
2016,7,31,8,0,773.0,86.0,2.1,22.0,492.0,73.11,57.09
2016,7,31,8,15,792.5,89.5,2.1,23.0,540.5,75.34,58.56
2016,7,31,8,30,812.0,93.0,2.1,24.0,589.0,77.47,59.91
2016,7,31,8,45,814.5,101.0,2.15,25.0,630.5,82.96,64.05
2016,7,31,9,0,817.0,109.0,2.2,26.0,672.0,143.15,80.52
2016,7,31,9,15,829.5,111.5,2.25,26.5,712.0,201.37,117.52
2016,7,31,9,30,842.0,114.0,2.3,27.0,752.0,266.05,167.48
2016,7,31,9,45,817.5,134.0,2.4,28.0,777.5,322.21,214.86
2016,7,31,10,0,793.0,154.0,2.5,29.0,803.0,380.34,263.53
2016,7,31,10,15,801.5,156.0,2.6,29.5,831.5,435.21,308.58
2016,7,31,10,30,810.0,158.0,2.7,30.0,860.0,489.72,352.27
2016,7,31,10,45,800.5,168.5,2.8,31.0,877.0,540.72,391.4
