Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,0,791.0,179.0,2.9,32.0,894.0,589.2,427.24
2016,7,31,11,15,795.0,180.0,2.95,32.0,909.0,636.2,462.57
2016,7,31,11,30,799.0,181.0,3.0,32.0,924.0,681.56,495.92
2016,7,31,11,45,794.0,186.0,3.15,32.5,929.0,721.91,524.39
2016,7,31,12,0,789.0,191.0,3.3,33.0,934.0,759.6,550.45
2016,7,31,12,15,789.0,192.0,3.35,33.0,934.5,795.18,575.44
2016,7,31,12,30,789.0,193.0,3.4,33.0,935.0,828.07,598.31
2016,7,31,12,45,832.0,165.0,3.5,33.0,941.5,869.39,626.79
2016,7,31,13,0,875.0,137.0,3.6,33.0,948.0,894.62,643.84
2016,7,31,13,15,871.5,136.0,3.65,33.0,933.0,913.98,656.95
2016,7,31,13,30,868.0,135.0,3.7,33.0,918.0,929.69,667.82
2016,7,31,13,45,863.5,133.0,3.8,33.0,895.5,939.87,675.51
2016,7,31,14,0,859.0,131.0,3.9,33.0,873.0,946.24,680.89
2016,7,31,14,15,851.5,129.0,3.95,32.5,844.0,945.98,683.23
2016,7,31,14,30,844.0,127.0,4.0,32.0,815.0,941.93,683.25
2016,7,31,14,45,836.5,123.5,4.05,32.0,780.0,946.01,687.39
2016,7,31,15,0,829.0,120.0,4.1,32.0,745.0,932.63,680.11
2016,7,31,15,15,816.0,117.5,4.1,31.0,704.5,911.63,670.4
2016,7,31,15,30,803.0,115.0,4.1,30.0,664.0,887.3,658.41
2016,7,31,15,45,790.5,110.0,4.15,29.5,619.5,857.54,641.52
2016,7,31,16,0,778.0,105.0,4.2,29.0,575.0,824.85,622.41
2016,7,31,16,15,756.0,101.0,4.15,28.0,526.5,782.46,597.0
2016,7,31,16,30,734.0,97.0,4.1,27.0,478.0,738.13,569.67
2016,7,31,16,45,712.0,90.5,4.05,26.0,428.5,693.38,541.34
2016,7,31,17,0,690.0,84.0,4.0,25.0,379.0,643.42,508.31
2016,7,31,17,15,652.0,78.5,3.9,24.0,328.0,582.45,465.14
2016,7,31,17,30,614.0,73.0,3.8,23.0,277.0,522.36,420.3
2016,7,31,17,45,568.5,65.0,3.7,22.0,228.0,456.0,368.63
2016,7,31,18,0,523.0,57.0,3.6,21.0,179.0,392.23,316.68
2016,7,31,18,15,445.0,48.0,3.45,20.0,133.5,313.42,250.42
2016,7,31,18,30,367.0,39.0,3.3,19.0,88.0,241.72,187.63
2016,7,31,18,45,253.0,26.5,3.15,18.0,53.5,159.54,106.25
2016,7,31,19,0,139.0,14.0,3.0,17.0,19.0,60.6,0.0
2016,7,31,19,15,69.5,7.0,2.9,16.5,9.5,5.51,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,99.5,7.5,1.65,14.5,11.5,5.9,0.0
2016,8,1,5,30,199.0,15.0,1.8,15.0,23.0,12.29,0.0
2016,8,1,5,45,321.5,24.5,1.95,15.5,59.5,20.22,10.27
2016,8,1,6,0,444.0,34.0,2.1,16.0,96.0,28.28,18.8
2016,8,1,6,15,517.5,41.0,2.1,16.5,142.5,34.13,24.38
2016,8,1,6,30,591.0,48.0,2.1,17.0,189.0,43.39,32.76
2016,8,1,6,45,327.5,88.5,2.1,18.0,169.5,63.93,50.77
2016,8,1,7,0,64.0,129.0,2.1,19.0,150.0,90.46,73.6
2016,8,1,7,15,126.0,152.0,2.05,19.5,203.0,103.83,84.79
2016,8,1,7,30,188.0,175.0,2.0,20.0,256.0,118.66,97.0
2016,8,1,7,45,225.5,194.0,2.0,21.0,303.5,126.41,102.82
2016,8,1,8,0,263.0,213.0,2.0,22.0,351.0,137.11,111.0
2016,8,1,8,15,552.0,145.0,2.0,22.5,470.0,98.69,78.29
2016,8,1,8,30,841.0,77.0,2.0,23.0,589.0,76.67,59.47
2016,8,1,8,45,855.0,79.0,2.0,24.0,633.5,80.42,62.2
2016,8,1,9,0,869.0,81.0,2.0,25.0,678.0,139.18,75.78
2016,8,1,9,15,880.0,82.5,2.05,25.5,718.0,198.38,113.53
2016,8,1,9,30,891.0,84.0,2.1,26.0,758.0,258.19,160.3
2016,8,1,9,45,891.5,90.0,2.2,27.0,791.0,318.56,210.72
2016,8,1,10,0,892.0,96.0,2.3,28.0,824.0,377.91,260.59
2016,8,1,10,15,898.5,97.0,2.4,28.5,852.5,434.85,308.17
2016,8,1,10,30,905.0,98.0,2.5,29.0,881.0,490.92,353.83
2016,8,1,10,45,909.5,99.5,2.6,30.0,903.0,545.22,396.0
2016,8,1,11,0,914.0,101.0,2.7,31.0,925.0,597.99,435.51
2016,8,1,11,15,917.0,101.5,2.8,31.0,940.0,647.33,473.15
2016,8,1,11,30,920.0,102.0,2.9,31.0,955.0,694.55,508.42
2016,8,1,11,45,921.5,102.5,3.0,31.5,962.5,738.42,539.53
2016,8,1,12,0,923.0,103.0,3.1,32.0,970.0,779.69,568.16
2016,8,1,12,15,923.0,103.0,3.15,32.0,970.0,816.61,592.74
2016,8,1,12,30,923.0,103.0,3.2,32.0,970.0,850.46,615.2
2016,8,1,12,45,917.5,105.0,3.3,32.5,961.0,878.22,632.66
2016,8,1,13,0,912.0,107.0,3.4,33.0,952.0,902.4,647.77
2016,8,1,13,15,909.0,106.5,3.5,32.5,937.0,922.82,663.19
2016,8,1,13,30,906.0,106.0,3.6,32.0,922.0,939.52,676.36
2016,8,1,13,45,903.5,103.5,3.7,32.0,900.0,950.93,684.88
2016,8,1,14,0,901.0,101.0,3.8,32.0,878.0,958.43,691.03
2016,8,1,14,15,894.5,100.0,3.85,31.5,849.0,959.74,694.43
2016,8,1,14,30,888.0,99.0,3.9,31.0,820.0,957.16,695.46
2016,8,1,14,45,881.5,96.0,3.95,31.0,785.5,948.64,691.34
2016,8,1,15,0,875.0,93.0,4.0,31.0,751.0,936.3,684.84
2016,8,1,15,15,864.0,91.0,4.0,30.5,711.0,917.16,675.01
2016,8,1,15,30,853.0,89.0,4.0,30.0,671.0,894.61,662.92
2016,8,1,15,45,841.5,85.5,4.05,29.5,626.5,866.67,647.36
2016,8,1,16,0,830.0,82.0,4.1,29.0,582.0,835.68,629.53
2016,8,1,16,15,811.0,79.0,4.1,28.0,534.0,805.14,612.8
2016,8,1,16,30,792.0,76.0,4.1,27.0,486.0,762.86,587.34
2016,8,1,16,45,770.0,72.0,4.1,26.0,436.0,715.1,557.28
2016,8,1,17,0,748.0,68.0,4.1,25.0,386.0,665.99,525.31
2016,8,1,17,15,713.5,64.0,4.0,24.0,334.5,606.95,484.45
2016,8,1,17,30,679.0,60.0,3.9,23.0,283.0,548.26,441.22
2016,8,1,17,45,632.0,54.0,3.85,22.0,233.0,480.23,388.34
2016,8,1,18,0,585.0,48.0,3.8,21.0,183.0,417.95,337.4
2016,8,1,18,15,508.0,41.0,3.7,20.0,137.0,339.03,270.79
2016,8,1,18,30,431.0,34.0,3.6,19.0,91.0,267.13,207.1
2016,8,1,18,45,304.0,23.5,3.5,18.0,55.0,177.01,114.8
2016,8,1,19,0,177.0,13.0,3.4,17.0,19.0,73.52,0.0
2016,8,1,19,15,88.5,6.5,3.3,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,98.0,7.0,2.0,13.5,11.0,5.51,0.0
2016,8,2,5,30,196.0,14.0,2.2,14.0,22.0,11.02,0.0
2016,8,2,5,45,322.5,24.5,2.4,14.5,59.5,20.25,10.09
2016,8,2,6,0,449.0,35.0,2.6,15.0,97.0,29.13,19.58
2016,8,2,6,15,526.0,42.0,2.6,15.5,144.5,34.99,25.21
2016,8,2,6,30,603.0,49.0,2.6,16.0,192.0,44.35,33.73
2016,8,2,6,45,352.5,89.5,2.6,17.0,178.0,64.92,51.84
2016,8,2,7,0,102.0,130.0,2.6,18.0,164.0,89.85,73.38
2016,8,2,7,15,439.5,98.5,2.6,18.5,282.5,71.27,56.93
2016,8,2,7,30,777.0,67.0,2.6,19.0,401.0,60.4,47.22
2016,8,2,7,45,804.5,69.5,2.6,20.0,453.5,62.64,48.81
2016,8,2,8,0,832.0,72.0,2.6,21.0,506.0,72.31,56.7
2016,8,2,8,15,851.5,74.5,2.6,21.5,556.0,74.94,58.61
2016,8,2,8,30,871.0,77.0,2.6,22.0,606.0,77.43,60.41
2016,8,2,8,45,887.0,79.0,2.6,23.0,652.5,82.19,63.96
2016,8,2,9,0,903.0,81.0,2.6,24.0,699.0,143.27,78.0
2016,8,2,9,15,914.5,82.5,2.6,24.5,741.0,204.79,117.65
2016,8,2,9,30,926.0,84.0,2.6,25.0,783.0,266.96,166.63
2016,8,2,9,45,930.5,88.0,2.65,26.0,818.5,329.3,218.91
2016,8,2,10,0,935.0,92.0,2.7,27.0,854.0,391.01,270.93
2016,8,2,10,15,942.0,93.5,2.75,27.5,884.0,451.05,321.2
2016,8,2,10,30,949.0,95.0,2.8,28.0,914.0,510.2,369.38
2016,8,2,10,45,954.5,95.0,2.85,28.5,937.5,566.32,413.83
2016,8,2,11,0,960.0,95.0,2.9,29.0,961.0,620.85,455.65
2016,8,2,11,15,963.5,96.0,2.95,29.0,976.5,673.15,495.49
2016,8,2,11,30,967.0,97.0,3.0,29.0,992.0,723.25,532.77
2016,8,2,11,45,969.0,97.0,3.05,29.5,1000.0,769.11,565.15
2016,8,2,12,0,971.0,97.0,3.1,30.0,1008.0,812.22,594.5
2016,8,2,12,15,971.0,97.0,3.15,30.0,1008.0,850.86,620.19
2016,8,2,12,30,971.0,97.0,3.2,30.0,1008.0,886.25,643.67
2016,8,2,12,45,962.5,101.5,3.25,30.5,997.5,915.1,661.5
2016,8,2,13,0,954.0,106.0,3.3,31.0,987.0,940.09,676.8
2016,8,2,13,15,950.5,105.0,3.35,31.0,971.0,960.55,690.59
2016,8,2,13,30,947.0,104.0,3.4,31.0,955.0,977.06,701.96
2016,8,2,13,45,942.5,102.5,3.45,31.0,931.5,988.15,709.97
2016,8,2,14,0,938.0,101.0,3.5,31.0,908.0,995.15,715.54
2016,8,2,14,15,931.0,100.0,3.5,31.0,877.5,996.22,717.1
2016,8,2,14,30,924.0,99.0,3.5,31.0,847.0,993.23,716.24
2016,8,2,14,45,915.5,96.5,3.5,31.0,810.5,983.25,711.02
2016,8,2,15,0,907.0,94.0,3.5,31.0,774.0,969.34,703.4
2016,8,2,15,15,895.0,92.0,3.5,30.5,732.0,948.93,693.04
2016,8,2,15,30,883.0,90.0,3.5,30.0,690.0,924.99,680.37
2016,8,2,15,45,868.0,87.5,3.5,29.5,643.5,894.45,663.21
2016,8,2,16,0,853.0,85.0,3.5,29.0,597.0,860.93,643.88
2016,8,2,16,15,832.5,82.0,3.45,28.5,547.0,828.65,624.89
2016,8,2,16,30,812.0,79.0,3.4,28.0,497.0,784.41,597.25
2016,8,2,16,45,785.0,75.5,3.4,27.5,444.5,732.54,563.88
2016,8,2,17,0,758.0,72.0,3.4,27.0,392.0,679.57,528.83
2016,8,2,17,15,721.0,67.5,3.35,26.0,339.0,617.56,486.76
2016,8,2,17,30,684.0,63.0,3.3,25.0,286.0,556.06,442.25
2016,8,2,17,45,628.5,57.5,3.25,24.0,234.5,486.34,388.72
2016,8,2,18,0,573.0,52.0,3.2,23.0,183.0,416.87,332.89
2016,8,2,18,15,490.0,44.0,3.15,21.5,136.0,333.94,264.49
2016,8,2,18,30,407.0,36.0,3.1,20.0,89.0,258.62,199.0
2016,8,2,18,45,266.5,24.5,3.1,19.0,53.0,161.83,100.32
2016,8,2,19,0,126.0,13.0,3.1,18.0,17.0,55.39,0.0
2016,8,2,19,15,63.0,6.5,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,63.0,7.5,2.05,13.5,9.5,5.9,0.0
2016,8,3,5,30,126.0,15.0,2.2,14.0,19.0,11.8,0.0
2016,8,3,5,45,256.5,27.0,2.4,15.0,55.5,22.13,11.2
2016,8,3,6,0,387.0,39.0,2.6,16.0,92.0,32.07,21.96
2016,8,3,6,15,469.0,48.0,2.55,16.5,139.0,39.3,28.85
2016,8,3,6,30,551.0,57.0,2.5,17.0,186.0,46.54,35.5
2016,8,3,6,45,607.5,62.5,2.45,18.0,237.5,50.87,39.3
2016,8,3,7,0,664.0,68.0,2.4,19.0,289.0,55.25,42.98
2016,8,3,7,15,701.5,73.0,2.35,19.5,341.5,63.86,50.29
2016,8,3,7,30,739.0,78.0,2.3,20.0,394.0,67.8,53.44
2016,8,3,7,45,768.0,81.5,2.25,21.0,446.5,70.43,55.29
2016,8,3,8,0,797.0,85.0,2.2,22.0,499.0,73.02,57.07
2016,8,3,8,15,817.0,88.0,2.2,22.5,548.5,75.0,58.43
2016,8,3,8,30,837.0,91.0,2.2,23.0,598.0,76.91,59.72
2016,8,3,8,45,853.0,93.5,2.2,24.0,644.0,90.79,70.87
2016,8,3,9,0,869.0,96.0,2.2,25.0,690.0,150.45,84.2
2016,8,3,9,15,881.0,98.0,2.2,26.0,731.5,210.64,122.71
2016,8,3,9,30,893.0,100.0,2.2,27.0,773.0,271.55,169.91
2016,8,3,9,45,906.0,100.0,2.25,28.0,810.0,331.89,219.62
2016,8,3,10,0,919.0,100.0,2.3,29.0,847.0,392.52,269.85
2016,8,3,10,15,925.5,101.5,2.4,29.5,876.5,451.63,318.83
2016,8,3,10,30,932.0,103.0,2.5,30.0,906.0,509.83,365.77
2016,8,3,10,45,937.0,103.5,2.6,30.5,928.5,565.35,409.33
2016,8,3,11,0,942.0,104.0,2.7,31.0,951.0,619.3,450.35
2016,8,3,11,15,945.0,105.0,2.85,31.5,966.5,670.6,488.43
2016,8,3,11,30,948.0,106.0,3.0,32.0,982.0,719.72,523.95
2016,8,3,11,45,950.0,106.0,3.15,32.5,990.0,764.96,555.95
2016,8,3,12,0,952.0,106.0,3.3,33.0,998.0,807.52,585.3
2016,8,3,12,15,952.0,106.0,3.45,32.5,998.0,845.66,612.23
2016,8,3,12,30,952.0,106.0,3.6,32.0,998.0,880.62,637.15
2016,8,3,12,45,947.5,107.5,3.75,32.0,989.0,909.76,657.02
2016,8,3,13,0,943.0,109.0,3.9,32.0,980.0,935.22,674.58
2016,8,3,13,15,940.0,108.5,4.0,31.5,964.5,956.41,690.57
2016,8,3,13,30,937.0,108.0,4.1,31.0,949.0,973.73,704.23
2016,8,3,13,45,935.0,105.5,4.2,31.0,926.5,986.1,713.4
2016,8,3,14,0,933.0,103.0,4.3,31.0,904.0,994.42,720.11
2016,8,3,14,15,927.0,101.5,4.35,30.5,874.0,995.91,723.7
2016,8,3,14,30,921.0,100.0,4.4,30.0,844.0,993.34,724.82
2016,8,3,14,45,915.0,97.0,4.45,29.5,809.0,985.18,722.41
2016,8,3,15,0,909.0,94.0,4.5,29.0,774.0,973.05,717.5
2016,8,3,15,15,897.5,92.0,4.45,28.0,732.0,953.03,708.27
2016,8,3,15,30,886.0,90.0,4.4,27.0,690.0,929.46,696.64
2016,8,3,15,45,872.5,87.0,4.35,26.5,644.0,899.58,679.23
2016,8,3,16,0,859.0,84.0,4.3,26.0,598.0,866.62,659.58
2016,8,3,16,15,839.0,81.0,4.2,25.0,547.5,834.52,641.35
2016,8,3,16,30,819.0,78.0,4.1,24.0,497.0,790.42,614.17
2016,8,3,16,45,792.5,74.5,4.05,23.0,445.0,738.62,580.95
2016,8,3,17,0,766.0,71.0,4.0,22.0,393.0,685.67,545.89
2016,8,3,17,15,729.0,66.5,3.85,21.0,339.5,623.24,502.1
2016,8,3,17,30,692.0,62.0,3.7,20.0,286.0,561.31,456.01
2016,8,3,17,45,638.0,56.5,3.6,19.0,234.0,492.02,401.43
2016,8,3,18,0,584.0,51.0,3.5,18.0,182.0,422.88,344.45
2016,8,3,18,15,500.5,43.0,3.35,17.5,134.5,339.03,272.57
2016,8,3,18,30,417.0,35.0,3.2,17.0,87.0,262.87,204.1
2016,8,3,18,45,276.5,23.5,3.1,16.5,51.5,164.32,97.84
2016,8,3,19,0,136.0,12.0,3.0,16.0,16.0,58.3,0.0
2016,8,3,19,15,68.0,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,79.0,6.5,2.35,13.5,9.5,0.0,0.0
2016,8,4,5,30,158.0,13.0,2.5,14.0,19.0,10.23,0.0
2016,8,4,5,45,291.5,24.5,2.7,14.5,55.5,20.18,9.4
2016,8,4,6,0,425.0,36.0,2.9,15.0,92.0,29.84,20.1
2016,8,4,6,15,505.0,44.0,2.9,15.5,140.0,36.42,26.42
2016,8,4,6,30,585.0,52.0,2.9,16.0,188.0,43.05,32.55
2016,8,4,6,45,329.5,89.5,2.9,16.5,170.0,64.67,51.72
2016,8,4,7,0,74.0,127.0,2.9,17.0,152.0,89.21,73.13
2016,8,4,7,15,146.5,148.0,2.9,17.5,207.0,101.79,83.77
2016,8,4,7,30,219.0,169.0,2.9,18.0,262.0,112.59,92.67
2016,8,4,7,45,181.0,195.0,2.95,18.5,278.5,130.17,107.22
2016,8,4,8,0,143.0,221.0,3.0,19.0,295.0,143.79,118.18
2016,8,4,8,15,204.0,238.5,3.05,19.5,355.5,154.9,126.9
2016,8,4,8,30,265.0,256.0,3.1,20.0,416.0,158.2,128.99
2016,8,4,8,45,282.0,275.0,3.15,21.0,456.5,169.22,137.26
2016,8,4,9,0,299.0,294.0,3.2,22.0,497.0,206.68,149.23
2016,8,4,9,15,603.0,192.0,3.25,22.0,634.0,215.33,140.33
2016,8,4,9,30,907.0,90.0,3.3,22.0,771.0,269.23,171.67
2016,8,4,9,45,913.0,92.0,3.4,22.5,805.5,329.72,223.78
2016,8,4,10,0,919.0,94.0,3.5,23.0,840.0,389.72,275.99
2016,8,4,10,15,924.5,95.5,3.55,23.5,868.5,448.43,326.33
2016,8,4,10,30,930.0,97.0,3.6,24.0,897.0,506.1,374.49
2016,8,4,10,45,933.0,98.5,3.65,24.5,918.5,561.23,419.23
2016,8,4,11,0,936.0,100.0,3.7,25.0,940.0,614.59,461.18
2016,8,4,11,15,938.5,100.5,3.75,25.0,954.5,664.9,500.59
2016,8,4,11,30,941.0,101.0,3.8,25.0,969.0,712.97,537.4
2016,8,4,11,45,941.0,101.5,3.85,25.0,975.5,756.86,570.41
2016,8,4,12,0,941.0,102.0,3.9,25.0,982.0,797.93,600.5
2016,8,4,12,15,940.5,102.0,3.95,24.5,981.5,835.21,627.41
2016,8,4,12,30,940.0,102.0,4.0,24.0,981.0,869.31,652.16
2016,8,4,12,45,930.5,106.5,4.1,24.0,970.5,896.45,671.17
2016,8,4,13,0,921.0,111.0,4.2,24.0,960.0,919.79,687.68
2016,8,4,13,15,918.0,110.5,4.3,23.5,944.0,940.51,703.88
2016,8,4,13,30,915.0,110.0,4.4,23.0,928.0,957.44,717.69
2016,8,4,13,45,910.5,108.5,4.5,22.5,905.5,968.15,727.56
2016,8,4,14,0,906.0,107.0,4.6,22.0,883.0,974.9,735.19
2016,8,4,14,15,899.0,105.5,4.6,21.5,853.0,975.3,737.85
2016,8,4,14,30,892.0,104.0,4.6,21.0,823.0,971.75,737.99
2016,8,4,14,45,884.5,101.5,4.6,21.0,788.0,962.78,733.1
2016,8,4,15,0,877.0,99.0,4.6,21.0,753.0,950.0,725.72
2016,8,4,15,15,865.0,97.0,4.55,20.5,711.5,929.86,714.36
2016,8,4,15,30,853.0,95.0,4.5,20.0,670.0,906.3,700.65
2016,8,4,15,45,839.5,91.5,4.45,20.0,625.0,876.48,681.12
2016,8,4,16,0,826.0,88.0,4.4,20.0,580.0,853.65,666.59
2016,8,4,16,15,806.0,84.5,4.35,19.5,531.0,811.98,639.6
2016,8,4,16,30,786.0,81.0,4.3,19.0,482.0,768.16,610.75
2016,8,4,16,45,762.0,76.5,4.25,18.5,431.0,718.13,576.66
2016,8,4,17,0,738.0,72.0,4.2,18.0,380.0,666.88,540.82
2016,8,4,17,15,701.5,67.5,4.1,17.5,328.0,605.79,496.16
2016,8,4,17,30,665.0,63.0,4.0,17.0,276.0,545.22,449.28
2016,8,4,17,45,614.5,56.5,3.9,16.5,226.0,478.26,394.82
2016,8,4,18,0,564.0,50.0,3.8,16.0,176.0,410.96,337.85
2016,8,4,18,15,481.5,42.0,3.65,15.5,129.5,328.57,266.34
2016,8,4,18,30,399.0,34.0,3.5,15.0,83.0,253.88,198.17
2016,8,4,18,45,260.5,22.5,3.4,14.5,48.5,155.93,87.24
2016,8,4,19,0,122.0,11.0,3.3,14.0,14.0,52.59,0.0
2016,8,4,19,15,61.0,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,5,15,60.0,6.5,2.7,13.5,8.5,0.0,0.0
2016,8,5,5,30,120.0,13.0,2.8,14.0,17.0,10.23,0.0
2016,8,5,5,45,256.5,25.5,2.9,14.5,53.0,20.93,9.53
2016,8,5,6,0,393.0,38.0,3.0,15.0,89.0,31.34,21.33
2016,8,5,6,15,476.0,46.5,3.0,15.5,136.5,38.21,27.96
2016,8,5,6,30,559.0,55.0,3.0,16.0,184.0,45.12,34.37
2016,8,5,6,45,279.5,59.5,3.0,16.5,124.0,44.05,33.51
2016,8,5,7,0,0.0,64.0,3.0,17.0,64.0,49.07,37.89
2016,8,5,7,15,0.0,80.5,2.9,17.5,80.5,61.24,48.43
2016,8,5,7,30,0.0,97.0,2.8,18.0,97.0,73.2,58.61
2016,8,5,7,45,2.0,130.0,2.75,18.5,131.0,96.1,78.06
2016,8,5,8,0,4.0,163.0,2.7,19.0,165.0,118.36,96.62
2016,8,5,8,15,15.5,194.5,2.65,19.5,203.5,139.36,113.82
2016,8,5,8,30,27.0,226.0,2.6,20.0,242.0,151.51,123.36
2016,8,5,8,45,173.0,257.0,2.55,20.5,373.5,166.13,134.86
2016,8,5,9,0,319.0,288.0,2.5,21.0,505.0,206.06,148.35
2016,8,5,9,15,611.5,192.0,2.45,21.5,639.0,217.76,141.89
2016,8,5,9,30,904.0,96.0,2.4,22.0,773.0,273.84,175.01
2016,8,5,9,45,905.0,101.5,2.4,23.0,807.0,335.29,227.15
2016,8,5,10,0,906.0,107.0,2.4,24.0,841.0,395.74,278.5
2016,8,5,10,15,913.0,108.5,2.45,24.5,870.5,454.59,328.06
2016,8,5,10,30,920.0,110.0,2.5,25.0,900.0,512.58,375.55
2016,8,5,10,45,925.5,110.5,2.55,25.5,922.5,567.99,419.62
2016,8,5,11,0,931.0,111.0,2.6,26.0,945.0,621.88,461.11
2016,8,5,11,15,934.5,111.5,2.65,26.5,960.5,672.8,499.17
2016,8,5,11,30,938.0,112.0,2.7,27.0,976.0,721.6,534.58
2016,8,5,11,45,939.5,112.0,2.75,27.5,983.5,766.26,566.18
2016,8,5,12,0,941.0,112.0,2.8,28.0,991.0,808.22,595.04
2016,8,5,12,15,941.0,112.0,2.9,28.0,990.5,846.13,620.69
2016,8,5,12,30,941.0,112.0,3.0,28.0,990.0,880.89,644.22
2016,8,5,12,45,940.5,111.0,3.1,28.5,982.0,911.02,663.37
2016,8,5,13,0,940.0,110.0,3.2,29.0,974.0,937.62,680.19
2016,8,5,13,15,936.5,109.5,3.3,29.0,958.0,958.3,694.57
2016,8,5,13,30,933.0,109.0,3.4,29.0,942.0,975.09,706.57
2016,8,5,13,45,927.5,108.0,3.5,29.0,918.5,985.58,714.61
2016,8,5,14,0,922.0,107.0,3.6,29.0,895.0,992.02,720.22
2016,8,5,14,15,915.0,105.5,3.65,28.5,865.0,992.5,723.2
2016,8,5,14,30,908.0,104.0,3.7,28.0,835.0,988.94,723.74
2016,8,5,14,45,898.0,102.5,3.8,28.0,798.0,978.58,718.82
2016,8,5,15,0,888.0,101.0,3.9,28.0,761.0,964.4,711.49
2016,8,5,15,15,875.5,99.0,3.9,27.5,719.0,943.65,700.66
2016,8,5,15,30,863.0,97.0,3.9,27.0,677.0,919.45,687.51
2016,8,5,15,45,845.0,94.5,3.95,26.5,630.0,897.15,675.88
2016,8,5,16,0,827.0,92.0,4.0,26.0,583.0,860.85,654.42
2016,8,5,16,15,805.5,89.0,3.95,25.0,533.0,818.37,629.11
2016,8,5,16,30,784.0,86.0,3.9,24.0,483.0,773.78,601.73
2016,8,5,16,45,750.0,83.0,3.85,23.0,430.0,717.45,565.03
2016,8,5,17,0,716.0,80.0,3.8,22.0,377.0,664.34,529.63
2016,8,5,17,15,675.5,74.5,3.65,21.0,324.0,600.05,484.03
2016,8,5,17,30,635.0,69.0,3.5,20.0,271.0,536.81,436.2
2016,8,5,17,45,567.0,63.5,3.4,19.5,219.0,457.77,373.02
2016,8,5,18,0,499.0,58.0,3.3,19.0,167.0,383.21,311.02
2016,8,5,18,15,410.5,47.5,3.15,18.0,121.5,297.74,238.6
2016,8,5,18,30,322.0,37.0,3.0,17.0,76.0,220.74,170.05
2016,8,5,18,45,187.0,23.0,2.9,16.5,43.0,124.83,61.98
2016,8,5,19,0,52.0,9.0,2.8,16.0,10.0,25.85,0.0
2016,8,5,19,15,26.0,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,2.75,13.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,2.8,13.0,14.0,9.44,0.0
2016,8,6,5,45,197.5,26.5,2.85,13.5,48.5,20.22,8.58
2016,8,6,6,0,329.0,41.0,2.9,14.0,83.0,33.54,23.26
2016,8,6,6,15,414.5,51.5,2.9,14.5,129.0,41.81,31.22
2016,8,6,6,30,500.0,62.0,2.9,15.0,175.0,50.05,38.86
2016,8,6,6,45,250.0,67.5,2.9,15.5,124.0,49.09,38.12
2016,8,6,7,0,0.0,73.0,2.9,16.0,73.0,55.44,43.69
2016,8,6,7,15,2.0,105.5,2.9,16.5,106.5,78.18,63.51
2016,8,6,7,30,4.0,138.0,2.9,17.0,140.0,100.22,82.37
2016,8,6,7,45,4.0,149.5,2.9,17.5,151.5,108.67,89.21
2016,8,6,8,0,4.0,161.0,2.9,18.0,163.0,117.04,95.88
2016,8,6,8,15,10.0,184.5,2.95,18.5,190.5,133.01,108.93
2016,8,6,8,30,16.0,208.0,3.0,19.0,218.0,148.78,121.64
2016,8,6,8,45,23.0,235.0,3.05,20.0,250.5,166.87,135.87
2016,8,6,9,0,30.0,262.0,3.1,21.0,283.0,179.62,137.98
2016,8,6,9,15,65.0,303.5,3.15,21.5,351.5,215.97,164.1
2016,8,6,9,30,100.0,345.0,3.2,22.0,420.0,257.91,194.61
2016,8,6,9,45,273.0,328.0,3.25,22.5,545.5,299.78,221.12
2016,8,6,10,0,446.0,311.0,3.3,23.0,671.0,370.38,272.03
2016,8,6,10,15,675.0,212.0,3.4,23.0,779.0,430.06,316.89
2016,8,6,10,30,904.0,113.0,3.5,23.0,887.0,509.02,378.55
2016,8,6,10,45,908.0,114.0,3.6,23.5,909.0,563.27,422.58
2016,8,6,11,0,912.0,115.0,3.7,24.0,931.0,615.89,464.11
2016,8,6,11,15,915.0,116.0,3.75,24.0,945.5,666.07,503.43
2016,8,6,11,30,918.0,117.0,3.8,24.0,960.0,714.14,540.25
2016,8,6,11,45,918.0,117.5,3.9,24.5,967.0,757.39,571.93
2016,8,6,12,0,918.0,118.0,4.0,25.0,974.0,797.9,600.96
2016,8,6,12,15,918.0,118.0,4.05,24.5,973.5,835.09,627.87
2016,8,6,12,30,918.0,118.0,4.1,24.0,973.0,869.2,652.68
2016,8,6,12,45,909.5,122.0,4.2,24.0,963.0,896.32,671.69
2016,8,6,13,0,901.0,126.0,4.3,24.0,953.0,919.73,688.27
2016,8,6,13,15,898.0,125.0,4.3,24.0,937.5,939.86,702.21
2016,8,6,13,30,895.0,124.0,4.3,24.0,922.0,956.23,713.71
2016,8,6,13,45,890.5,122.5,4.35,24.0,899.5,966.91,721.77
2016,8,6,14,0,886.0,121.0,4.4,24.0,877.0,973.69,727.36
2016,8,6,14,15,879.5,119.5,4.45,23.5,847.5,974.65,730.62
2016,8,6,14,30,873.0,118.0,4.5,23.0,818.0,971.71,731.47
2016,8,6,14,45,864.5,115.5,4.55,23.0,782.5,962.02,726.56
2016,8,6,15,0,856.0,113.0,4.6,23.0,747.0,948.57,719.21
2016,8,6,15,15,843.5,110.5,4.6,22.0,706.0,940.01,717.82
2016,8,6,15,30,831.0,108.0,4.6,21.0,665.0,915.34,705.17
2016,8,6,15,45,817.5,104.0,4.6,20.5,619.5,884.82,686.97
2016,8,6,16,0,804.0,100.0,4.6,20.0,574.0,851.3,666.46
2016,8,6,16,15,782.5,96.0,4.55,19.5,525.0,808.13,638.32
2016,8,6,16,30,761.0,92.0,4.5,19.0,476.0,762.91,608.24
2016,8,6,16,45,737.5,86.0,4.5,18.5,425.5,712.13,573.6
2016,8,6,17,0,714.0,80.0,4.5,18.0,375.0,664.05,540.11
2016,8,6,17,15,674.5,75.0,4.4,17.5,322.5,601.06,493.48
2016,8,6,17,30,635.0,70.0,4.3,17.0,270.0,539.01,444.71
2016,8,6,17,45,581.0,62.5,4.2,16.5,219.5,466.28,385.41
2016,8,6,18,0,527.0,55.0,4.1,16.0,169.0,396.91,326.47
2016,8,6,18,15,436.5,45.5,3.95,15.5,122.5,309.98,251.03
2016,8,6,18,30,346.0,36.0,3.8,15.0,76.0,231.61,179.36
2016,8,6,18,45,203.5,22.5,3.65,14.5,43.0,130.39,56.68
2016,8,6,19,0,61.0,9.0,3.5,14.0,10.0,29.15,0.0
2016,8,6,19,15,30.5,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,59.5,6.0,3.25,13.0,7.5,0.0,0.0
2016,8,7,5,30,119.0,12.0,3.3,13.0,15.0,9.44,0.0
2016,8,7,5,45,265.0,23.5,3.4,13.5,51.0,19.33,7.38
2016,8,7,6,0,411.0,35.0,3.5,14.0,87.0,29.02,19.3
2016,8,7,6,15,496.0,43.5,3.5,14.5,134.5,36.01,26.1
2016,8,7,6,30,581.0,52.0,3.5,15.0,182.0,43.05,32.65
2016,8,7,6,45,401.0,86.0,3.5,15.5,186.5,63.23,50.64
2016,8,7,7,0,221.0,120.0,3.5,16.0,191.0,83.73,68.63
2016,8,7,7,15,208.0,144.0,3.45,16.5,220.5,98.0,80.84
2016,8,7,7,30,195.0,168.0,3.4,17.0,250.0,114.68,94.92
2016,8,7,7,45,510.5,122.0,3.4,17.5,374.5,86.3,69.89
2016,8,7,8,0,826.0,76.0,3.4,18.0,499.0,67.5,53.27
2016,8,7,8,15,845.5,79.0,3.35,18.5,549.0,77.58,61.67
2016,8,7,8,30,865.0,82.0,3.3,19.0,599.0,80.35,63.7
2016,8,7,8,45,881.5,83.5,3.3,20.0,645.5,89.61,71.11
2016,8,7,9,0,898.0,85.0,3.3,21.0,692.0,150.72,83.88
2016,8,7,9,15,909.5,87.0,3.3,21.5,733.5,212.85,125.77
2016,8,7,9,30,921.0,89.0,3.3,22.0,775.0,275.64,176.52
2016,8,7,9,45,925.0,93.0,3.3,22.5,810.0,338.07,230.3
2016,8,7,10,0,929.0,97.0,3.3,23.0,845.0,399.81,283.78
2016,8,7,10,15,935.5,98.0,3.3,23.5,874.5,459.45,334.62
2016,8,7,10,30,942.0,99.0,3.3,24.0,904.0,518.13,383.22
2016,8,7,10,45,947.5,99.5,3.35,24.5,927.0,574.71,428.76
2016,8,7,11,0,953.0,100.0,3.4,25.0,950.0,629.71,471.64
2016,8,7,11,15,956.0,100.5,3.45,25.0,965.5,681.37,511.75
2016,8,7,11,30,959.0,101.0,3.5,25.0,981.0,730.78,549.23
2016,8,7,11,45,961.0,100.5,3.55,25.5,988.5,776.19,581.95
2016,8,7,12,0,963.0,100.0,3.6,26.0,996.0,818.84,611.26
2016,8,7,12,15,963.0,100.0,3.6,26.0,996.0,857.39,637.23
2016,8,7,12,30,963.0,100.0,3.6,26.0,996.0,892.69,660.89
2016,8,7,12,45,964.0,98.5,3.65,26.5,988.5,924.06,680.81
2016,8,7,13,0,965.0,97.0,3.7,27.0,981.0,951.85,698.28
2016,8,7,13,15,962.5,96.5,3.7,26.5,965.5,973.69,714.35
2016,8,7,13,30,960.0,96.0,3.7,26.0,950.0,991.58,727.97
2016,8,7,13,45,957.5,94.0,3.75,26.0,927.0,1003.94,737.0
2016,8,7,14,0,955.0,92.0,3.8,26.0,904.0,1012.16,743.5
2016,8,7,14,15,949.0,91.0,3.8,25.5,874.0,1013.92,747.06
2016,8,7,14,30,943.0,90.0,3.8,25.0,844.0,1011.56,748.1
2016,8,7,14,45,935.5,88.0,3.8,25.0,807.5,1002.6,743.46
2016,8,7,15,0,928.0,86.0,3.8,25.0,771.0,989.63,736.33
2016,8,7,15,15,917.0,84.0,3.75,24.5,729.0,969.48,725.61
2016,8,7,15,30,906.0,82.0,3.7,24.0,687.0,945.69,712.47
2016,8,7,15,45,891.5,80.0,3.65,24.0,640.5,915.27,693.42
2016,8,7,16,0,877.0,78.0,3.6,24.0,594.0,881.77,672.19
2016,8,7,16,15,857.5,75.5,3.5,23.0,543.5,840.54,647.64
2016,8,7,16,30,838.0,73.0,3.4,22.0,493.0,797.07,621.01
2016,8,7,16,45,811.5,69.5,3.35,21.5,440.0,752.93,592.33
2016,8,7,17,0,785.0,66.0,3.3,21.0,387.0,698.94,555.61
2016,8,7,17,15,748.0,62.0,3.15,20.0,333.5,635.97,511.61
2016,8,7,17,30,711.0,58.0,3.0,19.0,280.0,573.46,465.58
2016,8,7,17,45,654.5,52.5,2.9,18.5,227.0,497.81,405.32
2016,8,7,18,0,598.0,47.0,2.8,18.0,174.0,425.35,344.92
2016,8,7,18,15,508.5,39.0,2.6,17.0,126.5,341.39,273.08
2016,8,7,18,30,419.0,31.0,2.4,16.0,79.0,261.88,200.23
2016,8,7,18,45,209.5,15.5,2.25,15.5,39.5,124.1,42.23
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,59.5,5.5,2.1,13.5,7.0,0.0,0.0
2016,8,8,5,30,119.0,11.0,2.3,14.0,14.0,8.65,0.0
2016,8,8,5,45,265.5,22.0,2.55,14.5,49.0,18.1,5.87
2016,8,8,6,0,412.0,33.0,2.8,15.0,84.0,27.4,17.78
2016,8,8,6,15,495.5,41.0,2.75,15.5,131.0,34.04,24.24
2016,8,8,6,30,579.0,49.0,2.7,16.0,178.0,40.74,30.46
2016,8,8,6,45,630.0,55.0,2.65,17.0,228.5,49.42,38.17
2016,8,8,7,0,681.0,61.0,2.6,18.0,279.0,54.64,42.63
2016,8,8,7,15,376.0,113.5,2.55,18.5,237.5,79.96,64.57
2016,8,8,7,30,71.0,166.0,2.5,19.0,196.0,114.19,93.74
2016,8,8,7,45,439.0,121.0,2.5,20.0,341.5,84.31,67.46
2016,8,8,8,0,807.0,76.0,2.5,21.0,487.0,67.1,52.28
2016,8,8,8,15,826.5,79.0,2.5,21.5,536.5,77.11,60.52
2016,8,8,8,30,846.0,82.0,2.5,22.0,586.0,79.85,62.5
2016,8,8,8,45,861.0,84.5,2.55,22.5,631.5,90.58,61.05
2016,8,8,9,0,876.0,87.0,2.6,23.0,677.0,151.0,83.9
2016,8,8,9,15,887.5,88.5,2.65,23.5,718.0,211.55,124.56
2016,8,8,9,30,899.0,90.0,2.7,24.0,759.0,272.75,173.66
2016,8,8,9,45,910.0,90.5,2.8,25.0,795.5,333.52,224.95
2016,8,8,10,0,921.0,91.0,2.9,26.0,832.0,394.34,276.45
2016,8,8,10,15,927.5,92.0,2.95,26.0,861.0,453.5,326.92
2016,8,8,10,30,934.0,93.0,3.0,26.0,890.0,511.71,375.4
2016,8,8,10,45,937.0,95.0,3.15,26.5,912.0,567.67,420.28
2016,8,8,11,0,940.0,97.0,3.3,27.0,934.0,621.86,462.44
2016,8,8,11,15,943.0,97.5,3.4,27.0,949.5,672.88,501.92
2016,8,8,11,30,946.0,98.0,3.5,27.0,965.0,721.67,538.88
2016,8,8,11,45,945.5,100.0,3.65,27.5,972.0,766.79,571.52
2016,8,8,12,0,945.0,102.0,3.8,28.0,979.0,809.07,600.8
2016,8,8,12,15,945.0,102.0,3.9,28.0,979.0,847.01,626.77
2016,8,8,12,30,945.0,102.0,4.0,28.0,979.0,881.75,650.53
2016,8,8,12,45,943.0,102.0,4.15,28.0,970.5,911.42,671.15
2016,8,8,13,0,941.0,102.0,4.3,28.0,962.0,937.47,689.42
2016,8,8,13,15,938.5,101.5,4.35,27.5,946.5,958.86,705.59
2016,8,8,13,30,936.0,101.0,4.4,27.0,931.0,976.39,719.36
2016,8,8,13,45,932.5,99.5,4.45,27.0,908.5,988.04,727.96
2016,8,8,14,0,929.0,98.0,4.5,27.0,886.0,995.64,734.04
2016,8,8,14,15,922.5,97.0,4.5,26.5,856.0,996.84,737.23
2016,8,8,14,30,916.0,96.0,4.5,26.0,826.0,994.01,737.92
2016,8,8,14,45,909.5,93.5,4.55,26.0,790.5,985.58,733.79
2016,8,8,15,0,903.0,91.0,4.6,26.0,755.0,973.22,727.38
2016,8,8,15,15,891.5,89.0,4.55,25.5,713.5,952.88,716.3
2016,8,8,15,30,880.0,87.0,4.5,25.0,672.0,929.01,702.85
2016,8,8,15,45,867.0,83.5,4.45,24.5,626.0,898.68,685.04
2016,8,8,16,0,854.0,80.0,4.4,24.0,580.0,865.26,664.87
2016,8,8,16,15,834.0,77.0,4.3,23.5,530.0,823.55,638.35
2016,8,8,16,30,814.0,74.0,4.2,23.0,480.0,788.43,616.2
2016,8,8,16,45,790.0,70.0,4.1,22.5,428.5,737.68,582.15
2016,8,8,17,0,766.0,66.0,4.0,22.0,377.0,685.66,546.36
2016,8,8,17,15,728.0,61.5,3.9,21.0,324.0,622.01,501.61
2016,8,8,17,30,690.0,57.0,3.8,20.0,271.0,559.01,454.92
2016,8,8,17,45,637.0,51.0,3.7,19.0,219.5,485.87,396.94
2016,8,8,18,0,584.0,45.0,3.6,18.0,168.0,415.77,338.54
2016,8,8,18,15,493.5,37.5,3.5,17.0,121.0,332.32,266.58
2016,8,8,18,30,403.0,30.0,3.4,16.0,74.0,253.76,193.39
2016,8,8,18,45,201.5,15.0,3.35,15.5,37.0,119.54,26.34
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,65.5,5.0,2.95,14.0,6.5,0.0,0.0
2016,8,9,5,30,131.0,10.0,3.0,14.0,13.0,7.87,0.0
2016,8,9,5,45,281.5,20.5,3.1,14.5,48.0,16.91,4.4
2016,8,9,6,0,432.0,31.0,3.2,15.0,83.0,25.88,16.41
2016,8,9,6,15,515.0,38.5,3.1,15.5,130.0,32.21,22.62
2016,8,9,6,30,598.0,46.0,3.0,16.0,177.0,41.85,31.43
2016,8,9,6,45,321.5,83.0,2.95,16.5,155.5,60.34,47.87
2016,8,9,7,0,45.0,120.0,2.9,17.0,134.0,84.42,68.96
2016,8,9,7,15,50.0,141.0,2.75,17.5,159.5,98.16,80.66
2016,8,9,7,30,55.0,162.0,2.6,18.0,185.0,111.65,91.91
2016,8,9,7,45,68.0,187.0,2.5,19.0,219.0,127.18,104.5
2016,8,9,8,0,81.0,212.0,2.4,20.0,253.0,142.37,116.53
2016,8,9,8,15,218.0,222.5,2.25,20.5,348.5,147.0,119.74
2016,8,9,8,30,355.0,233.0,2.1,21.0,444.0,148.85,120.62
2016,8,9,8,45,621.5,157.0,1.95,21.5,561.0,112.08,79.77
2016,8,9,9,0,888.0,81.0,1.8,22.0,678.0,149.59,82.28
2016,8,9,9,15,899.0,82.5,1.75,22.5,719.0,210.79,123.68
2016,8,9,9,30,910.0,84.0,1.7,23.0,760.0,272.58,173.27
2016,8,9,9,45,920.5,84.5,1.65,24.0,796.0,333.86,224.72
2016,8,9,10,0,931.0,85.0,1.6,25.0,832.0,395.12,276.0
2016,8,9,10,15,937.0,86.0,1.6,25.5,861.0,454.65,325.47
2016,8,9,10,30,943.0,87.0,1.6,26.0,890.0,513.14,372.53
2016,8,9,10,45,948.0,87.0,1.6,27.0,912.5,569.06,415.21
2016,8,9,11,0,953.0,87.0,1.6,28.0,935.0,623.33,454.93
2016,8,9,11,15,956.0,87.5,1.65,28.5,950.0,674.89,492.45
2016,8,9,11,30,959.0,88.0,1.7,29.0,965.0,724.17,527.26
2016,8,9,11,45,960.5,88.0,1.8,30.0,972.0,769.48,557.72
2016,8,9,12,0,962.0,88.0,1.9,31.0,979.0,811.98,584.32
2016,8,9,12,15,961.5,88.0,2.05,31.0,978.5,849.89,609.8
2016,8,9,12,30,961.0,88.0,2.2,31.0,978.0,884.5,633.14
2016,8,9,12,45,952.5,92.5,2.35,31.5,968.0,912.98,651.27
2016,8,9,13,0,944.0,97.0,2.5,32.0,958.0,937.58,666.96
2016,8,9,13,15,941.0,96.5,2.65,32.0,942.0,958.46,681.7
2016,8,9,13,30,938.0,96.0,2.8,32.0,926.0,975.43,694.1
2016,8,9,13,45,932.0,96.0,3.0,32.0,902.5,986.12,703.04
2016,8,9,14,0,926.0,96.0,3.2,32.0,879.0,992.77,709.55
2016,8,9,14,15,919.0,94.5,3.3,31.5,848.5,992.85,712.69
2016,8,9,14,30,912.0,93.0,3.4,31.0,818.0,988.89,713.4
2016,8,9,14,45,901.5,92.0,3.5,31.0,781.5,978.14,708.41
2016,8,9,15,0,891.0,91.0,3.6,31.0,745.0,963.58,701.05
2016,8,9,15,15,879.0,89.0,3.65,30.5,703.0,942.82,690.75
2016,8,9,15,30,867.0,87.0,3.7,30.0,661.0,918.58,678.13
2016,8,9,15,45,849.0,85.5,3.75,29.5,614.5,886.19,659.89
2016,8,9,16,0,831.0,84.0,3.8,29.0,568.0,851.03,639.56
2016,8,9,16,15,810.0,81.0,3.75,28.0,518.5,818.5,621.49
2016,8,9,16,30,789.0,78.0,3.7,27.0,469.0,773.86,594.43
2016,8,9,16,45,758.5,75.0,3.7,26.5,417.0,719.84,559.01
2016,8,9,17,0,728.0,72.0,3.7,26.0,365.0,665.02,522.02
2016,8,9,17,15,689.0,67.0,3.55,25.0,312.5,601.35,477.63
2016,8,9,17,30,650.0,62.0,3.4,24.0,260.0,542.29,433.99
2016,8,9,17,45,589.5,56.0,3.25,23.0,209.5,466.42,374.62
2016,8,9,18,0,529.0,50.0,3.1,22.0,159.0,394.55,315.71
2016,8,9,18,15,436.5,40.5,2.95,21.0,113.5,306.31,241.36
2016,8,9,18,30,344.0,31.0,2.8,20.0,68.0,227.24,168.84
2016,8,9,18,45,172.0,15.5,2.65,19.5,34.0,107.27,5.45
2016,8,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,27.0,3.5,2.4,13.5,4.0,0.0,0.0
2016,8,10,5,30,54.0,7.0,2.6,14.0,8.0,5.51,0.0
2016,8,10,5,45,167.5,22.0,2.8,14.5,39.0,16.82,3.48
2016,8,10,6,0,281.0,37.0,3.0,15.0,70.0,30.13,19.94
2016,8,10,6,15,365.5,49.0,2.95,15.5,114.5,39.6,29.04
2016,8,10,6,30,450.0,61.0,2.9,16.0,159.0,48.97,37.68
2016,8,10,6,45,502.0,71.0,2.9,17.0,208.0,56.32,44.22
2016,8,10,7,0,554.0,81.0,2.9,18.0,257.0,63.5,50.4
2016,8,10,7,15,305.5,121.5,2.85,18.5,221.5,86.16,69.96
2016,8,10,7,30,57.0,162.0,2.8,19.0,186.0,111.6,91.55
2016,8,10,7,45,196.0,177.0,2.8,19.5,273.5,120.64,98.76
2016,8,10,8,0,335.0,192.0,2.8,20.0,361.0,127.43,103.98
2016,8,10,8,15,541.5,154.5,2.75,20.5,460.5,104.73,84.22
2016,8,10,8,30,748.0,117.0,2.7,21.0,560.0,84.92,67.05
2016,8,10,8,45,766.5,121.0,2.65,22.0,605.5,104.13,71.43
2016,8,10,9,0,785.0,125.0,2.6,23.0,651.0,161.46,94.97
2016,8,10,9,15,799.5,128.0,2.6,23.5,692.5,219.51,134.45
2016,8,10,9,30,814.0,131.0,2.6,24.0,734.0,278.85,181.77
2016,8,10,9,45,841.5,125.0,2.6,25.0,774.5,336.66,229.59
2016,8,10,10,0,869.0,119.0,2.6,26.0,815.0,398.86,280.92
2016,8,10,10,15,877.0,120.5,2.6,26.5,844.5,456.58,328.93
2016,8,10,10,30,885.0,122.0,2.6,27.0,874.0,513.6,374.97
2016,8,10,10,45,891.5,122.5,2.65,28.0,897.0,568.18,417.06
2016,8,10,11,0,898.0,123.0,2.7,29.0,920.0,621.42,456.58
2016,8,10,11,15,901.5,124.0,2.75,29.5,935.5,671.59,493.51
2016,8,10,11,30,905.0,125.0,2.8,30.0,951.0,719.72,527.92
2016,8,10,11,45,908.0,124.5,2.9,30.5,959.0,764.06,559.12
2016,8,10,12,0,911.0,124.0,3.0,31.0,967.0,805.88,587.8
