Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,15,911.5,124.0,3.05,31.0,966.5,843.42,612.7
2016,8,10,12,30,912.0,124.0,3.1,31.0,966.0,877.91,635.53
2016,8,10,12,45,909.0,124.0,3.2,31.5,957.5,906.17,653.26
2016,8,10,13,0,906.0,124.0,3.3,32.0,949.0,930.88,668.7
2016,8,10,13,15,902.5,123.5,3.4,31.5,933.0,951.01,683.98
2016,8,10,13,30,899.0,123.0,3.5,31.0,917.0,967.35,697.01
2016,8,10,13,45,895.0,121.0,3.6,31.0,894.0,977.93,705.08
2016,8,10,14,0,891.0,119.0,3.7,31.0,871.0,984.56,710.76
2016,8,10,14,15,883.5,117.5,3.75,30.5,840.5,984.37,713.31
2016,8,10,14,30,876.0,116.0,3.8,30.0,810.0,980.25,713.48
2016,8,10,14,45,867.0,113.0,3.85,30.0,773.5,969.27,707.87
2016,8,10,15,0,858.0,110.0,3.9,30.0,737.0,954.5,699.9
2016,8,10,15,15,845.0,107.5,3.9,29.5,695.0,945.1,696.71
2016,8,10,15,30,832.0,105.0,3.9,29.0,653.0,919.62,682.78
2016,8,10,15,45,816.5,101.0,3.9,28.5,607.0,886.89,663.93
2016,8,10,16,0,801.0,97.0,3.9,28.0,561.0,851.25,642.88
2016,8,10,16,15,778.5,93.0,3.8,27.0,511.5,806.9,616.18
2016,8,10,16,30,756.0,89.0,3.7,26.0,462.0,760.57,587.5
2016,8,10,16,45,728.0,84.0,3.65,25.5,410.5,707.06,551.94
2016,8,10,17,0,700.0,79.0,3.6,25.0,359.0,656.89,517.89
2016,8,10,17,15,658.0,73.5,3.45,24.0,306.5,591.6,471.96
2016,8,10,17,30,616.0,68.0,3.3,23.0,254.0,527.55,423.82
2016,8,10,17,45,557.0,60.0,3.15,22.0,203.5,451.5,364.02
2016,8,10,18,0,498.0,52.0,3.0,21.0,153.0,379.43,304.66
2016,8,10,18,15,403.0,41.5,2.9,20.0,108.0,290.16,229.19
2016,8,10,18,30,308.0,31.0,2.8,19.0,63.0,210.5,155.31
2016,8,10,18,45,154.0,15.5,2.7,18.5,31.5,99.05,0.0
2016,8,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,118.5,19.0,1.8,14.0,32.5,14.48,1.33
2016,8,11,6,0,237.0,38.0,2.1,15.0,65.0,28.79,18.73
2016,8,11,6,15,319.5,51.5,2.1,15.5,108.5,38.97,28.47
2016,8,11,6,30,402.0,65.0,2.1,16.0,152.0,49.1,37.79
2016,8,11,6,45,458.0,76.5,2.1,17.0,201.0,60.14,47.59
2016,8,11,7,0,514.0,88.0,2.1,18.0,250.0,68.3,54.59
2016,8,11,7,15,557.5,96.5,2.1,18.5,301.0,73.84,59.24
2016,8,11,7,30,601.0,105.0,2.1,19.0,352.0,79.25,63.64
2016,8,11,7,45,633.0,112.0,2.1,20.0,403.0,83.24,66.6
2016,8,11,8,0,665.0,119.0,2.1,21.0,454.0,87.1,69.38
2016,8,11,8,15,690.0,124.5,2.1,22.0,503.0,89.68,71.04
2016,8,11,8,30,715.0,130.0,2.1,23.0,552.0,92.14,72.58
2016,8,11,8,45,735.0,134.5,2.15,24.0,597.5,105.07,71.15
2016,8,11,9,0,755.0,139.0,2.2,25.0,643.0,162.03,95.43
2016,8,11,9,15,770.0,142.5,2.2,25.5,684.5,225.84,139.35
2016,8,11,9,30,785.0,146.0,2.2,26.0,726.0,284.03,185.2
2016,8,11,9,45,821.0,136.5,2.25,27.0,769.0,340.42,230.99
2016,8,11,10,0,857.0,127.0,2.3,28.0,812.0,401.63,280.73
2016,8,11,10,15,865.0,128.5,2.35,28.5,841.5,458.86,327.81
2016,8,11,10,30,873.0,130.0,2.4,29.0,871.0,515.41,373.02
2016,8,11,10,45,879.0,131.0,2.45,29.5,893.5,569.64,415.11
2016,8,11,11,0,885.0,132.0,2.5,30.0,916.0,622.51,454.84
2016,8,11,11,15,889.0,133.0,2.5,30.5,931.5,672.55,491.11
2016,8,11,11,30,893.0,134.0,2.5,31.0,947.0,720.63,524.89
2016,8,11,11,45,896.5,133.5,2.55,31.5,955.0,765.01,555.54
2016,8,11,12,0,900.0,133.0,2.6,32.0,963.0,806.96,583.82
2016,8,11,12,15,900.5,133.0,2.6,32.0,963.0,844.28,608.03
2016,8,11,12,30,901.0,133.0,2.6,32.0,963.0,878.59,630.13
2016,8,11,12,45,893.0,136.0,2.65,32.5,952.5,904.95,646.11
2016,8,11,13,0,885.0,139.0,2.7,33.0,942.0,927.63,659.76
2016,8,11,13,15,881.5,138.0,2.75,33.0,926.0,947.13,672.8
2016,8,11,13,30,878.0,137.0,2.8,33.0,910.0,962.88,683.59
2016,8,11,13,45,875.5,133.5,2.9,33.0,887.5,973.45,691.63
2016,8,11,14,0,873.0,130.0,3.0,33.0,865.0,980.09,697.36
2016,8,11,14,15,864.5,128.5,3.05,32.5,834.5,978.98,699.36
2016,8,11,14,30,856.0,127.0,3.1,32.0,804.0,988.16,708.17
2016,8,11,14,45,848.0,123.0,3.2,32.0,768.0,976.9,702.87
2016,8,11,15,0,840.0,119.0,3.3,32.0,732.0,961.8,695.31
2016,8,11,15,15,826.0,116.5,3.35,31.5,689.5,938.97,683.8
2016,8,11,15,30,812.0,114.0,3.4,31.0,647.0,912.76,670.03
2016,8,11,15,45,796.5,109.5,3.45,30.5,601.0,879.78,651.59
2016,8,11,16,0,781.0,105.0,3.5,30.0,555.0,843.93,630.95
2016,8,11,16,15,757.0,100.5,3.5,29.0,505.0,798.09,603.98
2016,8,11,16,30,733.0,96.0,3.5,28.0,455.0,755.26,578.46
2016,8,11,16,45,703.0,90.5,3.55,27.5,403.0,700.27,542.5
2016,8,11,17,0,673.0,85.0,3.6,27.0,351.0,644.71,505.03
2016,8,11,17,15,629.0,78.5,3.5,25.5,299.0,577.63,458.68
2016,8,11,17,30,585.0,72.0,3.4,24.0,247.0,512.02,410.31
2016,8,11,17,45,521.5,63.5,3.3,23.0,196.5,433.73,348.8
2016,8,11,18,0,458.0,55.0,3.2,22.0,146.0,359.85,288.07
2016,8,11,18,15,363.5,43.5,3.0,21.0,102.0,271.6,213.41
2016,8,11,18,30,269.0,32.0,2.8,20.0,58.0,193.01,139.84
2016,8,11,18,45,134.5,16.0,2.65,19.0,29.0,90.64,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,144.0,18.0,2.05,14.5,34.0,13.81,0.0
2016,8,12,6,0,288.0,36.0,2.3,15.0,68.0,29.42,19.16
2016,8,12,6,15,376.0,47.5,2.25,15.5,113.0,38.54,28.06
2016,8,12,6,30,464.0,59.0,2.2,16.0,158.0,47.6,36.45
2016,8,12,6,45,526.5,67.0,2.2,17.0,208.5,53.6,41.83
2016,8,12,7,0,589.0,75.0,2.2,18.0,259.0,59.58,46.97
2016,8,12,7,15,305.5,111.0,2.15,18.5,207.5,77.41,62.36
2016,8,12,7,30,22.0,147.0,2.1,19.0,156.0,105.72,86.49
2016,8,12,7,45,25.5,167.5,2.1,20.0,179.5,119.85,97.86
2016,8,12,8,0,29.0,188.0,2.1,21.0,203.0,128.29,104.24
2016,8,12,8,15,46.5,217.0,2.1,22.0,243.5,145.61,117.92
2016,8,12,8,30,64.0,246.0,2.1,23.0,284.0,162.43,130.93
2016,8,12,8,45,203.0,260.5,2.1,24.0,394.0,171.5,128.92
2016,8,12,9,0,342.0,275.0,2.1,25.0,504.0,206.53,144.85
2016,8,12,9,15,595.0,195.5,2.15,26.0,622.0,225.9,146.31
2016,8,12,9,30,848.0,116.0,2.2,27.0,740.0,279.48,178.89
2016,8,12,9,45,858.5,117.5,2.25,28.0,776.0,343.18,231.3
2016,8,12,10,0,869.0,119.0,2.3,29.0,812.0,402.28,280.1
2016,8,12,10,15,876.0,121.0,2.35,29.5,841.0,460.09,327.53
2016,8,12,10,30,883.0,123.0,2.4,30.0,870.0,517.11,372.95
2016,8,12,10,45,888.5,124.0,2.5,30.5,892.5,571.58,415.23
2016,8,12,11,0,894.0,125.0,2.6,31.0,915.0,624.61,455.13
2016,8,12,11,15,897.0,126.0,2.7,31.5,929.5,674.41,491.58
2016,8,12,11,30,900.0,127.0,2.8,32.0,944.0,722.12,525.57
2016,8,12,11,45,902.0,127.0,2.9,32.5,951.5,766.03,556.15
2016,8,12,12,0,904.0,127.0,3.0,33.0,959.0,807.36,584.14
2016,8,12,12,15,904.0,127.0,3.1,33.0,958.5,844.33,608.75
2016,8,12,12,30,904.0,127.0,3.2,33.0,958.0,878.22,631.32
2016,8,12,12,45,912.5,120.0,3.35,33.0,952.5,910.07,652.88
2016,8,12,13,0,921.0,113.0,3.5,33.0,947.0,938.6,672.35
2016,8,12,13,15,918.0,112.5,3.55,33.0,931.0,959.25,686.19
2016,8,12,13,30,915.0,112.0,3.6,33.0,915.0,976.06,697.73
2016,8,12,13,45,909.5,110.5,3.7,33.0,891.5,985.61,705.07
2016,8,12,14,0,904.0,109.0,3.8,33.0,868.0,991.13,710.01
2016,8,12,14,15,897.0,107.5,3.8,32.5,838.0,991.19,712.43
2016,8,12,14,30,890.0,106.0,3.8,32.0,808.0,987.28,712.47
2016,8,12,14,45,881.0,104.0,3.8,32.0,771.5,976.99,707.08
2016,8,12,15,0,872.0,102.0,3.8,32.0,735.0,962.9,699.38
2016,8,12,15,15,859.0,99.5,3.7,31.5,693.0,940.8,687.32
2016,8,12,15,30,846.0,97.0,3.6,31.0,651.0,915.3,673.05
2016,8,12,15,45,830.0,94.0,3.55,30.5,604.5,894.23,662.01
2016,8,12,16,0,814.0,91.0,3.5,30.0,558.0,858.82,641.14
2016,8,12,16,15,791.5,87.5,3.35,29.5,508.0,814.51,613.44
2016,8,12,16,30,769.0,84.0,3.2,29.0,458.0,768.21,583.92
2016,8,12,16,45,739.5,79.5,3.1,28.5,406.0,713.46,548.01
2016,8,12,17,0,710.0,75.0,3.0,28.0,354.0,657.9,510.56
2016,8,12,17,15,667.5,69.5,2.75,27.0,301.5,595.55,467.26
2016,8,12,17,30,625.0,64.0,2.5,26.0,249.0,530.63,419.23
2016,8,12,17,45,562.0,57.0,2.3,25.5,198.0,452.67,358.09
2016,8,12,18,0,499.0,50.0,2.1,25.0,147.0,379.05,297.82
2016,8,12,18,15,400.5,39.5,1.8,24.0,102.5,287.7,221.83
2016,8,12,18,30,302.0,29.0,1.5,23.0,58.0,206.55,144.92
2016,8,12,18,45,151.0,14.5,1.25,22.0,29.0,95.11,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,144.5,17.0,2.2,15.5,33.0,13.69,0.0
2016,8,13,6,0,289.0,34.0,2.4,16.0,66.0,27.79,17.59
2016,8,13,6,15,378.5,45.0,2.3,16.5,110.5,36.56,26.19
2016,8,13,6,30,468.0,56.0,2.2,17.0,155.0,45.3,34.26
2016,8,13,6,45,530.0,63.5,2.15,18.0,205.0,51.0,39.36
2016,8,13,7,0,592.0,71.0,2.1,19.0,255.0,56.7,44.25
2016,8,13,7,15,634.0,77.0,2.1,20.0,306.5,60.99,47.75
2016,8,13,7,30,676.0,83.0,2.1,21.0,358.0,65.24,51.09
2016,8,13,7,45,709.0,87.0,2.15,22.5,409.5,67.91,52.88
2016,8,13,8,0,742.0,91.0,2.2,24.0,461.0,76.33,59.49
2016,8,13,8,15,765.0,94.5,2.15,25.0,510.5,78.5,60.84
2016,8,13,8,30,788.0,98.0,2.1,26.0,560.0,80.59,62.12
2016,8,13,8,45,807.5,100.0,2.1,27.0,606.0,95.92,60.74
2016,8,13,9,0,827.0,102.0,2.1,28.0,652.0,154.75,85.55
2016,8,13,9,15,840.5,104.5,2.1,28.5,693.5,221.12,131.25
2016,8,13,9,30,854.0,107.0,2.1,29.0,735.0,281.31,178.73
2016,8,13,9,45,872.5,104.5,2.15,30.0,773.0,340.29,227.08
2016,8,13,10,0,891.0,102.0,2.2,31.0,811.0,400.12,276.04
2016,8,13,10,15,898.5,103.5,2.25,31.5,840.5,458.89,323.92
2016,8,13,10,30,906.0,105.0,2.3,32.0,870.0,516.87,369.75
2016,8,13,10,45,911.5,105.5,2.4,33.0,892.5,571.99,411.38
2016,8,13,11,0,917.0,106.0,2.5,34.0,915.0,625.6,450.4
2016,8,13,11,15,921.0,106.5,2.55,34.0,930.5,676.52,487.96
2016,8,13,11,30,925.0,107.0,2.6,34.0,946.0,725.35,523.14
2016,8,13,11,45,926.5,107.5,2.7,34.5,953.5,770.08,553.93
2016,8,13,12,0,928.0,108.0,2.8,35.0,961.0,812.1,581.4
2016,8,13,12,15,928.0,108.0,2.9,35.0,960.5,849.6,606.07
2016,8,13,12,30,928.0,108.0,3.0,35.0,960.0,883.92,628.66
2016,8,13,12,45,914.0,116.0,3.1,35.5,948.5,910.02,644.66
2016,8,13,13,0,900.0,124.0,3.2,36.0,937.0,932.1,658.15
2016,8,13,13,15,896.5,123.0,3.3,35.5,920.5,951.55,672.81
2016,8,13,13,30,893.0,122.0,3.4,35.0,904.0,967.19,685.23
2016,8,13,13,45,887.5,121.0,3.5,35.0,880.5,977.08,692.74
2016,8,13,14,0,882.0,120.0,3.6,35.0,857.0,983.04,697.94
2016,8,13,14,15,874.5,118.0,3.6,34.5,827.0,982.14,699.72
2016,8,13,14,30,867.0,116.0,3.6,34.0,797.0,977.31,699.18
2016,8,13,14,45,856.5,114.0,3.65,34.0,760.5,965.74,693.33
2016,8,13,15,0,846.0,112.0,3.7,34.0,724.0,963.36,693.6
2016,8,13,15,15,832.5,109.0,3.65,33.5,681.5,940.16,681.16
2016,8,13,15,30,819.0,106.0,3.6,33.0,639.0,913.57,666.61
2016,8,13,15,45,802.0,102.5,3.6,33.0,593.0,880.0,646.28
2016,8,13,16,0,785.0,99.0,3.6,33.0,547.0,843.62,623.93
2016,8,13,16,15,761.0,95.0,3.5,32.0,497.0,798.05,597.0
2016,8,13,16,30,737.0,91.0,3.4,31.0,447.0,750.63,568.17
2016,8,13,16,45,707.0,85.5,3.3,30.5,395.5,699.73,534.99
2016,8,13,17,0,677.0,80.0,3.2,30.0,344.0,643.86,497.31
2016,8,13,17,15,632.5,74.0,3.0,29.0,291.5,576.71,450.64
2016,8,13,17,30,588.0,68.0,2.8,28.0,239.0,511.09,401.98
2016,8,13,17,45,525.0,59.5,2.65,27.0,189.5,432.85,341.5
2016,8,13,18,0,462.0,51.0,2.5,26.0,140.0,359.08,281.77
2016,8,13,18,15,362.0,40.0,2.3,25.0,96.5,268.16,206.1
2016,8,13,18,30,262.0,29.0,2.1,24.0,53.0,187.75,128.45
2016,8,13,18,45,131.0,14.5,1.95,23.0,26.5,66.52,0.0
2016,8,13,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.5,17.5,2.1,15.5,31.0,13.38,0.0
2016,8,14,6,0,253.0,35.0,2.2,16.0,62.0,26.69,16.56
2016,8,14,6,15,341.5,47.5,2.2,16.5,105.5,38.41,27.76
2016,8,14,6,30,430.0,60.0,2.2,17.0,149.0,48.19,36.77
2016,8,14,6,45,488.0,70.0,2.2,18.0,198.5,55.59,43.38
2016,8,14,7,0,546.0,80.0,2.2,19.0,248.0,62.85,49.62
2016,8,14,7,15,589.5,87.0,2.2,20.0,299.5,67.56,53.46
2016,8,14,7,30,633.0,94.0,2.2,21.0,351.0,72.2,57.1
2016,8,14,7,45,663.5,100.5,2.25,22.5,401.5,76.16,59.93
2016,8,14,8,0,694.0,107.0,2.3,24.0,452.0,79.98,62.58
2016,8,14,8,15,718.5,112.0,2.3,24.5,501.0,82.57,64.4
2016,8,14,8,30,743.0,117.0,2.3,25.0,550.0,85.04,66.11
2016,8,14,8,45,761.0,121.0,2.3,26.0,595.5,109.08,71.23
2016,8,14,9,0,779.0,125.0,2.3,27.0,641.0,166.44,96.57
2016,8,14,9,15,793.5,128.5,2.3,27.5,682.5,224.85,136.66
2016,8,14,9,30,808.0,132.0,2.3,28.0,724.0,284.57,183.89
2016,8,14,9,45,814.0,137.0,2.35,29.0,758.0,343.85,232.71
2016,8,14,10,0,820.0,142.0,2.4,30.0,792.0,402.93,281.08
2016,8,14,10,15,828.5,144.0,2.45,30.5,821.5,460.41,327.68
2016,8,14,10,30,837.0,146.0,2.5,31.0,851.0,517.43,372.56
2016,8,14,10,45,845.0,146.5,2.55,31.5,874.0,572.31,414.51
2016,8,14,11,0,853.0,147.0,2.6,32.0,897.0,626.13,454.35
2016,8,14,11,15,857.0,148.0,2.65,32.5,912.5,669.67,486.08
2016,8,14,11,30,861.0,149.0,2.7,33.0,928.0,716.62,519.1
2016,8,14,11,45,865.5,148.0,2.8,33.5,936.0,760.34,549.34
2016,8,14,12,0,870.0,147.0,2.9,34.0,944.0,801.76,577.41
2016,8,14,12,15,870.0,147.0,2.95,34.0,943.5,837.87,601.35
2016,8,14,12,30,870.0,147.0,3.0,34.0,943.0,871.01,623.05
2016,8,14,12,45,872.0,144.0,3.05,34.5,936.0,900.22,640.88
2016,8,14,13,0,874.0,141.0,3.1,35.0,929.0,926.14,656.56
2016,8,14,13,15,870.0,140.0,3.15,35.0,912.5,944.88,669.07
2016,8,14,13,30,866.0,139.0,3.2,35.0,896.0,959.88,679.36
2016,8,14,13,45,855.5,140.0,3.3,35.0,871.0,966.77,684.99
2016,8,14,14,0,845.0,141.0,3.4,35.0,846.0,985.18,698.15
2016,8,14,14,15,836.0,139.0,3.45,34.5,815.0,982.8,699.24
2016,8,14,14,30,827.0,137.0,3.5,34.0,784.0,976.5,698.11
2016,8,14,14,45,813.0,135.5,3.55,34.0,747.0,962.04,690.43
2016,8,14,15,0,799.0,134.0,3.6,34.0,710.0,943.92,680.51
2016,8,14,15,15,783.5,130.5,3.6,33.5,667.5,918.78,667.11
2016,8,14,15,30,768.0,127.0,3.6,33.0,625.0,890.39,651.53
2016,8,14,15,45,748.0,123.0,3.65,32.5,578.5,860.85,635.3
2016,8,14,16,0,728.0,119.0,3.7,32.0,532.0,822.36,612.74
2016,8,14,16,15,702.0,113.5,3.65,31.0,482.0,774.69,584.17
2016,8,14,16,30,676.0,108.0,3.6,30.0,432.0,725.52,553.83
2016,8,14,16,45,643.5,101.5,3.6,29.0,381.0,668.81,517.31
2016,8,14,17,0,611.0,95.0,3.6,28.0,330.0,611.82,479.29
2016,8,14,17,15,563.5,87.0,3.45,26.5,279.0,542.38,429.9
2016,8,14,17,30,516.0,79.0,3.3,25.0,228.0,474.8,379.55
2016,8,14,17,45,454.0,68.0,3.2,24.0,179.5,397.35,318.39
2016,8,14,18,0,392.0,57.0,3.1,23.0,131.0,324.38,258.2
2016,8,14,18,15,296.5,43.0,2.95,22.0,89.0,234.01,181.84
2016,8,14,18,30,201.0,29.0,2.8,21.0,47.0,156.99,105.16
2016,8,14,18,45,100.5,14.5,2.65,20.5,23.5,53.75,0.0
2016,8,14,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,179.5,15.5,2.75,14.5,34.5,12.58,0.0
2016,8,15,6,0,359.0,31.0,2.9,15.0,69.0,25.66,15.65
2016,8,15,6,15,455.0,40.0,2.85,15.5,116.0,33.08,23.2
2016,8,15,6,30,551.0,49.0,2.8,16.0,163.0,40.58,30.21
2016,8,15,6,45,612.5,55.5,2.75,16.5,215.5,45.87,35.07
2016,8,15,7,0,674.0,62.0,2.7,17.0,268.0,55.43,43.51
2016,8,15,7,15,338.0,96.5,2.65,17.5,200.0,68.68,55.0
2016,8,15,7,30,2.0,131.0,2.6,18.0,132.0,95.25,77.84
2016,8,15,7,45,8.5,152.0,2.55,19.0,156.5,109.81,89.77
2016,8,15,8,0,15.0,173.0,2.5,20.0,181.0,124.26,101.36
2016,8,15,8,15,32.5,205.0,2.45,20.5,224.0,138.71,112.96
2016,8,15,8,30,50.0,237.0,2.4,21.0,267.0,157.28,127.84
2016,8,15,8,45,174.0,260.0,2.4,22.0,373.5,171.3,129.76
2016,8,15,9,0,298.0,283.0,2.4,23.0,480.0,208.63,149.19
2016,8,15,9,15,605.5,188.5,2.45,23.5,620.5,227.37,148.73
2016,8,15,9,30,913.0,94.0,2.5,24.0,761.0,289.87,187.33
2016,8,15,9,45,921.0,96.0,2.55,25.0,797.0,352.4,240.25
2016,8,15,10,0,929.0,98.0,2.6,26.0,833.0,414.63,292.65
2016,8,15,10,15,935.5,99.5,2.65,26.5,863.0,475.32,343.21
2016,8,15,10,30,942.0,101.0,2.7,27.0,893.0,535.02,391.45
2016,8,15,10,45,945.5,102.5,2.8,28.0,915.0,591.89,435.32
2016,8,15,11,0,949.0,104.0,2.9,29.0,937.0,646.98,476.24
2016,8,15,11,15,952.0,104.5,2.95,29.5,952.0,698.94,514.35
2016,8,15,11,30,955.0,105.0,3.0,30.0,967.0,748.6,549.73
2016,8,15,11,45,955.0,106.0,3.15,30.5,973.5,794.01,581.74
2016,8,15,12,0,955.0,107.0,3.3,31.0,980.0,836.5,609.93
2016,8,15,12,15,954.5,107.0,3.4,31.0,979.0,874.61,635.44
2016,8,15,12,30,954.0,107.0,3.5,31.0,978.0,909.4,658.73
2016,8,15,12,45,941.5,113.5,3.6,31.0,966.0,936.21,676.81
2016,8,15,13,0,929.0,120.0,3.7,31.0,954.0,958.94,692.36
2016,8,15,13,15,925.5,119.0,3.75,31.0,937.5,978.89,705.92
2016,8,15,13,30,922.0,118.0,3.8,31.0,921.0,994.92,717.05
2016,8,15,13,45,915.5,117.0,3.85,31.0,896.5,1004.1,723.91
2016,8,15,14,0,909.0,116.0,3.9,31.0,872.0,1009.21,728.34
2016,8,15,14,15,901.5,114.5,3.9,30.5,840.5,1008.78,730.51
2016,8,15,14,30,894.0,113.0,3.9,30.0,809.0,1004.33,730.26
2016,8,15,14,45,884.0,110.5,3.9,30.0,772.0,992.45,723.85
2016,8,15,15,0,874.0,108.0,3.9,30.0,735.0,976.74,715.08
2016,8,15,15,15,860.0,105.5,3.85,29.5,692.0,965.84,710.74
2016,8,15,15,30,846.0,103.0,3.8,29.0,649.0,938.74,695.64
2016,8,15,15,45,830.0,99.0,3.75,28.5,601.5,904.8,675.91
2016,8,15,16,0,814.0,95.0,3.7,28.0,554.0,867.9,653.98
2016,8,15,16,15,790.5,91.0,3.6,27.0,503.0,821.79,626.29
2016,8,15,16,30,767.0,87.0,3.5,26.0,452.0,773.71,596.6
2016,8,15,16,45,737.5,82.0,3.45,25.5,399.5,718.03,559.66
2016,8,15,17,0,708.0,77.0,3.4,25.0,347.0,666.11,524.42
2016,8,15,17,15,663.0,71.0,3.25,24.0,294.0,597.13,475.7
2016,8,15,17,30,618.0,65.0,3.1,23.0,241.0,529.67,425.03
2016,8,15,17,45,554.5,57.0,3.0,22.0,190.0,450.11,362.16
2016,8,15,18,0,491.0,49.0,2.9,21.0,139.0,375.0,299.8
2016,8,15,18,15,383.0,38.0,2.8,20.0,94.5,278.16,217.21
2016,8,15,18,30,275.0,27.0,2.7,19.0,50.0,190.55,124.21
2016,8,15,18,45,137.5,13.5,2.65,18.0,25.0,68.63,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,139.0,16.5,2.0,13.5,30.5,13.35,0.0
2016,8,16,6,0,278.0,33.0,2.3,14.0,61.0,27.03,16.71
2016,8,16,6,15,372.5,44.5,2.25,14.5,106.0,36.24,26.03
2016,8,16,6,30,467.0,56.0,2.2,15.0,151.0,45.41,34.59
2016,8,16,6,45,528.5,64.5,2.2,16.0,201.5,51.86,40.43
2016,8,16,7,0,590.0,73.0,2.2,17.0,252.0,58.26,46.0
2016,8,16,7,15,295.5,101.0,2.15,17.5,191.0,70.98,57.01
2016,8,16,7,30,1.0,129.0,2.1,18.0,130.0,93.9,76.66
2016,8,16,7,45,27.5,163.5,2.1,19.0,177.0,113.06,92.53
2016,8,16,8,0,54.0,198.0,2.1,20.0,224.0,133.9,109.48
2016,8,16,8,15,66.5,223.0,2.1,21.0,259.0,148.88,121.19
2016,8,16,8,30,79.0,248.0,2.1,22.0,294.0,163.5,132.4
2016,8,16,8,45,184.5,266.0,2.15,23.0,384.5,175.21,131.93
2016,8,16,9,0,290.0,284.0,2.2,24.0,475.0,209.14,149.14
2016,8,16,9,15,570.0,201.0,2.2,25.0,606.0,230.82,151.9
2016,8,16,9,30,850.0,118.0,2.2,26.0,737.0,288.24,186.9
2016,8,16,9,45,850.5,125.0,2.25,27.0,770.5,349.89,238.4
2016,8,16,10,0,851.0,132.0,2.3,28.0,804.0,410.66,288.72
2016,8,16,10,15,859.0,134.0,2.35,28.5,833.5,469.76,336.95
2016,8,16,10,30,867.0,136.0,2.4,29.0,863.0,526.51,382.05
2016,8,16,10,45,873.5,137.0,2.45,29.5,886.0,581.13,424.16
2016,8,16,11,0,880.0,138.0,2.5,30.0,909.0,634.42,463.93
2016,8,16,11,15,883.5,139.0,2.55,30.5,924.0,684.25,500.07
2016,8,16,11,30,887.0,140.0,2.6,31.0,939.0,732.06,533.75
2016,8,16,11,45,889.5,140.0,2.65,31.5,946.0,776.13,564.04
2016,8,16,12,0,892.0,140.0,2.7,32.0,953.0,817.67,591.81
2016,8,16,12,15,891.5,140.0,2.75,32.0,952.5,854.08,615.7
2016,8,16,12,30,891.0,140.0,2.8,32.0,952.0,887.39,637.54
2016,8,16,12,45,883.0,143.0,2.85,32.5,941.0,913.47,653.37
2016,8,16,13,0,875.0,146.0,2.9,33.0,930.0,935.86,666.86
2016,8,16,13,15,871.0,145.0,2.95,33.0,913.5,954.65,679.5
2016,8,16,13,30,867.0,144.0,3.0,33.0,897.0,969.69,689.87
2016,8,16,13,45,862.5,141.5,3.05,33.0,873.5,994.41,706.55
2016,8,16,14,0,858.0,139.0,3.1,33.0,850.0,999.81,711.01
2016,8,16,14,15,849.5,137.0,3.1,32.5,819.0,997.83,712.16
2016,8,16,14,30,841.0,135.0,3.1,32.0,788.0,991.88,710.97
2016,8,16,14,45,832.0,131.0,3.15,32.0,751.5,979.4,704.7
2016,8,16,15,0,823.0,127.0,3.2,32.0,715.0,963.13,696.1
2016,8,16,15,15,808.0,124.0,3.15,31.5,672.5,938.54,682.83
2016,8,16,15,30,793.0,121.0,3.1,31.0,630.0,910.61,667.38
2016,8,16,15,45,776.5,116.0,3.1,31.0,583.5,876.02,646.39
2016,8,16,16,0,760.0,111.0,3.1,31.0,537.0,844.5,627.34
2016,8,16,16,15,734.5,106.0,3.05,30.0,486.5,796.8,599.11
2016,8,16,16,30,709.0,101.0,3.0,29.0,436.0,747.49,569.08
2016,8,16,16,45,678.5,94.5,3.0,28.5,384.5,691.11,532.23
2016,8,16,17,0,648.0,88.0,3.0,28.0,333.0,634.25,493.86
2016,8,16,17,15,600.0,80.5,2.9,26.5,280.5,563.4,444.66
2016,8,16,17,30,552.0,73.0,2.8,25.0,228.0,494.42,393.71
2016,8,16,17,45,486.5,63.0,2.75,24.0,178.5,414.01,330.56
2016,8,16,18,0,421.0,53.0,2.7,23.0,129.0,338.37,268.28
2016,8,16,18,15,316.5,40.0,2.6,22.0,86.5,244.77,188.85
2016,8,16,18,30,212.0,27.0,2.5,21.0,44.0,157.83,95.76
2016,8,16,18,45,106.0,13.5,2.45,20.0,22.0,55.4,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,112.5,16.5,2.2,15.0,27.5,12.59,0.0
2016,8,17,6,0,225.0,33.0,2.5,16.0,55.0,25.1,14.79
2016,8,17,6,15,317.0,46.0,2.45,16.5,98.0,35.04,24.72
2016,8,17,6,30,409.0,59.0,2.4,17.0,141.0,47.37,35.99
2016,8,17,6,45,472.0,69.0,2.35,17.5,190.0,54.8,42.74
2016,8,17,7,0,535.0,79.0,2.3,18.0,239.0,62.11,49.18
2016,8,17,7,15,580.5,86.0,2.3,19.0,290.5,66.86,53.08
2016,8,17,7,30,626.0,93.0,2.3,20.0,342.0,71.53,56.78
2016,8,17,7,45,465.0,142.0,2.3,21.0,341.0,98.03,79.06
2016,8,17,8,0,304.0,191.0,2.3,22.0,340.0,126.31,102.32
2016,8,17,8,15,523.0,153.0,2.25,23.0,441.5,103.8,82.66
2016,8,17,8,30,742.0,115.0,2.2,24.0,543.0,83.98,65.5
2016,8,17,8,45,760.5,119.0,2.2,25.0,589.0,112.02,71.74
2016,8,17,9,0,779.0,123.0,2.2,26.0,635.0,169.71,98.85
2016,8,17,9,15,794.0,126.0,2.25,26.5,676.0,228.15,139.86
2016,8,17,9,30,809.0,129.0,2.3,27.0,717.0,287.93,187.7
2016,8,17,9,45,825.5,129.0,2.35,28.0,754.5,347.09,236.48
2016,8,17,10,0,842.0,129.0,2.4,29.0,792.0,407.16,285.7
2016,8,17,10,15,850.0,131.0,2.45,29.5,821.5,465.75,333.41
2016,8,17,10,30,858.0,133.0,2.5,30.0,851.0,522.15,378.12
2016,8,17,10,45,862.0,135.5,2.6,31.0,872.5,576.01,418.89
2016,8,17,11,0,866.0,138.0,2.7,32.0,894.0,628.34,457.07
2016,8,17,11,15,870.0,139.0,2.8,32.5,909.0,677.84,493.0
2016,8,17,11,30,874.0,140.0,2.9,33.0,924.0,725.39,526.6
2016,8,17,11,45,873.5,141.5,3.0,33.5,931.0,767.89,555.95
2016,8,17,12,0,873.0,143.0,3.1,34.0,938.0,807.7,582.83
2016,8,17,12,15,873.0,143.0,3.15,34.0,937.0,843.85,606.58
2016,8,17,12,30,873.0,143.0,3.2,34.0,936.0,877.0,628.33
2016,8,17,12,45,865.0,146.0,3.3,34.0,925.5,902.55,645.45
2016,8,17,13,0,857.0,149.0,3.4,34.0,915.0,939.31,669.92
2016,8,17,13,15,852.5,148.0,3.45,34.0,898.0,957.7,682.21
2016,8,17,13,30,848.0,147.0,3.5,34.0,881.0,972.25,692.28
2016,8,17,13,45,844.0,144.0,3.55,34.0,857.5,981.35,699.03
2016,8,17,14,0,840.0,141.0,3.6,34.0,834.0,986.5,703.43
2016,8,17,14,15,831.0,138.5,3.65,33.5,803.0,983.35,704.13
2016,8,17,14,30,822.0,136.0,3.7,33.0,772.0,976.28,702.49
2016,8,17,14,45,813.0,132.0,3.75,33.0,736.0,963.78,696.03
2016,8,17,15,0,804.0,128.0,3.8,33.0,700.0,947.55,687.26
2016,8,17,15,15,788.5,124.5,3.8,32.5,657.5,922.04,673.53
2016,8,17,15,30,773.0,121.0,3.8,32.0,615.0,893.28,657.61
2016,8,17,15,45,756.5,115.5,3.85,31.5,569.0,858.42,637.67
2016,8,17,16,0,740.0,110.0,3.9,31.0,523.0,826.69,619.58
2016,8,17,16,15,713.5,105.5,3.85,30.0,473.0,779.15,590.9
2016,8,17,16,30,687.0,101.0,3.8,29.0,423.0,730.13,560.49
2016,8,17,16,45,656.5,94.0,3.8,28.0,372.0,673.8,523.98
2016,8,17,17,0,626.0,87.0,3.8,27.0,321.0,617.08,485.87
2016,8,17,17,15,577.0,79.5,3.65,25.5,269.5,546.3,435.52
2016,8,17,17,30,528.0,72.0,3.5,24.0,218.0,477.56,383.72
2016,8,17,17,45,462.5,62.0,3.4,23.0,170.0,398.18,320.32
2016,8,17,18,0,397.0,52.0,3.3,22.0,122.0,323.66,258.06
2016,8,17,18,15,293.0,38.5,3.15,21.0,81.0,231.12,178.53
2016,8,17,18,30,189.0,25.0,3.0,20.0,40.0,142.98,79.81
2016,8,17,18,45,94.5,12.5,2.9,19.0,20.0,49.8,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,84.5,16.5,2.15,14.5,24.5,12.52,0.0
2016,8,18,6,0,169.0,33.0,2.4,15.0,49.0,24.86,14.47
2016,8,18,6,15,253.0,49.0,2.4,15.5,90.0,36.73,26.26
2016,8,18,6,30,337.0,65.0,2.4,16.0,131.0,48.51,37.11
2016,8,18,6,45,387.5,79.0,2.4,17.0,177.5,58.47,46.04
2016,8,18,7,0,438.0,93.0,2.4,18.0,224.0,68.22,54.52
2016,8,18,7,15,315.0,125.0,2.35,18.5,228.5,88.27,71.82
2016,8,18,7,30,192.0,157.0,2.3,19.0,233.0,107.95,88.47
2016,8,18,7,45,384.0,147.0,2.3,20.0,326.0,99.62,80.7
2016,8,18,8,0,576.0,137.0,2.3,21.0,419.0,98.06,78.79
2016,8,18,8,15,603.5,144.5,2.25,22.0,466.5,101.45,81.07
2016,8,18,8,30,631.0,152.0,2.2,23.0,514.0,104.68,83.17
2016,8,18,8,45,642.5,162.0,2.2,24.0,557.0,127.55,85.68
2016,8,18,9,0,654.0,172.0,2.2,25.0,600.0,182.23,113.62
2016,8,18,9,15,670.5,177.0,2.25,25.5,640.0,235.99,151.59
2016,8,18,9,30,687.0,182.0,2.3,26.0,680.0,291.53,195.71
2016,8,18,9,45,630.0,222.5,2.35,27.0,696.5,350.43,245.41
2016,8,18,10,0,573.0,263.0,2.4,28.0,713.0,401.68,287.84
2016,8,18,10,15,584.0,268.0,2.45,28.5,741.0,451.35,327.1
2016,8,18,10,30,595.0,273.0,2.5,29.0,769.0,501.39,365.65
2016,8,18,10,45,606.0,274.5,2.6,30.0,791.5,548.87,400.74
2016,8,18,11,0,617.0,276.0,2.7,31.0,814.0,596.38,434.79
2016,8,18,11,15,622.0,278.5,2.75,31.0,828.5,640.45,467.13
2016,8,18,11,30,627.0,281.0,2.8,31.0,843.0,683.37,498.05
2016,8,18,11,45,636.0,278.0,2.9,31.5,851.5,723.6,525.88
2016,8,18,12,0,645.0,275.0,3.0,32.0,860.0,762.35,552.23
2016,8,18,12,15,645.0,274.5,3.05,32.0,859.5,794.06,574.27
2016,8,18,12,30,645.0,274.0,3.1,32.0,859.0,823.2,594.43
2016,8,18,12,45,642.0,273.0,3.15,32.5,850.5,846.52,609.36
2016,8,18,13,0,639.0,272.0,3.2,33.0,842.0,866.75,622.16
2016,8,18,13,15,634.0,269.5,3.25,33.0,826.0,880.61,632.07
2016,8,18,13,30,629.0,267.0,3.3,33.0,810.0,891.09,639.84
2016,8,18,13,45,626.5,260.5,3.4,33.0,788.5,896.99,645.15
2016,8,18,14,0,624.0,254.0,3.5,33.0,767.0,899.46,648.32
2016,8,18,14,15,613.0,249.0,3.55,32.5,737.5,891.56,645.68
2016,8,18,14,30,602.0,244.0,3.6,32.0,708.0,880.22,640.88
2016,8,18,14,45,596.5,233.5,3.65,32.0,675.0,859.15,628.75
2016,8,18,15,0,591.0,223.0,3.7,32.0,642.0,841.43,618.73
2016,8,18,15,15,572.5,215.5,3.7,31.0,601.0,811.53,602.33
2016,8,18,15,30,554.0,208.0,3.7,30.0,560.0,779.3,584.11
2016,8,18,15,45,540.0,195.5,3.75,29.5,517.0,743.8,562.51
2016,8,18,16,0,526.0,183.0,3.8,29.0,474.0,706.3,539.09
2016,8,18,16,15,497.0,172.0,3.8,28.0,426.5,655.6,506.23
2016,8,18,16,30,468.0,161.0,3.8,27.0,379.0,604.39,472.06
2016,8,18,16,45,435.5,147.0,3.8,26.0,330.5,546.96,432.13
2016,8,18,17,0,403.0,133.0,3.8,25.0,282.0,490.12,391.24
2016,8,18,17,15,357.5,117.0,3.65,24.0,234.0,422.63,340.12
2016,8,18,17,30,312.0,101.0,3.5,23.0,186.0,342.76,277.64
2016,8,18,17,45,254.5,81.5,3.4,22.0,141.0,270.58,218.73
2016,8,18,18,0,197.0,62.0,3.3,21.0,96.0,203.11,161.82
2016,8,18,18,15,133.5,40.5,3.2,20.0,60.0,134.02,101.97
2016,8,18,18,30,70.0,19.0,3.1,19.0,24.0,64.36,28.93
2016,8,18,18,45,35.0,9.5,3.05,18.5,12.0,22.3,0.0
2016,8,18,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,47.0,14.0,2.2,14.5,18.5,10.75,0.0
2016,8,19,6,0,94.0,28.0,2.5,15.0,37.0,21.2,11.32
2016,8,19,6,15,154.0,49.5,2.55,15.5,75.0,36.63,26.13
2016,8,19,6,30,214.0,71.0,2.6,16.0,113.0,51.77,39.94
2016,8,19,6,45,264.0,90.5,2.65,17.0,158.0,65.31,52.03
2016,8,19,7,0,314.0,110.0,2.7,18.0,203.0,78.6,63.59
2016,8,19,7,15,203.5,134.0,2.6,18.5,199.0,91.94,75.02
2016,8,19,7,30,93.0,158.0,2.5,19.0,195.0,109.2,89.57
2016,8,19,7,45,116.0,182.0,2.45,19.5,234.0,121.23,99.38
2016,8,19,8,0,139.0,206.0,2.4,20.0,273.0,135.32,110.77
2016,8,19,8,15,212.0,222.0,2.35,21.0,337.0,146.13,119.0
2016,8,19,8,30,285.0,238.0,2.3,22.0,401.0,150.1,121.41
2016,8,19,8,45,420.0,225.5,2.25,23.0,487.5,154.22,110.62
2016,8,19,9,0,555.0,213.0,2.2,24.0,574.0,197.07,129.31
2016,8,19,9,15,572.5,220.0,2.2,24.5,614.0,246.98,164.7
2016,8,19,9,30,590.0,227.0,2.2,25.0,654.0,298.84,205.53
2016,8,19,9,45,575.0,248.0,2.2,25.5,680.5,351.68,249.26
2016,8,19,10,0,560.0,269.0,2.2,26.0,707.0,402.64,290.92
2016,8,19,10,15,570.5,274.5,2.25,26.5,735.5,451.88,329.98
2016,8,19,10,30,581.0,280.0,2.3,27.0,764.0,501.47,368.32
2016,8,19,10,45,584.0,287.0,2.35,28.0,784.0,548.27,402.83
2016,8,19,11,0,587.0,294.0,2.4,29.0,804.0,594.28,435.63
2016,8,19,11,15,592.0,296.5,2.45,29.0,818.0,637.11,467.14
2016,8,19,11,30,597.0,299.0,2.5,29.0,832.0,678.21,496.85
2016,8,19,11,45,599.5,300.0,2.65,29.5,839.0,715.73,523.06
2016,8,19,12,0,602.0,301.0,2.8,30.0,846.0,751.45,547.63
2016,8,19,12,15,602.0,301.0,2.85,30.0,845.0,782.33,569.22
2016,8,19,12,30,602.0,301.0,2.9,30.0,844.0,810.75,588.99
2016,8,19,12,45,610.5,292.5,3.0,30.5,839.0,837.11,606.62
2016,8,19,13,0,619.0,284.0,3.1,31.0,834.0,860.84,622.42
2016,8,19,13,15,613.5,281.0,3.15,31.0,817.5,873.44,631.53
2016,8,19,13,30,608.0,278.0,3.2,31.0,801.0,882.66,638.55
2016,8,19,13,45,605.5,271.0,3.3,31.0,779.5,887.89,643.47
2016,8,19,14,0,603.0,264.0,3.4,31.0,758.0,889.73,646.26
2016,8,19,14,15,591.5,258.5,3.45,30.5,728.0,875.5,639.51
2016,8,19,14,30,580.0,253.0,3.5,30.0,698.0,863.22,634.01
2016,8,19,14,45,572.0,242.5,3.55,29.5,664.0,846.19,625.5
2016,8,19,15,0,564.0,232.0,3.6,29.0,630.0,826.24,614.98
2016,8,19,15,15,545.0,224.0,3.55,28.5,589.0,795.6,596.33
2016,8,19,15,30,526.0,216.0,3.5,28.0,548.0,762.74,575.98
2016,8,19,15,45,506.0,204.5,3.5,27.5,504.5,723.28,551.01
2016,8,19,16,0,486.0,193.0,3.5,27.0,461.0,682.22,524.45
2016,8,19,16,15,457.0,181.0,3.45,26.5,413.5,631.46,490.0
2016,8,19,16,30,428.0,169.0,3.4,26.0,366.0,580.33,454.49
2016,8,19,16,45,390.5,154.0,3.4,25.5,317.5,519.08,410.49
2016,8,19,17,0,353.0,139.0,3.4,25.0,269.0,441.82,353.24
2016,8,19,17,15,309.5,121.0,3.3,24.0,221.5,376.97,303.82
2016,8,19,17,30,266.0,103.0,3.2,23.0,174.0,314.89,254.71
2016,8,19,17,45,210.0,81.0,3.15,22.0,129.5,242.51,195.49
2016,8,19,18,0,154.0,59.0,3.1,21.0,85.0,174.4,138.14
2016,8,19,18,15,102.0,37.0,3.0,20.0,52.0,112.46,84.27
2016,8,19,18,30,50.0,15.0,2.9,19.0,19.0,47.88,15.63
2016,8,19,18,45,25.0,7.5,2.85,18.5,9.5,16.5,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,12.0,1.75,14.5,15.0,9.44,0.0
2016,8,20,6,0,69.0,24.0,2.0,15.0,30.0,18.29,8.8
2016,8,20,6,15,118.0,47.0,2.0,15.5,66.5,34.73,24.45
2016,8,20,6,30,167.0,70.0,2.0,16.0,103.0,50.71,38.99
2016,8,20,6,45,212.5,92.5,2.0,17.0,147.0,65.97,52.59
2016,8,20,7,0,258.0,115.0,2.0,18.0,191.0,80.88,65.55
2016,8,20,7,15,137.0,126.5,2.0,18.5,168.0,88.61,72.1
2016,8,20,7,30,16.0,138.0,2.0,19.0,145.0,99.5,81.19
2016,8,20,7,45,40.0,167.5,2.0,19.5,186.5,115.21,94.22
2016,8,20,8,0,64.0,197.0,2.0,20.0,228.0,133.23,108.97
2016,8,20,8,15,139.5,222.0,2.0,20.5,299.0,144.45,117.78
2016,8,20,8,30,215.0,247.0,2.0,21.0,370.0,159.54,129.71
2016,8,20,8,45,291.5,254.0,2.05,22.0,435.0,169.73,125.39
2016,8,20,9,0,368.0,261.0,2.1,23.0,500.0,209.16,146.42
2016,8,20,9,15,451.5,255.5,2.15,23.5,567.5,248.03,171.19
2016,8,20,9,30,535.0,250.0,2.2,24.0,635.0,301.49,210.47
2016,8,20,9,45,581.0,239.5,2.3,25.0,677.0,349.61,248.41
