Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,0,627.0,229.0,2.4,26.0,719.0,402.46,290.25
2016,8,20,10,15,637.5,233.0,2.45,26.5,747.0,453.83,331.52
2016,8,20,10,30,648.0,237.0,2.5,27.0,775.0,505.46,371.89
2016,8,20,10,45,658.0,238.5,2.65,27.5,797.0,555.0,409.94
2016,8,20,11,0,668.0,240.0,2.8,28.0,819.0,604.18,446.75
2016,8,20,11,15,673.0,242.0,2.9,28.0,833.5,649.9,480.99
2016,8,20,11,30,678.0,244.0,3.0,28.0,848.0,694.3,513.65
2016,8,20,11,45,686.5,240.5,3.15,28.5,856.5,735.24,542.65
2016,8,20,12,0,695.0,237.0,3.3,29.0,865.0,774.45,569.98
2016,8,20,12,15,695.0,237.0,3.4,29.0,864.0,807.74,593.7
2016,8,20,12,30,695.0,237.0,3.5,29.0,863.0,838.33,615.42
2016,8,20,12,45,681.0,242.5,3.6,29.0,851.0,858.62,629.82
2016,8,20,13,0,667.0,248.0,3.7,29.0,839.0,875.23,641.75
2016,8,20,13,15,662.0,246.0,3.7,28.5,823.0,889.76,653.38
2016,8,20,13,30,657.0,244.0,3.7,28.0,807.0,900.85,662.79
2016,8,20,13,45,658.5,235.5,3.75,28.0,786.5,908.69,669.33
2016,8,20,14,0,660.0,227.0,3.8,28.0,766.0,913.06,673.66
2016,8,20,14,15,649.5,222.5,3.8,27.5,736.5,906.02,671.26
2016,8,20,14,30,639.0,218.0,3.8,27.0,707.0,895.49,666.66
2016,8,20,14,45,632.5,209.0,3.85,27.0,673.0,881.17,658.67
2016,8,20,15,0,626.0,200.0,3.9,27.0,639.0,863.54,648.47
2016,8,20,15,15,608.0,193.5,3.85,26.5,598.0,834.13,630.7
2016,8,20,15,30,590.0,187.0,3.8,26.0,557.0,802.0,610.91
2016,8,20,15,45,574.0,176.5,3.8,25.5,514.0,756.96,582.31
2016,8,20,16,0,558.0,166.0,3.8,25.0,471.0,718.75,557.89
2016,8,20,16,15,528.5,156.5,3.7,24.0,423.0,668.14,524.3
2016,8,20,16,30,499.0,147.0,3.6,23.0,375.0,617.0,489.45
2016,8,20,16,45,468.0,134.0,3.55,22.5,327.5,560.54,448.82
2016,8,20,17,0,437.0,121.0,3.5,22.0,280.0,504.52,407.28
2016,8,20,17,15,389.0,107.0,3.4,21.0,231.5,435.79,354.73
2016,8,20,17,30,341.0,93.0,3.3,20.0,183.0,369.93,302.41
2016,8,20,17,45,283.5,75.0,3.2,19.0,138.5,296.7,242.03
2016,8,20,18,0,226.0,57.0,3.1,18.0,94.0,228.35,183.6
2016,8,20,18,15,152.0,37.5,2.95,17.5,58.5,154.53,117.65
2016,8,20,18,30,78.0,18.0,2.8,17.0,23.0,66.54,15.39
2016,8,20,18,45,39.0,9.0,2.7,16.5,11.5,23.64,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.5,2.35,14.5,19.5,11.41,0.0
2016,8,21,6,0,117.0,29.0,2.7,15.0,39.0,21.9,11.36
2016,8,21,6,15,189.0,48.0,2.7,15.5,78.0,35.64,25.17
2016,8,21,6,30,261.0,67.0,2.7,16.0,117.0,49.26,37.69
2016,8,21,6,45,322.0,83.0,2.75,16.5,163.5,60.5,47.89
2016,8,21,7,0,383.0,99.0,2.8,17.0,210.0,71.52,57.63
2016,8,21,7,15,211.0,123.0,2.75,17.5,186.0,85.5,69.72
2016,8,21,7,30,39.0,147.0,2.7,18.0,162.0,102.09,83.82
2016,8,21,7,45,97.5,175.0,2.7,19.0,220.5,120.25,98.8
2016,8,21,8,0,156.0,203.0,2.7,20.0,279.0,134.01,109.74
2016,8,21,8,15,176.0,225.5,2.65,20.5,319.0,146.96,120.03
2016,8,21,8,30,196.0,248.0,2.6,21.0,359.0,159.51,129.85
2016,8,21,8,45,291.0,251.5,2.6,22.0,432.0,169.22,124.9
2016,8,21,9,0,386.0,255.0,2.6,23.0,505.0,208.97,145.69
2016,8,21,9,15,536.5,217.0,2.6,23.5,588.5,241.52,162.98
2016,8,21,9,30,687.0,179.0,2.6,24.0,672.0,294.89,200.62
2016,8,21,9,45,669.5,199.0,2.65,24.5,699.5,352.03,249.03
2016,8,21,10,0,652.0,219.0,2.7,25.0,727.0,406.7,294.78
2016,8,21,10,15,662.5,223.0,2.75,25.5,755.5,459.49,337.53
2016,8,21,10,30,673.0,227.0,2.8,26.0,784.0,512.47,379.27
2016,8,21,10,45,683.0,228.5,2.9,26.5,806.5,563.27,418.4
2016,8,21,11,0,693.0,230.0,3.0,27.0,829.0,613.64,456.15
2016,8,21,11,15,698.0,231.5,3.1,27.0,843.5,660.08,491.12
2016,8,21,11,30,703.0,233.0,3.2,27.0,858.0,705.09,524.41
2016,8,21,11,45,708.0,232.0,3.3,27.5,866.0,746.37,553.51
2016,8,21,12,0,713.0,231.0,3.4,28.0,874.0,785.66,580.7
2016,8,21,12,15,713.0,231.0,3.5,28.0,872.5,819.5,604.89
2016,8,21,12,30,713.0,231.0,3.6,28.0,871.0,850.57,627.01
2016,8,21,12,45,728.5,219.0,3.75,28.0,867.5,881.42,649.58
2016,8,21,13,0,744.0,207.0,3.9,28.0,864.0,909.41,669.92
2016,8,21,13,15,739.0,205.0,3.95,27.5,847.5,924.99,682.22
2016,8,21,13,30,734.0,203.0,4.0,27.0,831.0,936.93,692.33
2016,8,21,13,45,727.5,199.5,4.1,27.0,807.0,942.26,697.08
2016,8,21,14,0,721.0,196.0,4.2,27.0,783.0,943.86,699.53
2016,8,21,14,15,710.0,192.5,4.2,26.5,752.5,937.36,697.53
2016,8,21,14,30,699.0,189.0,4.2,26.0,722.0,927.24,693.25
2016,8,21,14,45,686.0,184.0,4.25,25.5,685.5,910.11,684.54
2016,8,21,15,0,673.0,179.0,4.3,25.0,649.0,889.64,673.58
2016,8,21,15,15,654.5,173.5,4.2,24.5,607.5,860.2,655.65
2016,8,21,15,30,636.0,168.0,4.1,24.0,566.0,827.96,635.7
2016,8,21,15,45,614.0,160.5,4.1,23.5,520.5,787.87,610.38
2016,8,21,16,0,592.0,153.0,4.1,23.0,475.0,745.7,583.17
2016,8,21,16,15,562.0,145.0,4.05,22.0,426.5,685.5,543.0
2016,8,21,16,30,532.0,137.0,4.0,21.0,378.0,634.49,508.35
2016,8,21,16,45,495.5,126.0,3.95,20.5,328.5,574.57,464.62
2016,8,21,17,0,459.0,115.0,3.9,20.0,279.0,515.43,420.15
2016,8,21,17,15,409.0,102.0,3.75,19.0,230.5,445.35,365.91
2016,8,21,17,30,359.0,89.0,3.6,18.0,182.0,378.3,311.98
2016,8,21,17,45,295.0,72.5,3.5,17.5,137.5,301.73,247.66
2016,8,21,18,0,231.0,56.0,3.4,17.0,93.0,230.81,186.12
2016,8,21,18,15,153.5,36.5,3.3,16.5,57.0,154.9,117.38
2016,8,21,18,30,76.0,17.0,3.2,16.0,21.0,73.11,3.99
2016,8,21,18,45,38.0,8.5,3.1,15.5,10.5,22.84,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,57.0,14.0,2.75,14.5,19.0,11.02,0.0
2016,8,22,6,0,114.0,28.0,3.0,15.0,38.0,21.17,10.47
2016,8,22,6,15,187.5,47.5,3.0,15.5,77.0,35.28,24.8
2016,8,22,6,30,261.0,67.0,3.0,16.0,116.0,49.27,37.66
2016,8,22,6,45,151.5,88.0,3.0,16.5,118.5,63.33,50.35
2016,8,22,7,0,42.0,109.0,3.0,17.0,121.0,76.92,62.36
2016,8,22,7,15,54.5,130.5,2.9,17.5,149.5,91.18,74.67
2016,8,22,7,30,67.0,152.0,2.8,18.0,178.0,105.21,86.53
2016,8,22,7,45,104.5,177.0,2.75,18.5,224.5,118.2,97.26
2016,8,22,8,0,142.0,202.0,2.7,19.0,271.0,133.15,109.47
2016,8,22,8,15,119.5,223.5,2.65,19.5,286.0,144.65,118.57
2016,8,22,8,30,97.0,245.0,2.6,20.0,301.0,161.9,132.38
2016,8,22,8,45,198.0,260.0,2.6,21.0,384.5,176.0,132.52
2016,8,22,9,0,299.0,275.0,2.6,22.0,468.0,210.7,151.01
2016,8,22,9,15,480.5,231.0,2.65,22.5,564.5,241.22,165.82
2016,8,22,9,30,662.0,187.0,2.7,23.0,661.0,295.92,203.37
2016,8,22,9,45,668.5,195.0,2.75,24.0,693.5,350.86,249.03
2016,8,22,10,0,675.0,203.0,2.8,25.0,726.0,405.99,294.31
2016,8,22,10,15,685.0,206.0,2.9,25.0,754.0,459.03,338.25
2016,8,22,10,30,695.0,209.0,3.0,25.0,782.0,512.1,381.23
2016,8,22,10,45,701.0,212.0,3.1,25.5,803.5,562.78,420.64
2016,8,22,11,0,707.0,215.0,3.2,26.0,825.0,612.6,458.29
2016,8,22,11,15,711.5,216.5,3.3,26.5,839.0,659.14,492.64
2016,8,22,11,30,716.0,218.0,3.4,27.0,853.0,704.16,525.08
2016,8,22,11,45,719.0,218.0,3.55,27.5,859.5,745.05,554.17
2016,8,22,12,0,722.0,218.0,3.7,28.0,866.0,783.78,581.25
2016,8,22,12,15,722.0,217.5,3.8,28.0,865.0,817.23,605.29
2016,8,22,12,30,722.0,217.0,3.9,28.0,864.0,847.88,627.22
2016,8,22,12,45,684.0,237.5,4.0,28.0,845.5,861.09,636.29
2016,8,22,13,0,646.0,258.0,4.1,28.0,827.0,869.12,641.87
2016,8,22,13,15,640.5,255.5,4.1,27.5,810.5,882.26,652.73
2016,8,22,13,30,635.0,253.0,4.1,27.0,794.0,891.99,661.3
2016,8,22,13,45,634.0,245.5,4.2,27.0,772.5,898.06,666.87
2016,8,22,14,0,633.0,238.0,4.3,27.0,751.0,900.69,670.22
2016,8,22,14,15,622.0,233.5,4.3,26.5,721.5,892.88,667.21
2016,8,22,14,30,611.0,229.0,4.3,26.0,692.0,881.63,661.99
2016,8,22,14,45,602.5,220.0,4.35,25.5,658.0,865.32,653.7
2016,8,22,15,0,594.0,211.0,4.4,25.0,624.0,845.81,643.19
2016,8,22,15,15,575.5,204.0,4.35,24.0,583.5,807.73,620.36
2016,8,22,15,30,557.0,197.0,4.3,23.0,543.0,775.6,601.24
2016,8,22,15,45,538.5,186.0,4.3,22.5,499.5,737.06,576.25
2016,8,22,16,0,520.0,175.0,4.3,22.0,456.0,696.77,549.56
2016,8,22,16,15,490.0,164.5,4.2,21.5,408.5,645.5,513.64
2016,8,22,16,30,460.0,154.0,4.1,21.0,361.0,593.85,476.66
2016,8,22,16,45,426.5,140.0,4.0,20.5,313.5,535.48,433.6
2016,8,22,17,0,393.0,126.0,3.9,20.0,266.0,477.88,389.86
2016,8,22,17,15,346.0,110.5,3.75,19.0,218.5,409.9,336.85
2016,8,22,17,30,299.0,95.0,3.6,18.0,171.0,329.89,272.43
2016,8,22,17,45,243.0,75.0,3.45,17.5,127.5,258.26,211.9
2016,8,22,18,0,187.0,55.0,3.3,17.0,84.0,191.12,153.5
2016,8,22,18,15,120.0,34.5,3.15,16.5,50.5,121.61,90.22
2016,8,22,18,30,53.0,14.0,3.0,16.0,17.0,47.69,0.0
2016,8,22,18,45,26.5,7.0,2.85,16.0,8.5,16.79,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,63.5,14.0,2.2,15.0,19.0,11.02,0.0
2016,8,23,6,0,127.0,28.0,2.5,16.0,38.0,21.08,9.96
2016,8,23,6,15,207.5,46.0,2.5,16.5,77.5,34.34,23.83
2016,8,23,6,30,288.0,64.0,2.5,17.0,117.0,47.42,35.87
2016,8,23,6,45,352.0,77.5,2.55,17.5,163.5,57.12,44.7
2016,8,23,7,0,416.0,91.0,2.6,18.0,210.0,66.68,53.16
2016,8,23,7,15,269.0,122.5,2.55,18.5,205.5,86.0,69.88
2016,8,23,7,30,122.0,154.0,2.5,19.0,201.0,104.8,85.83
2016,8,23,7,45,354.0,141.5,2.45,20.0,305.0,95.97,77.65
2016,8,23,8,0,586.0,129.0,2.4,21.0,409.0,93.3,74.81
2016,8,23,8,15,614.0,136.0,2.35,21.5,456.5,96.59,77.2
2016,8,23,8,30,642.0,143.0,2.3,22.0,504.0,99.74,79.44
2016,8,23,8,45,665.0,147.5,2.3,22.5,549.0,127.2,82.48
2016,8,23,9,0,688.0,152.0,2.3,23.0,594.0,181.5,111.86
2016,8,23,9,15,704.5,156.0,2.3,23.5,634.5,237.0,152.62
2016,8,23,9,30,721.0,160.0,2.3,24.0,675.0,294.17,199.11
2016,8,23,9,45,709.5,176.5,2.35,25.0,704.0,352.76,248.24
2016,8,23,10,0,698.0,193.0,2.4,26.0,733.0,409.52,295.0
2016,8,23,10,15,708.0,196.0,2.45,26.5,761.5,463.81,338.89
2016,8,23,10,30,718.0,199.0,2.5,27.0,790.0,518.08,381.5
2016,8,23,10,45,726.5,200.5,2.6,27.5,812.0,570.11,421.4
2016,8,23,11,0,735.0,202.0,2.7,28.0,834.0,621.4,459.63
2016,8,23,11,15,740.0,203.5,2.75,28.5,848.5,669.43,494.33
2016,8,23,11,30,745.0,205.0,2.8,29.0,863.0,715.9,527.05
2016,8,23,11,45,749.5,204.0,2.9,29.5,870.5,758.04,556.34
2016,8,23,12,0,754.0,203.0,3.0,30.0,878.0,798.0,583.62
2016,8,23,12,15,754.0,203.0,3.1,30.0,877.0,832.76,608.13
2016,8,23,12,30,754.0,203.0,3.2,30.0,876.0,864.63,630.52
2016,8,23,12,45,764.0,194.5,3.3,30.5,870.5,884.88,643.7
2016,8,23,13,0,774.0,186.0,3.4,31.0,865.0,911.55,660.72
2016,8,23,13,15,769.5,184.5,3.45,31.0,848.5,927.86,671.97
2016,8,23,13,30,765.0,183.0,3.5,31.0,832.0,940.53,681.03
2016,8,23,13,45,760.5,179.0,3.6,31.0,809.0,957.16,693.15
2016,8,23,14,0,756.0,175.0,3.7,31.0,786.0,960.1,696.44
2016,8,23,14,15,746.0,172.0,3.75,30.5,755.5,954.94,695.77
2016,8,23,14,30,736.0,169.0,3.8,30.0,725.0,946.08,692.84
2016,8,23,14,45,726.0,163.5,3.9,30.0,689.0,930.92,684.72
2016,8,23,15,0,716.0,158.0,4.0,30.0,653.0,912.28,674.36
2016,8,23,15,15,698.5,153.5,4.0,29.5,611.0,884.2,658.44
2016,8,23,15,30,681.0,149.0,4.0,29.0,569.0,853.2,640.45
2016,8,23,15,45,661.5,142.0,4.0,28.5,524.0,814.94,617.22
2016,8,23,16,0,642.0,135.0,4.0,28.0,479.0,774.4,592.04
2016,8,23,16,15,612.5,128.0,3.95,27.0,430.0,723.07,559.55
2016,8,23,16,30,583.0,121.0,3.9,26.0,381.0,670.64,525.39
2016,8,23,16,45,547.5,111.5,3.85,25.0,331.0,610.03,483.93
2016,8,23,17,0,512.0,102.0,3.8,24.0,281.0,542.66,435.4
2016,8,23,17,15,460.0,91.0,3.65,23.0,231.5,471.02,380.97
2016,8,23,17,30,408.0,80.0,3.5,22.0,182.0,402.54,326.73
2016,8,23,17,45,340.0,65.5,3.4,21.0,136.5,323.2,261.49
2016,8,23,18,0,272.0,51.0,3.3,20.0,91.0,250.01,198.79
2016,8,23,18,15,179.5,33.0,3.2,19.0,55.5,165.72,121.36
2016,8,23,18,30,87.0,15.0,3.1,18.0,20.0,74.0,0.0
2016,8,23,18,45,43.5,7.5,3.05,17.5,10.0,24.44,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,102.0,13.5,2.0,14.0,21.5,10.62,0.0
2016,8,24,6,0,204.0,27.0,2.3,15.0,43.0,20.62,9.23
2016,8,24,6,15,301.5,41.0,2.3,15.5,85.5,31.33,21.31
2016,8,24,6,30,399.0,55.0,2.3,16.0,128.0,44.44,33.39
2016,8,24,6,45,469.5,64.5,2.35,16.5,177.5,51.61,40.03
2016,8,24,7,0,540.0,74.0,2.4,17.0,227.0,58.74,46.4
2016,8,24,7,15,270.0,99.0,2.35,17.5,175.5,71.61,57.6
2016,8,24,7,30,0.0,124.0,2.3,18.0,124.0,90.23,73.56
2016,8,24,7,45,16.0,152.0,2.3,18.5,159.5,109.32,89.63
2016,8,24,8,0,32.0,180.0,2.3,19.0,195.0,123.14,100.94
2016,8,24,8,15,52.0,208.5,2.3,20.0,236.5,140.35,114.72
2016,8,24,8,30,72.0,237.0,2.3,21.0,278.0,157.1,127.85
2016,8,24,8,45,132.0,263.5,2.3,22.0,345.5,174.93,132.29
2016,8,24,9,0,192.0,290.0,2.3,23.0,413.0,212.89,156.25
2016,8,24,9,15,507.0,206.5,2.3,23.5,560.5,233.87,158.4
2016,8,24,9,30,822.0,123.0,2.3,24.0,708.0,300.28,200.49
2016,8,24,9,45,843.0,120.5,2.35,24.5,746.0,360.36,251.25
2016,8,24,10,0,864.0,118.0,2.4,25.0,784.0,423.15,303.75
2016,8,24,10,15,871.5,119.5,2.45,25.5,813.0,481.38,351.92
2016,8,24,10,30,879.0,121.0,2.5,26.0,842.0,538.81,397.94
2016,8,24,10,45,885.0,121.5,2.6,27.0,864.5,593.61,439.84
2016,8,24,11,0,891.0,122.0,2.7,28.0,887.0,646.95,479.17
2016,8,24,11,15,894.5,123.0,2.75,28.0,901.0,697.36,516.91
2016,8,24,11,30,898.0,124.0,2.8,28.0,915.0,745.64,552.27
2016,8,24,11,45,899.0,124.5,2.9,28.5,921.5,789.32,582.85
2016,8,24,12,0,900.0,125.0,3.0,29.0,928.0,830.25,609.73
2016,8,24,12,15,900.0,125.0,3.05,29.0,927.0,867.01,634.24
2016,8,24,12,30,900.0,125.0,3.1,29.0,926.0,900.59,656.61
2016,8,24,12,45,875.0,138.0,3.2,29.5,910.0,920.31,668.86
2016,8,24,13,0,850.0,151.0,3.3,30.0,894.0,950.68,688.22
2016,8,24,13,15,845.5,149.5,3.35,30.0,877.0,968.09,700.13
2016,8,24,13,30,841.0,148.0,3.4,30.0,860.0,981.61,709.73
2016,8,24,13,45,834.0,146.5,3.5,30.0,835.0,988.79,715.74
2016,8,24,14,0,827.0,145.0,3.6,30.0,810.0,991.99,719.36
2016,8,24,14,15,817.0,143.0,3.6,29.5,779.0,987.76,719.09
2016,8,24,14,30,807.0,141.0,3.6,29.0,748.0,979.62,716.45
2016,8,24,14,45,794.5,137.5,3.65,29.0,710.0,963.64,707.67
2016,8,24,15,0,782.0,134.0,3.7,29.0,672.0,944.0,696.58
2016,8,24,15,15,765.5,130.5,3.7,28.5,629.5,917.01,681.67
2016,8,24,15,30,749.0,127.0,3.7,28.0,587.0,894.31,669.62
2016,8,24,15,45,728.0,122.0,3.7,27.5,540.0,855.49,646.36
2016,8,24,16,0,707.0,117.0,3.7,27.0,493.0,814.3,621.16
2016,8,24,16,15,678.0,111.5,3.65,26.0,442.5,763.4,589.5
2016,8,24,16,30,649.0,106.0,3.6,25.0,392.0,711.25,556.06
2016,8,24,16,45,612.0,98.0,3.55,24.0,341.0,648.88,513.92
2016,8,24,17,0,575.0,90.0,3.5,23.0,290.0,586.71,470.35
2016,8,24,17,15,521.5,81.0,3.4,22.0,239.0,511.99,414.25
2016,8,24,17,30,468.0,72.0,3.3,21.0,188.0,439.8,357.36
2016,8,24,17,45,393.0,59.5,3.2,20.0,141.0,350.01,283.82
2016,8,24,18,0,318.0,47.0,3.1,19.0,94.0,272.47,217.08
2016,8,24,18,15,210.0,31.0,3.05,18.0,57.0,180.1,130.04
2016,8,24,18,30,102.0,15.0,3.0,17.0,20.0,80.77,0.0
2016,8,24,18,45,51.0,7.5,2.95,16.5,10.0,5.9,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,13.0,2.35,14.5,21.0,10.23,0.0
2016,8,25,6,0,202.0,26.0,2.6,15.0,42.0,19.87,8.17
2016,8,25,6,15,301.5,39.0,2.6,15.5,83.5,31.69,21.55
2016,8,25,6,30,401.0,52.0,2.6,16.0,125.0,42.07,31.28
2016,8,25,6,45,474.5,60.5,2.65,16.5,174.0,48.57,37.33
2016,8,25,7,0,548.0,69.0,2.7,17.0,223.0,55.08,43.17
2016,8,25,7,15,277.0,98.5,2.7,17.5,176.5,71.38,57.4
2016,8,25,7,30,6.0,128.0,2.7,18.0,130.0,92.77,75.79
2016,8,25,7,45,9.0,145.5,2.7,18.5,149.0,105.11,86.05
2016,8,25,8,0,12.0,163.0,2.7,19.0,168.0,117.35,96.07
2016,8,25,8,15,72.0,204.0,2.65,19.5,244.0,138.33,113.32
2016,8,25,8,30,132.0,245.0,2.6,20.0,320.0,156.32,127.79
2016,8,25,8,45,170.0,266.0,2.6,21.0,370.0,179.02,135.13
2016,8,25,9,0,208.0,287.0,2.6,22.0,420.0,213.99,157.17
2016,8,25,9,15,529.5,195.5,2.6,22.5,564.0,232.73,157.44
2016,8,25,9,30,851.0,104.0,2.6,23.0,708.0,300.26,200.78
2016,8,25,9,45,865.5,104.5,2.65,24.0,745.0,360.92,252.29
2016,8,25,10,0,880.0,105.0,2.7,25.0,782.0,422.05,303.56
2016,8,25,10,15,888.0,106.5,2.75,25.5,811.5,481.27,352.75
2016,8,25,10,30,896.0,108.0,2.8,26.0,841.0,539.72,399.77
2016,8,25,10,45,902.0,109.0,2.85,26.5,863.5,595.65,443.39
2016,8,25,11,0,908.0,110.0,2.9,27.0,886.0,650.09,484.49
2016,8,25,11,15,911.5,110.5,2.9,27.0,901.0,700.76,522.48
2016,8,25,11,30,915.0,111.0,2.9,27.0,916.0,749.22,557.95
2016,8,25,11,45,916.5,112.0,2.95,27.5,923.0,794.21,589.2
2016,8,25,12,0,918.0,113.0,3.0,28.0,930.0,836.45,616.39
2016,8,25,12,15,917.5,113.0,3.05,28.0,928.5,873.2,640.95
2016,8,25,12,30,917.0,113.0,3.1,28.0,927.0,906.68,663.31
2016,8,25,12,45,905.0,118.5,3.15,28.5,914.5,931.61,678.7
2016,8,25,13,0,893.0,124.0,3.2,29.0,902.0,952.54,691.53
2016,8,25,13,15,889.0,123.0,3.25,29.0,884.5,970.82,704.12
2016,8,25,13,30,885.0,122.0,3.3,29.0,867.0,985.23,714.33
2016,8,25,13,45,877.5,121.0,3.4,29.0,842.0,992.34,720.33
2016,8,25,14,0,870.0,120.0,3.5,29.0,817.0,995.46,723.94
2016,8,25,14,15,861.0,118.0,3.6,28.5,785.5,992.12,724.95
2016,8,25,14,30,852.0,116.0,3.7,28.0,754.0,984.88,723.56
2016,8,25,14,45,840.0,114.0,3.8,27.5,716.0,984.49,726.86
2016,8,25,15,0,828.0,112.0,3.9,27.0,678.0,966.48,718.47
2016,8,25,15,15,812.5,109.0,3.95,26.5,635.0,940.36,704.4
2016,8,25,15,30,797.0,106.0,4.0,26.0,592.0,910.94,688.01
2016,8,25,15,45,777.5,102.0,4.05,25.5,545.0,873.58,665.9
2016,8,25,16,0,758.0,98.0,4.1,25.0,498.0,833.6,641.6
2016,8,25,16,15,731.0,93.5,4.05,24.0,447.5,789.42,614.57
2016,8,25,16,30,704.0,89.0,4.0,23.0,397.0,738.66,581.99
2016,8,25,16,45,669.0,83.0,4.0,22.5,345.5,678.46,540.41
2016,8,25,17,0,634.0,77.0,4.0,22.0,294.0,618.25,497.39
2016,8,25,17,15,581.5,69.5,3.9,20.5,242.5,543.79,443.03
2016,8,25,17,30,529.0,62.0,3.8,19.0,191.0,471.81,386.64
2016,8,25,17,45,452.5,52.0,3.7,18.0,143.0,384.71,314.28
2016,8,25,18,0,376.0,42.0,3.6,17.0,95.0,303.86,243.67
2016,8,25,18,15,254.0,28.0,3.45,16.5,57.5,202.76,143.71
2016,8,25,18,30,132.0,14.0,3.3,16.0,20.0,74.36,0.0
2016,8,25,18,45,66.0,7.0,3.15,15.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,114.0,12.5,2.1,14.5,21.0,9.83,0.0
2016,8,26,6,0,228.0,25.0,2.4,15.0,42.0,20.49,7.96
2016,8,26,6,15,334.0,37.5,2.45,15.5,85.0,30.67,20.61
2016,8,26,6,30,440.0,50.0,2.5,16.0,128.0,40.79,30.13
2016,8,26,6,45,501.0,60.0,2.55,16.5,177.0,48.48,37.24
2016,8,26,7,0,562.0,70.0,2.6,17.0,226.0,56.05,44.02
2016,8,26,7,15,285.0,99.0,2.6,17.5,179.0,69.86,56.07
2016,8,26,7,30,8.0,128.0,2.6,18.0,132.0,92.73,75.76
2016,8,26,7,45,11.0,146.0,2.6,18.5,151.5,105.38,86.29
2016,8,26,8,0,14.0,164.0,2.6,19.0,171.0,117.94,96.57
2016,8,26,8,15,22.0,188.0,2.6,19.5,200.0,134.14,109.79
2016,8,26,8,30,30.0,212.0,2.6,20.0,229.0,142.91,116.57
2016,8,26,8,45,154.0,243.5,2.6,21.0,340.5,166.99,125.89
2016,8,26,9,0,278.0,275.0,2.6,22.0,452.0,211.99,152.74
2016,8,26,9,15,562.0,193.5,2.6,22.5,581.0,240.22,162.01
2016,8,26,9,30,846.0,112.0,2.6,23.0,710.0,302.59,202.97
2016,8,26,9,45,826.5,129.5,2.65,24.0,738.0,366.0,257.36
2016,8,26,10,0,807.0,147.0,2.7,25.0,766.0,426.25,308.04
2016,8,26,10,15,816.0,149.0,2.75,25.5,795.0,484.09,355.51
2016,8,26,10,30,825.0,151.0,2.8,26.0,824.0,541.5,401.19
2016,8,26,10,45,828.5,154.5,2.85,26.5,845.5,596.35,443.53
2016,8,26,11,0,832.0,158.0,2.9,27.0,867.0,649.73,483.42
2016,8,26,11,15,836.0,158.5,2.95,27.0,881.0,699.27,520.51
2016,8,26,11,30,840.0,159.0,3.0,27.0,895.0,746.83,555.38
2016,8,26,11,45,841.0,160.0,3.1,27.5,901.5,790.39,585.87
2016,8,26,12,0,842.0,161.0,3.2,28.0,908.0,831.31,613.95
2016,8,26,12,15,841.5,161.0,3.25,28.0,906.5,867.26,638.32
2016,8,26,12,30,841.0,161.0,3.3,28.0,905.0,900.06,660.34
2016,8,26,12,45,840.0,159.5,3.4,28.5,895.5,927.69,677.92
2016,8,26,13,0,839.0,158.0,3.5,29.0,886.0,951.79,693.2
2016,8,26,13,15,834.0,156.5,3.55,28.5,868.5,968.48,706.18
2016,8,26,13,30,829.0,155.0,3.6,28.0,851.0,981.28,716.83
2016,8,26,13,45,823.5,152.0,3.7,28.0,826.5,988.18,722.71
2016,8,26,14,0,818.0,149.0,3.8,28.0,802.0,991.11,726.17
2016,8,26,14,15,808.0,146.5,3.85,27.5,770.5,986.16,725.73
2016,8,26,14,30,798.0,144.0,3.9,27.0,739.0,977.31,722.88
2016,8,26,14,45,788.0,139.5,3.95,27.0,701.5,962.59,714.81
2016,8,26,15,0,778.0,135.0,4.0,27.0,664.0,944.19,704.38
2016,8,26,15,15,761.0,131.0,4.0,26.5,621.0,923.56,693.6
2016,8,26,15,30,744.0,127.0,4.0,26.0,578.0,892.36,675.52
2016,8,26,15,45,725.0,121.0,4.0,25.5,531.5,854.11,652.38
2016,8,26,16,0,706.0,115.0,4.0,25.0,485.0,813.41,627.16
2016,8,26,16,15,676.5,109.5,3.95,24.0,434.5,761.87,594.6
2016,8,26,16,30,647.0,104.0,3.9,23.0,384.0,709.12,560.25
2016,8,26,16,45,610.5,95.5,3.85,22.5,333.0,646.44,516.26
2016,8,26,17,0,574.0,87.0,3.8,22.0,282.0,583.97,470.97
2016,8,26,17,15,519.0,78.0,3.65,21.0,231.0,508.01,413.32
2016,8,26,17,30,464.0,69.0,3.5,20.0,180.0,434.76,354.83
2016,8,26,17,45,387.0,56.5,3.4,19.5,133.0,347.4,281.81
2016,8,26,18,0,310.0,44.0,3.3,19.0,86.0,265.35,210.31
2016,8,26,18,15,197.5,28.0,3.15,18.0,50.5,169.38,114.06
2016,8,26,18,30,85.0,12.0,3.0,17.0,15.0,50.26,0.0
2016,8,26,18,45,42.5,6.0,2.9,16.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,69.0,12.5,2.1,14.5,17.5,9.83,0.0
2016,8,27,6,0,138.0,25.0,2.3,15.0,35.0,18.92,6.2
2016,8,27,6,15,229.0,42.0,2.35,15.5,75.0,31.61,21.35
2016,8,27,6,30,320.0,59.0,2.4,16.0,115.0,44.21,33.09
2016,8,27,6,45,160.0,68.0,2.45,16.5,96.0,49.75,38.34
2016,8,27,7,0,0.0,77.0,2.5,17.0,77.0,57.37,45.18
2016,8,27,7,15,0.0,95.5,2.45,17.5,95.5,70.57,56.7
2016,8,27,7,30,0.0,114.0,2.4,18.0,114.0,83.66,67.89
2016,8,27,7,45,2.0,133.0,2.4,18.5,134.5,97.0,79.08
2016,8,27,8,0,4.0,152.0,2.4,19.0,155.0,110.21,89.98
2016,8,27,8,15,14.0,178.5,2.4,19.5,187.0,128.11,104.69
2016,8,27,8,30,24.0,205.0,2.4,20.0,219.0,145.75,118.96
2016,8,27,8,45,32.0,230.0,2.45,20.5,249.5,157.76,121.82
2016,8,27,9,0,40.0,255.0,2.5,21.0,280.0,180.33,138.28
2016,8,27,9,15,79.5,290.5,2.55,21.5,345.5,217.11,164.77
2016,8,27,9,30,119.0,326.0,2.6,22.0,411.0,257.13,194.09
2016,8,27,9,45,241.0,326.5,2.65,23.0,508.0,310.03,231.15
2016,8,27,10,0,363.0,327.0,2.7,24.0,605.0,380.19,282.46
2016,8,27,10,15,580.0,245.0,2.75,24.5,708.0,451.09,335.0
2016,8,27,10,30,797.0,163.0,2.8,25.0,811.0,539.0,401.43
2016,8,27,10,45,804.5,163.5,2.85,25.5,832.5,592.4,442.63
2016,8,27,11,0,812.0,164.0,2.9,26.0,854.0,644.71,481.92
2016,8,27,11,15,815.5,165.0,2.95,26.0,868.0,693.45,518.55
2016,8,27,11,30,819.0,166.0,3.0,26.0,882.0,740.24,552.99
2016,8,27,11,45,822.0,165.5,3.1,26.5,888.0,783.22,583.26
2016,8,27,12,0,825.0,165.0,3.2,27.0,894.0,823.71,611.24
2016,8,27,12,15,824.5,164.5,3.3,27.0,892.5,858.62,635.48
2016,8,27,12,30,824.0,164.0,3.4,27.0,891.0,890.41,657.28
2016,8,27,12,45,818.0,165.5,3.5,27.0,880.0,915.85,674.89
2016,8,27,13,0,812.0,167.0,3.6,27.0,869.0,937.65,690.19
2016,8,27,13,15,807.0,165.5,3.65,27.0,852.0,953.81,701.56
2016,8,27,13,30,802.0,164.0,3.7,27.0,835.0,966.17,710.59
2016,8,27,13,45,797.5,160.5,3.8,27.0,811.0,973.22,716.58
2016,8,27,14,0,793.0,157.0,3.9,27.0,787.0,976.41,720.19
2016,8,27,14,15,783.0,154.0,3.9,26.5,755.5,970.78,718.93
2016,8,27,14,30,773.0,151.0,3.9,26.0,724.0,961.32,715.3
2016,8,27,14,45,765.0,145.0,3.95,25.5,688.0,947.07,708.85
2016,8,27,15,0,757.0,139.0,4.0,25.0,652.0,937.28,705.53
2016,8,27,15,15,739.5,135.0,4.0,24.5,609.0,908.83,689.15
2016,8,27,15,30,722.0,131.0,4.0,24.0,566.0,877.38,670.68
2016,8,27,15,45,707.5,123.5,4.0,23.5,521.0,841.92,649.17
2016,8,27,16,0,693.0,116.0,4.0,23.0,476.0,803.87,625.5
2016,8,27,16,15,663.5,110.0,3.95,22.0,426.0,751.98,592.23
2016,8,27,16,30,634.0,104.0,3.9,21.0,376.0,698.93,557.21
2016,8,27,16,45,602.5,94.5,3.85,20.5,326.0,639.53,515.18
2016,8,27,17,0,571.0,85.0,3.8,20.0,276.0,580.05,471.65
2016,8,27,17,15,516.0,76.0,3.7,19.0,225.5,504.16,413.57
2016,8,27,17,30,461.0,67.0,3.6,18.0,175.0,431.03,354.57
2016,8,27,17,45,388.0,54.5,3.5,17.5,129.0,346.36,282.91
2016,8,27,18,0,315.0,42.0,3.4,17.0,83.0,267.95,213.3
2016,8,27,18,15,199.5,26.5,3.25,16.5,48.0,166.98,106.77
2016,8,27,18,30,84.0,11.0,3.1,16.0,13.0,49.02,0.0
2016,8,27,18,45,42.0,5.5,3.0,16.0,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,89.5,11.5,1.35,13.0,18.0,9.05,0.0
2016,8,28,6,0,179.0,23.0,1.5,14.0,36.0,17.59,4.6
2016,8,28,6,15,280.0,38.0,1.5,14.5,77.5,29.03,19.19
2016,8,28,6,30,381.0,53.0,1.5,15.0,119.0,42.9,32.07
2016,8,28,6,45,220.5,79.0,1.55,15.5,120.0,57.33,45.18
2016,8,28,7,0,60.0,105.0,1.6,16.0,121.0,74.24,60.21
2016,8,28,7,15,72.5,126.0,1.55,16.5,150.0,88.3,72.43
2016,8,28,7,30,85.0,147.0,1.5,17.0,179.0,102.15,84.18
2016,8,28,7,45,136.5,170.0,1.45,18.0,230.0,114.67,94.36
2016,8,28,8,0,188.0,193.0,1.4,19.0,281.0,129.04,105.87
2016,8,28,8,15,470.0,152.0,1.4,19.5,403.5,102.69,82.95
2016,8,28,8,30,752.0,111.0,1.4,20.0,526.0,82.43,65.36
2016,8,28,8,45,775.5,113.0,1.45,21.0,573.0,127.3,77.12
2016,8,28,9,0,799.0,115.0,1.5,22.0,620.0,186.32,110.66
2016,8,28,9,15,813.5,118.5,1.55,22.5,661.5,247.25,156.85
2016,8,28,9,30,828.0,122.0,1.6,23.0,703.0,309.42,208.31
2016,8,28,9,45,844.0,122.0,1.7,24.0,740.0,370.43,259.46
2016,8,28,10,0,860.0,122.0,1.8,25.0,777.0,432.2,310.43
2016,8,28,10,15,868.0,123.5,1.9,25.5,806.0,491.56,358.97
2016,8,28,10,30,876.0,125.0,2.0,26.0,835.0,549.32,404.81
2016,8,28,10,45,881.5,126.5,2.15,26.5,857.0,604.67,447.67
2016,8,28,11,0,887.0,128.0,2.3,27.0,879.0,658.52,488.14
2016,8,28,11,15,890.5,128.5,2.4,27.5,893.0,708.53,524.56
2016,8,28,11,30,894.0,129.0,2.5,28.0,907.0,756.37,558.52
2016,8,28,11,45,896.0,129.0,2.65,28.5,914.0,800.3,589.34
2016,8,28,12,0,898.0,129.0,2.8,29.0,921.0,841.53,616.34
2016,8,28,12,15,898.0,129.0,2.9,29.0,919.0,878.2,641.01
2016,8,28,12,30,898.0,129.0,3.0,29.0,917.0,911.68,663.57
2016,8,28,12,45,912.0,118.5,3.1,29.0,912.0,944.66,685.83
2016,8,28,13,0,926.0,108.0,3.2,29.0,907.0,974.25,705.92
2016,8,28,13,15,922.0,107.5,3.3,29.0,889.5,993.22,719.23
2016,8,28,13,30,918.0,107.0,3.4,29.0,872.0,1008.2,730.18
2016,8,28,13,45,912.0,106.0,3.5,29.0,846.5,1016.7,737.1
2016,8,28,14,0,906.0,105.0,3.6,29.0,821.0,1021.1,741.58
2016,8,28,14,15,897.5,103.0,3.6,28.5,789.0,1017.87,742.06
2016,8,28,14,30,889.0,101.0,3.6,28.0,757.0,1010.59,740.1
2016,8,28,14,45,878.5,99.0,3.65,27.5,719.0,997.38,734.74
2016,8,28,15,0,868.0,97.0,3.7,27.0,681.0,980.38,726.97
2016,8,28,15,15,853.5,94.5,3.65,26.5,637.0,955.28,713.16
2016,8,28,15,30,839.0,92.0,3.6,26.0,593.0,938.59,705.06
2016,8,28,15,45,820.0,88.5,3.55,25.5,545.5,901.09,682.65
2016,8,28,16,0,801.0,85.0,3.5,25.0,498.0,860.87,658.17
2016,8,28,16,15,774.5,81.0,3.45,24.0,446.5,810.96,627.59
2016,8,28,16,30,748.0,77.0,3.4,23.0,395.0,759.39,594.95
2016,8,28,16,45,711.5,72.0,3.35,22.5,342.0,697.15,552.19
2016,8,28,17,0,675.0,67.0,3.3,22.0,289.0,639.83,511.6
2016,8,28,17,15,621.0,60.5,3.15,21.0,236.5,563.68,455.32
2016,8,28,17,30,567.0,54.0,3.0,20.0,184.0,490.17,397.74
2016,8,28,17,45,482.0,45.0,2.9,19.0,135.5,396.99,320.76
2016,8,28,18,0,397.0,36.0,2.8,18.0,87.0,311.09,245.22
2016,8,28,18,15,258.0,23.5,2.65,17.5,50.5,195.42,114.71
2016,8,28,18,30,119.0,11.0,2.5,17.0,14.0,65.87,0.0
2016,8,28,18,45,59.5,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,110.0,11.5,1.9,12.5,19.0,9.05,0.0
2016,8,29,6,0,220.0,23.0,2.2,13.0,38.0,18.88,4.33
2016,8,29,6,15,332.5,35.0,2.3,13.5,80.0,28.7,18.89
2016,8,29,6,30,445.0,47.0,2.4,14.0,122.0,38.51,28.31
2016,8,29,6,45,513.5,55.5,2.5,15.0,171.5,45.18,34.51
2016,8,29,7,0,582.0,64.0,2.6,16.0,221.0,51.83,40.46
2016,8,29,7,15,291.0,89.0,2.55,16.0,167.5,63.51,50.82
2016,8,29,7,30,0.0,114.0,2.5,16.0,114.0,83.55,68.35
2016,8,29,7,45,2.0,132.0,2.5,16.5,133.0,96.24,79.07
2016,8,29,8,0,4.0,150.0,2.5,17.0,152.0,108.83,89.53
2016,8,29,8,15,8.5,170.0,2.5,17.5,174.5,122.61,100.86
2016,8,29,8,30,13.0,190.0,2.5,18.0,197.0,136.25,111.9
2016,8,29,8,45,62.5,236.5,2.55,18.5,275.0,163.79,126.8
2016,8,29,9,0,112.0,283.0,2.6,19.0,353.0,206.44,157.09
2016,8,29,9,15,102.0,300.5,2.6,19.5,368.0,228.32,173.95
2016,8,29,9,30,92.0,318.0,2.6,20.0,383.0,249.08,190.39
2016,8,29,9,45,198.5,329.5,2.65,21.0,478.0,301.77,227.97
2016,8,29,10,0,305.0,341.0,2.7,22.0,573.0,370.03,278.3
2016,8,29,10,15,607.0,220.5,2.75,22.5,703.5,449.53,336.91
2016,8,29,10,30,909.0,100.0,2.8,23.0,834.0,549.15,412.74
2016,8,29,10,45,915.0,100.0,2.85,24.0,856.0,604.99,455.6
2016,8,29,11,0,921.0,100.0,2.9,25.0,878.0,659.25,495.9
2016,8,29,11,15,924.5,101.0,2.95,25.0,892.5,710.87,534.96
2016,8,29,11,30,928.0,102.0,3.0,25.0,907.0,760.24,571.49
2016,8,29,11,45,930.0,101.5,3.1,25.5,913.5,804.67,602.12
2016,8,29,12,0,932.0,101.0,3.2,26.0,920.0,846.25,629.39
2016,8,29,12,15,602.5,260.5,3.25,26.0,789.5,770.66,573.86
2016,8,29,12,30,273.0,420.0,3.3,26.0,659.0,636.76,474.06
2016,8,29,12,45,587.0,268.0,3.4,26.5,774.5,815.6,606.71
2016,8,29,13,0,901.0,116.0,3.5,27.0,890.0,961.07,706.14
2016,8,29,13,15,897.0,115.0,3.55,27.0,872.5,979.09,717.72
2016,8,29,13,30,893.0,114.0,3.6,27.0,855.0,993.2,727.87
2016,8,29,13,45,749.5,180.0,3.7,27.0,789.0,959.31,706.79
2016,8,29,14,0,606.0,246.0,3.8,27.0,723.0,893.36,662.78
2016,8,29,14,15,737.0,176.0,3.85,26.5,733.0,961.16,713.15
2016,8,29,14,30,868.0,106.0,3.9,26.0,743.0,996.87,739.52
2016,8,29,14,45,860.0,102.0,3.95,25.5,705.5,983.97,733.85
2016,8,29,15,0,852.0,98.0,4.0,25.0,668.0,967.25,726.02
2016,8,29,15,15,837.0,95.5,3.95,24.5,625.0,954.02,720.06
2016,8,29,15,30,822.0,93.0,3.9,24.0,582.0,924.83,703.17
2016,8,29,15,45,808.0,88.0,3.9,23.5,535.5,890.43,682.86
2016,8,29,16,0,794.0,83.0,3.9,23.0,489.0,853.11,660.22
2016,8,29,16,15,767.5,79.0,3.85,22.5,438.0,803.29,627.91
2016,8,29,16,30,741.0,75.0,3.8,22.0,387.0,751.85,593.69
2016,8,29,16,45,709.5,69.5,3.75,21.5,335.5,693.29,553.11
2016,8,29,17,0,678.0,64.0,3.7,21.0,284.0,634.27,510.71
2016,8,29,17,15,623.5,58.0,3.55,20.0,232.0,562.92,457.49
2016,8,29,17,30,569.0,52.0,3.4,19.0,180.0,489.6,399.5
2016,8,29,17,45,484.0,43.5,3.3,18.5,132.0,396.93,321.47
2016,8,29,18,0,399.0,35.0,3.2,18.0,84.0,311.53,244.67
2016,8,29,18,15,199.5,23.5,3.05,17.5,48.0,162.0,82.35
2016,8,29,18,30,0.0,12.0,2.9,17.0,12.0,9.44,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,82.0,10.5,2.75,15.5,16.0,8.26,0.0
2016,8,30,6,0,164.0,21.0,3.0,16.0,32.0,16.06,1.63
2016,8,30,6,15,241.0,36.0,3.05,16.5,68.0,27.39,17.42
2016,8,30,6,30,318.0,51.0,3.1,17.0,104.0,38.61,27.98
2016,8,30,6,45,363.0,65.5,3.15,17.5,146.5,49.09,37.55
2016,8,30,7,0,408.0,80.0,3.2,18.0,189.0,59.33,46.68
2016,8,30,7,15,439.5,92.5,3.2,18.5,233.5,67.82,54.07
2016,8,30,7,30,471.0,105.0,3.2,19.0,278.0,76.06,61.05
2016,8,30,7,45,633.0,87.0,3.2,19.5,356.0,67.14,53.03
