Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,0,795.0,69.0,3.2,20.0,434.0,62.13,48.42
2016,8,30,8,15,817.5,72.0,3.2,20.5,484.0,64.59,50.28
2016,8,30,8,30,840.0,75.0,3.2,21.0,534.0,74.78,58.7
2016,8,30,8,45,857.5,77.0,3.2,22.0,580.5,119.58,67.17
2016,8,30,9,0,875.0,79.0,3.2,23.0,627.0,181.88,103.76
2016,8,30,9,15,887.0,81.0,3.25,23.5,668.0,244.69,152.49
2016,8,30,9,30,899.0,83.0,3.3,24.0,709.0,308.17,206.31
2016,8,30,9,45,907.5,85.0,3.35,25.0,744.5,370.91,260.19
2016,8,30,10,0,916.0,87.0,3.4,26.0,780.0,433.37,312.9
2016,8,30,10,15,922.5,88.0,3.45,26.0,808.5,493.61,363.77
2016,8,30,10,30,929.0,89.0,3.5,26.0,837.0,552.79,412.36
2016,8,30,10,45,935.5,89.0,3.6,26.5,859.0,609.83,457.19
2016,8,30,11,0,942.0,89.0,3.7,27.0,881.0,665.28,499.43
2016,8,30,11,15,944.5,89.5,3.7,27.0,895.0,716.66,538.24
2016,8,30,11,30,947.0,90.0,3.7,27.0,909.0,765.6,574.36
2016,8,30,11,45,949.5,89.5,3.75,27.5,915.5,810.98,604.9
2016,8,30,12,0,952.0,89.0,3.8,28.0,922.0,853.48,632.48
2016,8,30,12,15,951.0,88.5,3.8,28.0,919.5,889.97,656.83
2016,8,30,12,30,950.0,88.0,3.8,28.0,917.0,922.95,678.78
2016,8,30,12,45,946.5,89.0,3.8,28.0,907.0,951.55,697.8
2016,8,30,13,0,943.0,90.0,3.8,28.0,897.0,976.31,714.34
2016,8,30,13,15,939.0,89.0,3.8,28.0,879.0,994.6,726.71
2016,8,30,13,30,935.0,88.0,3.8,28.0,861.0,1008.81,736.56
2016,8,30,13,45,930.0,87.0,3.8,28.0,836.0,1017.94,743.26
2016,8,30,14,0,925.0,86.0,3.8,28.0,811.0,1022.93,747.45
2016,8,30,14,15,917.0,84.5,3.8,27.5,779.0,1020.25,748.3
2016,8,30,14,30,909.0,83.0,3.8,27.0,747.0,1013.46,746.66
2016,8,30,14,45,898.5,81.5,3.8,26.5,708.5,1000.2,740.89
2016,8,30,15,0,888.0,80.0,3.8,26.0,670.0,983.1,732.69
2016,8,30,15,15,874.0,78.0,3.75,25.5,626.5,958.31,719.03
2016,8,30,15,30,860.0,76.0,3.7,25.0,583.0,930.13,703.07
2016,8,30,15,45,843.0,73.0,3.65,24.5,535.5,894.75,682.0
2016,8,30,16,0,826.0,70.0,3.6,24.0,488.0,856.6,658.75
2016,8,30,16,15,801.0,67.0,3.5,23.5,437.5,818.62,634.93
2016,8,30,16,30,776.0,64.0,3.4,23.0,387.0,768.71,601.96
2016,8,30,16,45,741.5,59.5,3.35,22.5,334.5,707.7,560.12
2016,8,30,17,0,707.0,55.0,3.3,22.0,282.0,646.49,516.57
2016,8,30,17,15,654.5,50.0,3.15,21.0,230.0,571.61,461.13
2016,8,30,17,30,602.0,45.0,3.0,20.0,178.0,498.99,404.54
2016,8,30,17,45,517.5,37.5,2.95,19.5,130.0,405.78,326.59
2016,8,30,18,0,433.0,30.0,2.9,19.0,82.0,326.28,253.43
2016,8,30,18,15,216.5,15.0,2.9,18.5,41.0,158.67,63.43
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,151.5,9.5,2.8,14.5,19.0,7.47,0.0
2016,8,31,6,0,303.0,19.0,3.1,15.0,38.0,15.77,0.2
2016,8,31,6,15,420.5,28.0,3.15,15.5,81.5,25.46,15.79
2016,8,31,6,30,538.0,37.0,3.2,16.0,125.0,33.85,23.93
2016,8,31,6,45,605.0,43.0,3.3,16.5,176.0,39.41,29.18
2016,8,31,7,0,672.0,49.0,3.4,17.0,227.0,45.04,34.28
2016,8,31,7,15,716.0,53.5,3.4,17.5,280.5,49.22,37.95
2016,8,31,7,30,760.0,58.0,3.4,18.0,334.0,53.41,41.5
2016,8,31,7,45,789.5,61.5,3.45,18.5,386.5,56.6,44.08
2016,8,31,8,0,819.0,65.0,3.5,19.0,439.0,66.3,52.26
2016,8,31,8,15,840.5,67.5,3.5,19.5,489.0,69.2,54.46
2016,8,31,8,30,862.0,70.0,3.5,20.0,539.0,71.98,56.55
2016,8,31,8,45,877.0,72.5,3.55,20.5,585.5,119.89,66.58
2016,8,31,9,0,892.0,75.0,3.6,21.0,632.0,183.45,105.07
2016,8,31,9,15,904.0,77.0,3.65,21.5,673.5,247.35,155.39
2016,8,31,9,30,916.0,79.0,3.7,22.0,715.0,311.9,210.79
2016,8,31,9,45,919.5,83.5,3.75,22.5,749.5,375.95,266.97
2016,8,31,10,0,923.0,88.0,3.8,23.0,784.0,439.17,321.64
2016,8,31,10,15,929.5,89.0,3.85,23.0,813.0,499.88,373.58
2016,8,31,10,30,936.0,90.0,3.9,23.0,842.0,559.52,423.2
2016,8,31,10,45,940.0,91.5,3.95,23.5,863.5,616.83,468.72
2016,8,31,11,0,944.0,93.0,4.0,24.0,885.0,672.31,511.38
2016,8,31,11,15,947.0,93.5,4.05,24.0,899.0,724.21,551.25
2016,8,31,11,30,950.0,94.0,4.1,24.0,913.0,773.7,588.47
2016,8,31,11,45,950.0,95.0,4.15,24.0,918.5,818.75,620.44
2016,8,31,12,0,950.0,96.0,4.2,24.0,924.0,860.76,649.44
2016,8,31,12,15,949.5,95.5,4.2,24.0,922.0,897.7,674.62
2016,8,31,12,30,949.0,95.0,4.2,24.0,920.0,931.19,697.36
2016,8,31,12,45,939.5,99.0,4.25,24.0,908.5,957.38,715.43
2016,8,31,13,0,930.0,103.0,4.3,24.0,897.0,979.52,730.88
2016,8,31,13,15,926.0,102.5,4.3,24.0,878.5,998.26,743.89
2016,8,31,13,30,922.0,102.0,4.3,24.0,860.0,1013.0,754.34
2016,8,31,13,45,917.5,100.0,4.35,24.0,835.0,1021.6,761.15
2016,8,31,14,0,913.0,98.0,4.4,24.0,810.0,1026.07,765.41
2016,8,31,14,15,904.0,96.5,4.4,23.5,777.5,1022.5,765.67
2016,8,31,14,30,895.0,95.0,4.4,23.0,745.0,1014.87,763.39
2016,8,31,14,45,886.0,92.0,4.4,23.0,707.0,1001.56,755.95
2016,8,31,15,0,877.0,89.0,4.4,23.0,669.0,984.38,746.02
2016,8,31,15,15,862.0,86.5,4.35,22.5,624.5,958.22,731.14
2016,8,31,15,30,847.0,84.0,4.3,22.0,580.0,928.73,713.93
2016,8,31,15,45,829.5,80.0,4.25,22.0,532.5,902.93,697.85
2016,8,31,16,0,812.0,76.0,4.2,22.0,485.0,862.87,671.5
2016,8,31,16,15,785.0,72.5,4.1,21.5,433.5,812.53,638.45
2016,8,31,16,30,758.0,69.0,4.0,21.0,382.0,760.6,603.47
2016,8,31,16,45,723.0,64.5,3.95,20.5,329.5,699.65,560.85
2016,8,31,17,0,688.0,60.0,3.9,20.0,277.0,638.49,516.46
2016,8,31,17,15,631.5,54.0,3.75,19.0,224.5,559.9,457.11
2016,8,31,17,30,575.0,48.0,3.6,18.0,172.0,489.69,401.05
2016,8,31,17,45,481.5,40.0,3.45,17.5,124.0,391.94,317.89
2016,8,31,18,0,388.0,32.0,3.3,17.0,76.0,302.53,235.25
2016,8,31,18,15,194.0,16.0,3.15,16.5,38.0,147.13,36.24
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,151.0,9.5,2.7,14.5,18.0,7.47,0.0
2016,9,1,6,0,302.0,19.0,3.0,15.0,36.0,15.79,0.0
2016,9,1,6,15,422.0,28.0,3.05,15.5,80.5,25.48,15.7
2016,9,1,6,30,542.0,37.0,3.1,16.0,125.0,33.89,23.93
2016,9,1,6,45,607.0,44.0,3.15,16.5,176.0,40.27,29.92
2016,9,1,7,0,672.0,51.0,3.2,17.0,227.0,46.66,35.71
2016,9,1,7,15,336.0,82.5,3.15,17.5,170.5,59.91,47.35
2016,9,1,7,30,0.0,114.0,3.1,18.0,114.0,83.36,67.68
2016,9,1,7,45,18.5,144.5,3.05,18.5,153.0,104.11,85.32
2016,9,1,8,0,37.0,175.0,3.0,19.0,192.0,119.84,98.34
2016,9,1,8,15,38.0,194.0,2.95,19.5,213.0,131.66,107.85
2016,9,1,8,30,39.0,213.0,2.9,20.0,234.0,143.21,117.0
2016,9,1,8,45,58.0,242.0,2.9,20.5,276.5,167.16,128.61
2016,9,1,9,0,77.0,271.0,2.9,21.0,319.0,195.96,149.23
2016,9,1,9,15,91.0,294.0,2.9,21.5,355.0,223.52,169.62
2016,9,1,9,30,105.0,317.0,2.9,22.0,391.0,253.43,192.22
2016,9,1,9,45,174.0,333.5,2.9,22.5,462.0,298.88,225.54
2016,9,1,10,0,243.0,350.0,2.9,23.0,533.0,355.24,267.73
2016,9,1,10,15,599.0,218.0,2.95,23.5,692.0,450.18,337.33
2016,9,1,10,30,955.0,86.0,3.0,24.0,851.0,568.33,426.43
2016,9,1,10,45,959.5,87.0,3.1,24.5,872.5,626.51,471.76
2016,9,1,11,0,964.0,88.0,3.2,25.0,894.0,682.84,514.59
2016,9,1,11,15,966.5,88.5,3.35,25.0,908.0,735.32,554.69
2016,9,1,11,30,969.0,89.0,3.5,25.0,922.0,785.27,592.16
2016,9,1,11,45,969.0,90.0,3.65,25.0,927.5,831.05,624.36
2016,9,1,12,0,969.0,91.0,3.8,25.0,933.0,873.71,653.94
2016,9,1,12,15,968.0,91.0,3.9,24.5,931.0,911.28,681.07
2016,9,1,12,30,967.0,91.0,4.0,24.0,929.0,945.29,705.89
2016,9,1,12,45,960.0,93.5,4.15,24.0,917.0,972.67,725.25
2016,9,1,13,0,953.0,96.0,4.3,24.0,905.0,996.02,742.02
2016,9,1,13,15,949.0,95.5,4.3,23.5,887.0,1015.04,756.65
2016,9,1,13,30,945.0,95.0,4.3,23.0,869.0,1029.96,768.71
2016,9,1,13,45,938.5,94.0,4.3,23.0,843.0,1037.74,774.7
2016,9,1,14,0,932.0,93.0,4.3,23.0,817.0,1041.3,778.08
2016,9,1,14,15,924.0,91.5,4.2,22.5,784.5,1038.62,778.35
2016,9,1,14,30,916.0,90.0,4.1,22.0,752.0,1031.8,776.04
2016,9,1,14,45,905.5,88.0,4.05,22.0,713.0,1017.87,767.92
2016,9,1,15,0,895.0,86.0,4.0,22.0,674.0,1000.05,757.34
2016,9,1,15,15,880.0,84.0,4.0,21.5,629.5,974.12,743.05
2016,9,1,15,30,865.0,82.0,4.0,21.0,585.0,944.8,726.38
2016,9,1,15,45,679.0,119.0,4.0,21.0,493.5,815.58,637.11
2016,9,1,16,0,493.0,156.0,4.0,21.0,402.0,661.13,525.8
2016,9,1,16,15,632.0,112.5,3.9,20.0,392.5,731.46,583.24
2016,9,1,16,30,771.0,69.0,3.8,19.0,383.0,772.51,616.79
2016,9,1,16,45,727.0,65.5,3.75,18.5,329.0,704.82,568.33
2016,9,1,17,0,683.0,62.0,3.7,18.0,275.0,637.45,518.95
2016,9,1,17,15,625.0,56.0,3.5,17.5,222.0,563.3,461.57
2016,9,1,17,30,567.0,50.0,3.3,17.0,169.0,487.28,399.55
2016,9,1,17,45,458.5,42.0,3.15,16.5,120.5,380.01,308.42
2016,9,1,18,0,350.0,34.0,3.0,16.0,72.0,282.12,217.67
2016,9,1,18,15,175.0,17.0,2.9,15.5,36.0,136.9,2.43
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,101.0,9.5,2.25,13.5,15.5,7.47,0.0
2016,9,2,6,0,202.0,19.0,2.5,14.0,31.0,15.57,0.0
2016,9,2,6,15,324.0,30.5,2.55,14.5,72.0,25.06,15.32
2016,9,2,6,30,446.0,42.0,2.6,15.0,113.0,34.6,24.63
2016,9,2,6,45,514.0,50.5,2.7,16.0,162.0,41.39,30.95
2016,9,2,7,0,582.0,59.0,2.8,17.0,211.0,48.15,37.02
2016,9,2,7,15,630.0,65.0,2.7,17.5,262.5,52.79,41.09
2016,9,2,7,30,678.0,71.0,2.6,18.0,314.0,57.41,45.01
2016,9,2,7,45,708.5,76.0,2.55,18.5,364.5,66.0,52.29
2016,9,2,8,0,739.0,81.0,2.5,19.0,415.0,69.75,55.26
2016,9,2,8,15,763.0,84.5,2.45,19.5,464.0,72.21,57.08
2016,9,2,8,30,787.0,88.0,2.4,20.0,513.0,74.62,58.82
2016,9,2,8,45,802.0,92.0,2.35,21.0,557.5,124.25,70.88
2016,9,2,9,0,817.0,96.0,2.3,22.0,602.0,185.42,108.97
2016,9,2,9,15,830.5,98.5,2.35,22.5,642.5,246.69,157.12
2016,9,2,9,30,844.0,101.0,2.4,23.0,683.0,312.72,212.69
2016,9,2,9,45,862.0,99.0,2.45,24.0,719.5,372.8,263.76
2016,9,2,10,0,880.0,97.0,2.5,25.0,756.0,433.62,314.52
2016,9,2,10,15,887.0,98.5,2.6,25.5,784.0,492.63,363.33
2016,9,2,10,30,894.0,100.0,2.7,26.0,812.0,550.72,409.85
2016,9,2,10,45,898.5,101.0,2.85,26.5,833.5,605.78,452.83
2016,9,2,11,0,903.0,102.0,3.0,27.0,855.0,659.15,493.26
2016,9,2,11,15,703.5,213.5,3.1,27.0,806.0,676.45,504.81
2016,9,2,11,30,504.0,325.0,3.2,27.0,757.0,662.36,493.15
2016,9,2,11,45,515.0,325.0,3.35,27.0,768.5,701.75,522.31
2016,9,2,12,0,526.0,325.0,3.5,27.0,780.0,740.14,550.18
2016,9,2,12,15,559.0,310.0,3.55,27.0,793.0,782.6,580.83
2016,9,2,12,30,592.0,295.0,3.6,27.0,806.0,824.28,610.71
2016,9,2,12,45,733.5,208.5,3.65,27.5,834.0,902.14,666.45
2016,9,2,13,0,875.0,122.0,3.7,28.0,862.0,951.12,697.85
2016,9,2,13,15,871.5,121.0,3.7,28.0,844.5,968.89,709.76
2016,9,2,13,30,868.0,120.0,3.7,28.0,827.0,982.86,719.52
2016,9,2,13,45,864.5,117.0,3.75,28.0,803.0,990.92,725.88
2016,9,2,14,0,861.0,114.0,3.8,28.0,779.0,995.05,729.85
2016,9,2,14,15,851.5,112.0,3.8,27.5,747.5,990.3,729.29
2016,9,2,14,30,842.0,110.0,3.8,27.0,716.0,995.41,735.51
2016,9,2,14,45,832.5,107.0,3.85,26.5,678.0,981.63,729.55
2016,9,2,15,0,823.0,104.0,3.9,26.0,640.0,964.1,721.28
2016,9,2,15,15,806.5,101.0,3.9,25.5,597.0,936.13,705.62
2016,9,2,15,30,790.0,98.0,3.9,25.0,554.0,904.95,687.7
2016,9,2,15,45,770.5,93.5,3.9,24.5,507.0,866.21,664.28
2016,9,2,16,0,751.0,89.0,3.9,24.0,460.0,824.93,638.67
2016,9,2,16,15,721.5,84.5,3.8,23.0,409.5,772.5,605.21
2016,9,2,16,30,692.0,80.0,3.7,22.0,359.0,724.25,573.85
2016,9,2,16,45,655.0,74.0,3.65,21.5,308.0,662.07,529.99
2016,9,2,17,0,618.0,68.0,3.6,21.0,257.0,600.19,484.69
2016,9,2,17,15,556.5,60.5,3.45,20.0,206.0,519.12,422.93
2016,9,2,17,30,495.0,53.0,3.3,19.0,155.0,441.55,360.01
2016,9,2,17,45,401.0,43.0,3.2,18.0,109.5,344.47,277.87
2016,9,2,18,0,307.0,33.0,3.1,17.0,64.0,255.91,194.07
2016,9,2,18,15,153.5,16.5,3.05,16.5,32.0,123.2,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,76.0,10.0,3.35,14.5,14.0,7.87,0.0
2016,9,3,6,0,152.0,20.0,3.5,15.0,28.0,15.25,0.0
2016,9,3,6,15,273.5,33.5,3.55,15.0,68.0,27.39,17.06
2016,9,3,6,30,395.0,47.0,3.6,15.0,108.0,38.39,27.87
2016,9,3,6,45,461.0,58.0,3.65,15.5,156.5,46.88,35.83
2016,9,3,7,0,527.0,69.0,3.7,16.0,205.0,55.25,43.43
2016,9,3,7,15,579.0,76.0,3.7,16.5,256.5,60.29,47.87
2016,9,3,7,30,631.0,83.0,3.7,17.0,308.0,65.3,52.14
2016,9,3,7,45,664.5,90.0,3.7,17.5,359.0,69.96,55.98
2016,9,3,8,0,698.0,97.0,3.7,18.0,410.0,74.49,59.62
2016,9,3,8,15,420.0,166.0,3.65,18.5,360.5,110.37,90.21
2016,9,3,8,30,142.0,235.0,3.6,19.0,311.0,151.15,124.35
2016,9,3,8,45,470.0,173.0,3.6,19.5,456.5,146.2,99.13
2016,9,3,9,0,798.0,111.0,3.6,20.0,602.0,195.44,118.81
2016,9,3,9,15,813.0,113.5,3.6,20.5,643.5,256.12,167.14
2016,9,3,9,30,828.0,116.0,3.6,21.0,685.0,318.04,220.1
2016,9,3,9,45,862.0,107.0,3.6,21.5,725.5,380.83,273.99
2016,9,3,10,0,896.0,98.0,3.6,22.0,766.0,443.02,327.0
2016,9,3,10,15,903.5,99.0,3.65,22.0,795.0,502.89,378.11
2016,9,3,10,30,911.0,100.0,3.7,22.0,824.0,561.82,427.04
2016,9,3,10,45,917.5,100.0,3.8,22.5,845.5,618.17,471.87
2016,9,3,11,0,924.0,100.0,3.9,23.0,867.0,672.94,514.13
2016,9,3,11,15,926.5,101.0,4.0,23.0,880.5,724.06,553.59
2016,9,3,11,30,929.0,102.0,4.1,23.0,894.0,772.78,590.46
2016,9,3,11,45,929.0,102.5,4.2,23.0,899.5,816.54,621.82
2016,9,3,12,0,929.0,103.0,4.3,23.0,905.0,857.27,650.34
2016,9,3,12,15,928.0,103.0,4.4,22.5,902.5,893.51,676.98
2016,9,3,12,30,927.0,103.0,4.5,22.0,900.0,926.33,701.53
2016,9,3,12,45,911.0,110.5,4.65,22.0,885.5,949.29,718.55
2016,9,3,13,0,895.0,118.0,4.8,22.0,871.0,967.99,732.85
2016,9,3,13,15,890.0,117.0,4.8,21.5,853.0,984.6,746.17
2016,9,3,13,30,885.0,116.0,4.8,21.0,835.0,997.27,756.98
2016,9,3,13,45,881.5,113.0,4.8,21.0,810.0,1005.38,763.35
2016,9,3,14,0,878.0,110.0,4.8,21.0,785.0,1009.48,767.16
2016,9,3,14,15,869.0,108.5,4.7,20.5,753.0,1005.69,766.4
2016,9,3,14,30,860.0,107.0,4.6,20.0,721.0,997.97,763.14
2016,9,3,14,45,752.5,137.0,4.55,20.0,653.0,944.44,727.09
2016,9,3,15,0,645.0,167.0,4.5,20.0,585.0,867.6,674.41
2016,9,3,15,15,487.0,199.0,4.45,19.5,502.5,731.21,576.86
2016,9,3,15,30,329.0,231.0,4.4,19.0,420.0,585.89,467.77
2016,9,3,15,45,553.0,158.0,4.35,19.0,442.5,732.45,585.01
2016,9,3,16,0,777.0,85.0,4.3,19.0,465.0,844.9,668.51
2016,9,3,16,15,748.5,81.0,4.2,18.5,414.0,793.16,632.67
2016,9,3,16,30,720.0,77.0,4.1,18.0,363.0,739.94,595.94
2016,9,3,16,45,673.0,73.0,4.1,17.5,310.0,676.25,550.35
2016,9,3,17,0,626.0,69.0,4.1,17.0,257.0,608.29,499.61
2016,9,3,17,15,562.5,61.5,3.95,16.5,205.5,525.24,434.22
2016,9,3,17,30,499.0,54.0,3.8,16.0,154.0,445.75,367.8
2016,9,3,17,45,376.5,44.5,3.65,15.5,107.0,330.34,268.72
2016,9,3,18,0,254.0,35.0,3.5,15.0,60.0,227.75,170.62
2016,9,3,18,15,127.0,17.5,3.5,14.5,30.0,106.79,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,30.5,9.0,3.35,14.0,10.5,7.08,0.0
2016,9,4,6,0,61.0,18.0,3.4,14.0,21.0,13.67,0.0
2016,9,4,6,15,155.0,38.0,3.4,14.0,58.5,28.31,17.74
2016,9,4,6,30,249.0,58.0,3.4,14.0,96.0,43.0,31.97
2016,9,4,6,45,314.5,75.5,3.4,14.5,142.5,55.49,43.55
2016,9,4,7,0,380.0,93.0,3.4,15.0,189.0,67.73,54.64
2016,9,4,7,15,435.0,105.0,3.3,15.5,239.5,76.01,61.96
2016,9,4,7,30,490.0,117.0,3.2,16.0,290.0,84.14,68.92
2016,9,4,7,45,545.0,122.5,3.1,16.5,343.0,88.05,72.03
2016,9,4,8,0,600.0,128.0,3.0,17.0,396.0,94.22,77.02
2016,9,4,8,15,630.5,135.0,2.95,17.5,445.5,97.67,79.59
2016,9,4,8,30,661.0,142.0,2.9,18.0,495.0,101.02,82.03
2016,9,4,8,45,702.0,139.5,2.85,18.5,544.0,146.11,91.51
2016,9,4,9,0,743.0,137.0,2.8,19.0,593.0,201.87,126.56
2016,9,4,9,15,759.5,141.0,2.8,19.5,634.5,261.75,174.21
2016,9,4,9,30,776.0,145.0,2.8,20.0,676.0,323.19,226.31
2016,9,4,9,45,836.0,124.0,2.85,20.5,722.0,385.04,278.34
2016,9,4,10,0,896.0,103.0,2.9,21.0,768.0,449.11,332.1
2016,9,4,10,15,903.5,104.5,2.95,21.5,797.5,509.5,382.63
2016,9,4,10,30,911.0,106.0,3.0,22.0,827.0,568.97,430.76
2016,9,4,10,45,917.0,106.5,3.15,22.5,848.5,625.58,475.5
2016,9,4,11,0,923.0,107.0,3.3,23.0,870.0,680.58,517.7
2016,9,4,11,15,926.0,107.5,3.45,23.0,884.0,731.68,557.02
2016,9,4,11,30,929.0,108.0,3.6,23.0,898.0,780.42,593.85
2016,9,4,11,45,929.0,109.0,3.75,23.5,903.5,824.71,624.45
2016,9,4,12,0,929.0,110.0,3.9,24.0,909.0,866.0,652.09
2016,9,4,12,15,928.5,110.0,3.95,24.0,906.5,902.77,677.28
2016,9,4,12,30,928.0,110.0,4.0,24.0,904.0,936.14,700.14
2016,9,4,12,45,931.5,106.0,4.1,24.5,895.0,965.69,719.33
2016,9,4,13,0,935.0,102.0,4.2,25.0,886.0,991.59,736.07
2016,9,4,13,15,931.0,101.0,4.2,24.5,868.0,1009.6,749.96
2016,9,4,13,30,927.0,100.0,4.2,24.0,850.0,1023.54,761.35
2016,9,4,13,45,919.5,100.0,4.25,24.0,823.5,1031.0,767.44
2016,9,4,14,0,912.0,100.0,4.3,24.0,797.0,1034.33,770.99
2016,9,4,14,15,903.0,98.0,4.25,24.0,764.0,1029.84,768.89
2016,9,4,14,30,894.0,96.0,4.2,24.0,731.0,1021.28,764.27
2016,9,4,14,45,880.0,95.0,4.2,24.0,691.5,1004.9,754.88
2016,9,4,15,0,866.0,94.0,4.2,24.0,652.0,984.83,743.11
2016,9,4,15,15,850.5,91.5,4.15,23.5,607.5,970.2,736.32
2016,9,4,15,30,835.0,89.0,4.1,23.0,563.0,939.65,718.5
2016,9,4,15,45,812.0,86.0,4.05,22.5,514.0,898.26,693.02
2016,9,4,16,0,789.0,83.0,4.0,22.0,465.0,854.37,665.38
2016,9,4,16,15,759.5,79.0,3.9,21.5,413.5,801.3,630.26
2016,9,4,16,30,730.0,75.0,3.8,21.0,362.0,746.8,593.2
2016,9,4,16,45,687.0,70.0,3.75,20.5,308.5,684.47,549.22
2016,9,4,17,0,644.0,65.0,3.7,20.0,255.0,617.84,500.12
2016,9,4,17,15,579.5,57.5,3.55,19.0,203.5,533.33,435.35
2016,9,4,17,30,515.0,50.0,3.4,18.0,152.0,452.59,369.59
2016,9,4,17,45,405.5,40.0,3.3,17.0,105.0,344.63,277.71
2016,9,4,18,0,296.0,30.0,3.2,16.0,58.0,247.1,179.99
2016,9,4,18,15,148.0,15.0,3.05,15.5,29.0,90.92,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,73.0,9.0,1.6,12.5,12.5,7.08,0.0
2016,9,5,6,0,146.0,18.0,1.8,13.0,25.0,13.75,0.0
2016,9,5,6,15,270.0,31.5,1.85,13.5,64.5,25.78,15.53
2016,9,5,6,30,394.0,45.0,1.9,14.0,104.0,36.83,26.58
2016,9,5,6,45,473.5,54.0,1.95,15.0,153.0,43.89,33.24
2016,9,5,7,0,553.0,63.0,2.0,16.0,202.0,50.98,39.65
2016,9,5,7,15,604.0,70.0,1.95,16.5,254.0,56.22,44.29
2016,9,5,7,30,655.0,77.0,1.9,17.0,306.0,61.42,48.74
2016,9,5,7,45,695.0,81.0,1.85,17.5,358.5,64.29,51.03
2016,9,5,8,0,735.0,85.0,1.8,18.0,411.0,72.72,58.09
2016,9,5,8,15,760.5,89.0,1.75,19.0,461.0,75.47,60.02
2016,9,5,8,30,786.0,93.0,1.7,20.0,511.0,78.16,61.87
2016,9,5,8,45,808.5,95.0,1.7,21.0,557.5,132.89,75.87
2016,9,5,9,0,831.0,97.0,1.7,22.0,604.0,194.47,115.19
2016,9,5,9,15,845.0,99.5,1.75,22.5,645.0,257.0,164.76
2016,9,5,9,30,859.0,102.0,1.8,23.0,686.0,324.01,221.06
2016,9,5,9,45,877.0,100.0,1.85,24.0,723.5,385.24,272.75
2016,9,5,10,0,895.0,98.0,1.9,25.0,761.0,447.18,323.91
2016,9,5,10,15,902.5,99.0,2.0,25.5,789.5,507.05,372.86
2016,9,5,10,30,910.0,100.0,2.1,26.0,818.0,565.98,419.48
2016,9,5,10,45,916.5,100.5,2.25,27.0,840.0,622.71,462.28
2016,9,5,11,0,923.0,101.0,2.4,28.0,862.0,677.88,502.46
2016,9,5,11,15,926.0,101.5,2.5,28.5,875.5,728.86,539.23
2016,9,5,11,30,929.0,102.0,2.6,29.0,889.0,777.46,573.4
2016,9,5,11,45,930.5,102.5,2.75,29.5,895.0,822.31,603.1
2016,9,5,12,0,932.0,103.0,2.9,30.0,901.0,864.26,630.27
2016,9,5,12,15,931.5,103.0,2.95,30.0,899.0,900.94,654.45
2016,9,5,12,30,931.0,103.0,3.0,30.0,897.0,934.21,676.4
2016,9,5,12,45,914.5,111.0,3.15,30.0,883.0,957.19,692.43
2016,9,5,13,0,898.0,119.0,3.3,30.0,869.0,975.87,705.84
2016,9,5,13,15,893.5,118.0,3.35,30.0,850.5,992.89,717.64
2016,9,5,13,30,889.0,117.0,3.4,30.0,832.0,1005.96,727.02
2016,9,5,13,45,880.0,117.0,3.5,30.0,805.5,1011.65,732.19
2016,9,5,14,0,871.0,117.0,3.6,30.0,779.0,1013.32,734.97
2016,9,5,14,15,861.0,115.0,3.65,29.5,746.0,1022.05,743.67
2016,9,5,14,30,851.0,113.0,3.7,29.0,713.0,1012.53,740.59
2016,9,5,14,45,836.0,111.0,3.75,29.0,674.0,994.07,730.41
2016,9,5,15,0,821.0,109.0,3.8,29.0,635.0,971.92,717.88
2016,9,5,15,15,803.5,106.0,3.8,28.5,590.5,942.65,701.71
2016,9,5,15,30,786.0,103.0,3.8,28.0,546.0,910.18,683.25
2016,9,5,15,45,762.0,99.0,3.8,27.5,497.5,867.48,657.47
2016,9,5,16,0,738.0,95.0,3.8,27.0,449.0,828.56,633.91
2016,9,5,16,15,706.5,89.5,3.6,26.0,398.0,773.34,598.44
2016,9,5,16,30,675.0,84.0,3.4,25.0,347.0,717.11,561.24
2016,9,5,16,45,634.5,77.0,3.25,24.5,295.0,651.04,514.58
2016,9,5,17,0,594.0,70.0,3.1,24.0,243.0,585.57,466.58
2016,9,5,17,15,528.5,61.5,2.65,23.0,192.5,500.96,401.67
2016,9,5,17,30,463.0,53.0,2.2,22.0,142.0,420.23,335.87
2016,9,5,17,45,364.0,41.0,1.8,21.0,97.0,319.14,250.84
2016,9,5,18,0,265.0,29.0,1.4,20.0,52.0,227.27,155.91
2016,9,5,18,15,132.5,14.5,1.3,19.0,26.0,82.24,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,81.0,8.5,1.3,13.0,12.0,6.69,0.0
2016,9,6,6,0,162.0,17.0,1.4,14.0,24.0,13.91,0.0
2016,9,6,6,15,291.0,29.0,1.45,14.5,63.5,23.8,13.64
2016,9,6,6,30,420.0,41.0,1.5,15.0,103.0,33.75,23.75
2016,9,6,6,45,502.0,49.0,1.55,16.0,153.0,40.21,29.86
2016,9,6,7,0,584.0,57.0,1.6,17.0,203.0,46.75,35.76
2016,9,6,7,15,634.5,63.0,1.45,18.0,255.0,51.46,39.85
2016,9,6,7,30,685.0,69.0,1.3,19.0,307.0,56.17,43.77
2016,9,6,7,45,723.0,72.5,1.2,20.0,359.5,63.7,50.01
2016,9,6,8,0,761.0,76.0,1.1,21.0,412.0,66.62,52.14
2016,9,6,8,15,786.0,79.5,1.15,22.0,462.0,69.27,54.01
2016,9,6,8,30,811.0,83.0,1.2,23.0,512.0,71.86,55.79
2016,9,6,8,45,831.0,85.5,1.25,24.5,558.5,130.18,71.32
2016,9,6,9,0,851.0,88.0,1.3,26.0,605.0,198.88,115.76
2016,9,6,9,15,864.5,90.0,1.5,27.0,646.5,261.17,164.26
2016,9,6,9,30,878.0,92.0,1.7,28.0,688.0,324.28,216.55
2016,9,6,9,45,884.5,96.0,1.9,29.0,722.5,387.07,269.03
2016,9,6,10,0,891.0,100.0,2.1,30.0,757.0,449.38,319.99
2016,9,6,10,15,899.0,101.0,2.15,30.5,786.0,509.32,367.91
2016,9,6,10,30,907.0,102.0,2.2,31.0,815.0,568.36,413.51
2016,9,6,10,45,913.0,103.0,2.3,32.0,836.5,625.11,455.2
2016,9,6,11,0,919.0,104.0,2.4,33.0,858.0,680.26,494.22
2016,9,6,11,15,922.5,104.5,2.4,33.0,872.0,731.42,530.85
2016,9,6,11,30,926.0,105.0,2.4,33.0,886.0,780.26,564.98
2016,9,6,11,45,927.5,105.0,2.4,33.5,892.0,824.56,592.71
2016,9,6,12,0,929.0,105.0,2.4,34.0,898.0,865.93,617.84
2016,9,6,12,15,928.5,105.0,2.45,34.0,895.5,902.5,641.35
2016,9,6,12,30,928.0,105.0,2.5,34.0,893.0,935.65,662.68
2016,9,6,12,45,919.0,108.5,2.6,34.5,880.5,960.93,678.11
2016,9,6,13,0,910.0,112.0,2.7,35.0,868.0,982.23,691.12
2016,9,6,13,15,905.5,111.0,2.8,34.5,849.5,999.27,704.46
2016,9,6,13,30,901.0,110.0,2.9,34.0,831.0,1012.32,715.52
2016,9,6,13,45,894.5,108.5,3.0,34.0,805.0,1018.84,721.21
2016,9,6,14,0,888.0,107.0,3.1,34.0,779.0,1021.29,724.55
2016,9,6,14,15,878.5,105.0,3.15,33.5,746.0,1016.13,724.34
2016,9,6,14,30,869.0,103.0,3.2,33.0,713.0,1007.0,721.79
2016,9,6,14,45,856.5,100.5,3.25,33.0,674.0,990.42,713.12
2016,9,6,15,0,844.0,98.0,3.3,33.0,635.0,982.99,710.5
2016,9,6,15,15,827.5,95.5,3.25,32.5,590.5,954.88,695.17
2016,9,6,15,30,811.0,93.0,3.2,32.0,546.0,923.51,677.73
2016,9,6,15,45,788.5,89.0,3.15,31.5,497.5,881.63,653.06
2016,9,6,16,0,766.0,85.0,3.1,31.0,449.0,837.3,626.32
2016,9,6,16,15,735.0,80.5,2.95,30.0,397.5,782.67,592.47
2016,9,6,16,30,704.0,76.0,2.8,29.0,346.0,732.32,560.6
2016,9,6,16,45,661.0,70.0,2.65,28.5,294.0,664.43,513.77
2016,9,6,17,0,618.0,64.0,2.5,28.0,242.0,597.33,465.73
2016,9,6,17,15,552.0,56.5,2.15,26.5,190.5,512.68,403.16
2016,9,6,17,30,486.0,49.0,1.8,25.0,139.0,431.99,339.58
2016,9,6,17,45,382.0,37.5,1.45,24.0,94.5,327.31,252.66
2016,9,6,18,0,278.0,26.0,1.1,23.0,50.0,229.9,147.49
2016,9,6,18,15,139.0,13.0,1.05,22.0,25.0,84.54,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,78.5,7.5,0.4,17.5,11.0,5.9,0.0
2016,9,7,6,0,157.0,15.0,0.4,18.0,22.0,12.22,0.0
2016,9,7,6,15,284.5,28.0,0.5,18.5,61.5,22.97,12.51
2016,9,7,6,30,412.0,41.0,0.6,19.0,101.0,33.73,23.31
2016,9,7,6,45,489.5,50.5,0.7,20.0,150.5,41.32,30.3
2016,9,7,7,0,567.0,60.0,0.8,21.0,200.0,48.89,37.01
2016,9,7,7,15,618.5,66.5,0.95,21.5,252.5,53.86,41.34
2016,9,7,7,30,670.0,73.0,1.1,22.0,305.0,58.83,45.51
2016,9,7,7,45,704.5,78.5,1.25,23.0,357.0,62.78,48.59
2016,9,7,8,0,739.0,84.0,1.4,24.0,409.0,72.13,56.18
2016,9,7,8,15,765.0,88.0,1.45,25.0,459.0,74.93,58.1
2016,9,7,8,30,791.0,92.0,1.5,26.0,509.0,77.66,59.95
2016,9,7,8,45,809.0,96.0,1.6,27.5,555.0,137.75,76.65
2016,9,7,9,0,827.0,100.0,1.7,29.0,601.0,200.32,116.57
2016,9,7,9,15,841.5,102.5,1.65,30.0,642.0,262.89,164.77
2016,9,7,9,30,856.0,105.0,1.6,31.0,683.0,326.56,216.42
2016,9,7,9,45,870.5,105.0,1.6,32.0,719.5,391.18,268.73
2016,9,7,10,0,885.0,105.0,1.6,33.0,756.0,453.05,317.75
2016,9,7,10,15,892.5,107.0,1.6,33.5,784.5,513.3,364.63
2016,9,7,10,30,900.0,109.0,1.6,34.0,813.0,572.65,409.09
2016,9,7,10,45,905.0,110.0,1.6,34.5,834.0,628.57,449.54
2016,9,7,11,0,910.0,111.0,1.6,35.0,855.0,682.79,487.35
2016,9,7,11,15,913.0,112.0,1.6,35.0,868.5,733.72,522.75
2016,9,7,11,30,916.0,113.0,1.6,35.0,882.0,782.31,555.69
2016,9,7,11,45,916.5,113.5,1.6,35.5,887.5,825.98,582.29
2016,9,7,12,0,917.0,114.0,1.6,36.0,893.0,866.68,606.19
2016,9,7,12,15,916.0,114.0,1.6,36.0,890.5,902.51,628.11
2016,9,7,12,30,915.0,114.0,1.6,36.0,888.0,934.93,647.86
2016,9,7,12,45,895.5,123.0,1.65,36.5,872.5,955.56,659.66
2016,9,7,13,0,876.0,132.0,1.7,37.0,857.0,971.76,668.94
2016,9,7,13,15,870.5,131.0,1.75,37.0,838.0,987.45,679.44
2016,9,7,13,30,865.0,130.0,1.8,37.0,819.0,1014.04,696.66
2016,9,7,13,45,856.0,129.0,1.9,37.0,792.5,1018.6,701.23
2016,9,7,14,0,847.0,128.0,2.0,37.0,766.0,1019.06,703.68
2016,9,7,14,15,836.0,125.5,2.1,36.5,732.5,1011.8,703.04
2016,9,7,14,30,825.0,123.0,2.2,36.0,699.0,1000.56,700.08
2016,9,7,14,45,808.5,121.0,2.3,36.0,659.0,980.5,690.25
2016,9,7,15,0,792.0,119.0,2.4,36.0,619.0,956.82,678.15
2016,9,7,15,15,772.5,115.5,2.45,35.5,574.5,925.12,661.78
2016,9,7,15,30,753.0,112.0,2.5,35.0,530.0,897.5,647.87
2016,9,7,15,45,724.5,108.0,2.65,35.0,481.0,851.19,620.77
2016,9,7,16,0,696.0,104.0,2.8,35.0,432.0,802.92,591.76
2016,9,7,16,15,660.5,98.0,2.75,34.0,380.5,744.42,556.07
2016,9,7,16,30,625.0,92.0,2.7,33.0,329.0,685.24,518.64
2016,9,7,16,45,572.5,85.0,2.7,32.5,277.0,610.66,467.78
2016,9,7,17,0,520.0,78.0,2.7,32.0,225.0,537.53,415.78
2016,9,7,17,15,449.5,67.5,2.4,30.5,175.5,449.51,350.15
2016,9,7,17,30,379.0,57.0,2.1,29.0,126.0,363.83,282.82
2016,9,7,17,45,272.5,42.0,1.85,27.5,83.0,260.29,198.03
2016,9,7,18,0,166.0,27.0,1.6,26.0,40.0,161.83,93.72
2016,9,7,18,15,83.0,13.5,1.55,25.0,20.0,55.0,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,36.5,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,73.0,13.0,2.3,16.0,16.0,10.23,0.0
2016,9,8,6,15,177.0,30.5,2.35,16.5,52.0,23.08,12.41
2016,9,8,6,30,281.0,48.0,2.4,17.0,88.0,36.19,25.53
2016,9,8,6,45,362.5,61.0,2.5,17.5,135.5,45.96,34.61
2016,9,8,7,0,444.0,74.0,2.6,18.0,183.0,55.69,43.4
2016,9,8,7,15,499.0,84.0,2.5,18.5,233.5,65.65,52.16
2016,9,8,7,30,554.0,94.0,2.4,19.0,284.0,72.56,58.05
2016,9,8,7,45,597.0,100.5,2.35,20.0,335.0,76.6,61.18
2016,9,8,8,0,640.0,107.0,2.3,21.0,386.0,80.6,64.18
2016,9,8,8,15,669.0,113.0,2.25,21.5,435.0,83.93,66.67
2016,9,8,8,30,698.0,119.0,2.2,22.0,484.0,88.65,70.32
2016,9,8,8,45,722.5,122.5,2.15,22.5,530.0,144.45,86.19
2016,9,8,9,0,747.0,126.0,2.1,23.0,576.0,203.29,125.29
2016,9,8,9,15,763.0,129.5,2.15,23.5,616.5,263.04,172.86
2016,9,8,9,30,779.0,133.0,2.2,24.0,657.0,328.03,227.08
2016,9,8,9,45,787.0,137.5,2.25,25.0,690.5,387.48,276.92
2016,9,8,10,0,795.0,142.0,2.3,26.0,724.0,446.88,325.52
2016,9,8,10,15,804.0,144.5,2.35,26.5,752.5,504.89,372.18
2016,9,8,10,30,813.0,147.0,2.4,27.0,781.0,562.42,416.94
2016,9,8,10,45,821.5,147.0,2.5,27.5,802.5,616.86,458.27
2016,9,8,11,0,830.0,147.0,2.6,28.0,824.0,670.16,497.57
2016,9,8,11,15,833.5,148.0,2.7,28.0,837.0,719.49,534.05
2016,9,8,11,30,837.0,149.0,2.8,28.0,850.0,766.71,568.36
2016,9,8,11,45,841.0,148.0,2.9,28.5,856.0,810.2,598.39
2016,9,8,12,0,845.0,147.0,3.0,29.0,862.0,851.1,625.11
2016,9,8,12,15,844.0,147.0,3.05,29.0,859.5,885.91,648.29
2016,9,8,12,30,843.0,147.0,3.1,29.0,857.0,917.43,669.33
2016,9,8,12,45,851.5,140.0,3.2,29.5,849.0,947.27,688.26
2016,9,8,13,0,860.0,133.0,3.3,30.0,841.0,959.56,695.77
2016,9,8,13,15,855.0,132.0,3.3,30.0,822.5,989.91,715.96
2016,9,8,13,30,850.0,131.0,3.3,30.0,804.0,1002.16,724.35
2016,9,8,13,45,844.5,128.0,3.35,30.0,778.5,1007.74,729.13
2016,9,8,14,0,839.0,125.0,3.4,30.0,753.0,1009.3,731.51
2016,9,8,14,15,828.5,123.0,3.4,29.5,720.5,1002.92,730.04
2016,9,8,14,30,818.0,121.0,3.4,29.0,688.0,992.62,726.2
2016,9,8,14,45,806.0,117.5,3.4,28.5,649.5,975.31,717.88
2016,9,8,15,0,794.0,114.0,3.4,28.0,611.0,954.34,707.21
2016,9,8,15,15,775.5,110.5,3.35,27.5,567.0,923.49,689.56
2016,9,8,15,30,757.0,107.0,3.3,27.0,523.0,889.55,669.72
2016,9,8,15,45,734.0,102.0,3.3,27.0,475.5,853.57,647.23
2016,9,8,16,0,711.0,97.0,3.3,27.0,428.0,808.84,618.3
2016,9,8,16,15,677.0,91.5,3.2,26.0,377.0,751.84,581.89
2016,9,8,16,30,643.0,86.0,3.1,25.0,326.0,694.07,543.73
2016,9,8,16,45,597.5,78.5,3.05,24.5,275.0,624.08,494.13
2016,9,8,17,0,552.0,71.0,3.0,24.0,224.0,555.16,443.23
2016,9,8,17,15,482.0,61.5,2.85,23.0,174.0,467.48,375.65
2016,9,8,17,30,412.0,52.0,2.7,22.0,124.0,384.2,307.31
2016,9,8,17,45,307.0,38.5,2.55,21.0,81.5,280.26,218.39
2016,9,8,18,0,202.0,25.0,2.4,20.0,39.0,178.35,93.63
2016,9,8,18,15,101.0,12.5,2.35,19.5,19.5,63.85,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,65.5,7.0,1.45,13.5,9.5,0.0,0.0
2016,9,9,6,0,131.0,14.0,1.6,14.0,19.0,11.02,0.0
2016,9,9,6,15,261.5,27.0,1.65,14.5,57.0,22.12,11.49
2016,9,9,6,30,392.0,40.0,1.7,15.0,95.0,32.86,22.85
2016,9,9,6,45,474.0,49.0,1.75,16.0,143.5,40.07,29.65
2016,9,9,7,0,556.0,58.0,1.8,17.0,192.0,47.3,36.2
2016,9,9,7,15,329.5,96.5,1.75,17.5,181.0,69.22,55.51
2016,9,9,7,30,103.0,135.0,1.7,18.0,170.0,92.78,75.88
2016,9,9,7,45,419.5,107.5,1.65,19.0,284.5,76.63,61.42
2016,9,9,8,0,736.0,80.0,1.6,20.0,399.0,69.18,54.59
2016,9,9,8,15,762.0,84.0,1.55,21.0,448.5,72.07,56.67
2016,9,9,8,30,788.0,88.0,1.5,22.0,498.0,78.46,61.67
2016,9,9,8,45,648.5,141.0,1.5,23.0,498.5,152.11,94.24
2016,9,9,9,0,509.0,194.0,1.5,24.0,499.0,211.84,141.24
2016,9,9,9,15,514.5,207.0,1.55,25.0,534.0,261.51,179.82
2016,9,9,9,30,520.0,220.0,1.6,26.0,569.0,311.85,220.36
2016,9,9,9,45,699.5,161.0,1.65,27.0,656.0,373.83,265.83
2016,9,9,10,0,879.0,102.0,1.7,28.0,743.0,452.83,325.3
2016,9,9,10,15,887.0,103.5,1.75,28.5,771.5,512.56,372.88
2016,9,9,10,30,895.0,105.0,1.8,29.0,800.0,571.42,418.23
