Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,45,901.0,106.0,1.85,29.5,821.5,627.58,460.1
2016,9,9,11,0,907.0,107.0,1.9,30.0,843.0,682.14,499.45
2016,9,9,11,15,910.5,107.5,1.9,30.5,856.5,732.72,534.54
2016,9,9,11,30,914.0,108.0,1.9,31.0,870.0,780.99,567.02
2016,9,9,11,45,916.0,108.0,1.9,32.0,876.0,825.1,593.14
2016,9,9,12,0,918.0,108.0,1.9,33.0,882.0,866.35,616.77
2016,9,9,12,15,917.5,108.0,1.95,33.5,879.5,902.4,638.53
2016,9,9,12,30,917.0,108.0,2.0,34.0,877.0,935.07,658.07
2016,9,9,12,45,903.5,114.0,2.1,34.5,863.0,958.18,672.13
2016,9,9,13,0,890.0,120.0,2.2,35.0,849.0,977.15,683.75
2016,9,9,13,15,885.0,119.0,2.3,34.5,830.5,993.2,696.53
2016,9,9,13,30,880.0,118.0,2.4,34.0,812.0,1005.3,707.08
2016,9,9,13,45,873.5,116.0,2.5,34.0,785.5,1010.91,712.32
2016,9,9,14,0,867.0,114.0,2.6,34.0,759.0,1012.5,715.26
2016,9,9,14,15,856.5,112.0,2.65,33.5,726.0,1020.13,723.19
2016,9,9,14,30,846.0,110.0,2.7,33.0,693.0,1009.64,719.83
2016,9,9,14,45,832.5,107.0,2.8,33.0,653.5,991.07,710.55
2016,9,9,15,0,819.0,104.0,2.9,33.0,614.0,968.8,698.94
2016,9,9,15,15,800.5,101.0,2.95,32.5,569.5,938.11,682.81
2016,9,9,15,30,782.0,98.0,3.0,32.0,525.0,904.28,664.43
2016,9,9,15,45,757.5,94.0,3.05,31.5,476.5,860.74,639.17
2016,9,9,16,0,733.0,90.0,3.1,31.0,428.0,820.9,615.88
2016,9,9,16,15,699.0,85.0,3.1,30.0,376.5,763.86,580.78
2016,9,9,16,30,665.0,80.0,3.1,29.0,325.0,706.03,543.83
2016,9,9,16,45,616.5,73.0,3.15,28.0,273.0,633.41,494.53
2016,9,9,17,0,568.0,66.0,3.2,27.0,221.0,562.12,443.66
2016,9,9,17,15,495.0,57.5,3.1,25.5,171.0,472.84,376.47
2016,9,9,17,30,422.0,49.0,3.0,24.0,121.0,388.23,308.07
2016,9,9,17,45,306.0,36.5,2.9,22.5,78.5,277.86,214.15
2016,9,9,18,0,190.0,24.0,2.8,21.0,36.0,168.35,69.83
2016,9,9,18,15,95.0,12.0,2.7,20.0,18.0,60.25,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,27.0,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,54.0,12.0,2.4,14.0,14.0,9.44,0.0
2016,9,10,6,15,163.5,29.0,2.45,14.5,49.0,21.93,10.96
2016,9,10,6,30,273.0,46.0,2.5,15.0,84.0,34.72,24.38
2016,9,10,6,45,354.0,59.0,2.55,15.5,130.0,44.5,33.56
2016,9,10,7,0,435.0,72.0,2.6,16.0,176.0,54.24,42.45
2016,9,10,7,15,219.5,93.0,2.55,16.5,146.0,66.88,53.67
2016,9,10,7,30,4.0,114.0,2.5,17.0,116.0,82.76,67.46
2016,9,10,7,45,38.5,144.5,2.45,18.0,161.5,100.55,82.49
2016,9,10,8,0,73.0,175.0,2.4,19.0,207.0,119.58,98.24
2016,9,10,8,15,148.0,197.5,2.4,19.5,271.5,130.85,107.29
2016,9,10,8,30,223.0,220.0,2.4,20.0,336.0,147.14,120.45
2016,9,10,8,45,356.0,210.5,2.4,21.0,414.0,171.71,120.97
2016,9,10,9,0,489.0,201.0,2.4,22.0,492.0,214.74,145.89
2016,9,10,9,15,494.0,215.5,2.45,23.0,527.5,264.2,184.95
2016,9,10,9,30,499.0,230.0,2.5,24.0,563.0,314.33,225.83
2016,9,10,9,45,645.5,184.0,2.6,25.0,638.0,373.99,270.93
2016,9,10,10,0,792.0,138.0,2.7,26.0,713.0,447.04,327.22
2016,9,10,10,15,801.5,140.5,2.8,26.5,741.0,505.09,374.12
2016,9,10,10,30,811.0,143.0,2.9,27.0,769.0,562.71,419.3
2016,9,10,10,45,817.0,144.5,3.0,27.5,790.0,616.75,460.52
2016,9,10,11,0,823.0,146.0,3.1,28.0,811.0,669.44,499.54
2016,9,10,11,15,827.0,147.0,3.15,28.0,824.0,718.7,535.97
2016,9,10,11,30,831.0,148.0,3.2,28.0,837.0,765.92,570.2
2016,9,10,11,45,832.0,148.5,3.3,28.5,842.5,808.07,599.4
2016,9,10,12,0,833.0,149.0,3.4,29.0,848.0,847.47,625.2
2016,9,10,12,15,832.5,148.5,3.45,29.0,845.0,881.7,648.19
2016,9,10,12,30,832.0,148.0,3.5,29.0,842.0,912.69,669.04
2016,9,10,12,45,833.5,144.5,3.6,29.0,832.5,939.16,687.24
2016,9,10,13,0,835.0,141.0,3.7,29.0,823.0,962.12,703.23
2016,9,10,13,15,829.5,140.0,3.75,29.0,804.0,977.25,713.92
2016,9,10,13,30,824.0,139.0,3.8,29.0,785.0,988.48,722.24
2016,9,10,13,45,816.0,137.0,3.85,29.0,759.0,992.24,725.84
2016,9,10,14,0,808.0,135.0,3.9,29.0,733.0,992.03,727.05
2016,9,10,14,15,797.0,132.5,3.9,28.5,700.5,984.33,724.64
2016,9,10,14,30,786.0,130.0,3.9,28.0,668.0,972.79,719.85
2016,9,10,14,45,772.0,126.0,3.9,28.0,629.5,952.87,708.15
2016,9,10,15,0,758.0,122.0,3.9,28.0,591.0,936.86,699.21
2016,9,10,15,15,738.0,118.0,3.85,27.5,547.0,904.36,680.14
2016,9,10,15,30,718.0,114.0,3.8,27.0,503.0,869.03,659.03
2016,9,10,15,45,693.5,108.5,3.75,26.5,455.5,825.05,631.57
2016,9,10,16,0,669.0,103.0,3.7,26.0,408.0,779.09,602.18
2016,9,10,16,15,633.0,97.0,3.6,25.0,358.0,720.61,563.88
2016,9,10,16,30,597.0,91.0,3.5,24.0,308.0,661.56,523.87
2016,9,10,16,45,548.0,82.5,3.45,23.5,257.5,588.84,471.07
2016,9,10,17,0,499.0,74.0,3.4,23.0,207.0,517.54,417.14
2016,9,10,17,15,426.0,63.0,3.2,22.0,159.0,427.92,346.06
2016,9,10,17,30,353.0,52.0,3.0,21.0,111.0,341.2,273.85
2016,9,10,17,45,245.5,37.0,2.9,20.0,71.0,238.51,183.85
2016,9,10,18,0,138.0,22.0,2.8,19.0,31.0,133.12,33.56
2016,9,10,18,15,69.0,11.0,2.75,18.5,15.5,45.57,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,18.0,5.0,2.4,13.5,5.5,0.0,0.0
2016,9,11,6,0,36.0,10.0,2.6,14.0,11.0,7.87,0.0
2016,9,11,6,15,124.0,29.5,2.7,14.5,44.0,22.17,10.69
2016,9,11,6,30,212.0,49.0,2.8,15.0,77.0,36.47,25.82
2016,9,11,6,45,290.0,64.5,2.9,15.5,122.0,47.78,36.41
2016,9,11,7,0,368.0,80.0,3.0,16.0,167.0,58.97,46.6
2016,9,11,7,15,221.0,105.5,2.95,16.5,161.0,74.59,60.44
2016,9,11,7,30,74.0,131.0,2.9,17.0,155.0,91.59,75.19
2016,9,11,7,45,45.0,142.0,2.85,18.0,157.0,99.15,81.3
2016,9,11,8,0,16.0,153.0,2.8,19.0,159.0,109.9,89.99
2016,9,11,8,15,26.0,177.0,2.8,19.5,189.0,126.15,103.37
2016,9,11,8,30,36.0,201.0,2.8,20.0,219.0,136.76,111.8
2016,9,11,8,45,70.5,232.5,2.8,20.5,273.0,165.59,126.78
2016,9,11,9,0,105.0,264.0,2.8,21.0,327.0,200.05,151.51
2016,9,11,9,15,268.5,259.0,2.8,21.5,434.0,243.4,178.86
2016,9,11,9,30,432.0,254.0,2.8,22.0,541.0,312.65,228.82
2016,9,11,9,45,608.0,196.0,2.85,23.0,623.0,371.55,272.55
2016,9,11,10,0,784.0,138.0,2.9,24.0,705.0,445.94,329.78
2016,9,11,10,15,793.5,140.0,2.95,24.5,732.5,503.13,376.36
2016,9,11,10,30,803.0,142.0,3.0,25.0,760.0,559.89,421.17
2016,9,11,10,45,682.0,209.0,3.1,25.5,744.0,594.17,447.34
2016,9,11,11,0,561.0,276.0,3.2,26.0,728.0,610.61,459.02
2016,9,11,11,15,574.0,271.0,3.3,26.0,740.0,651.31,489.86
2016,9,11,11,30,587.0,266.0,3.4,26.0,752.0,691.16,519.51
2016,9,11,11,45,588.5,267.5,3.5,26.5,757.0,729.72,546.49
2016,9,11,12,0,590.0,269.0,3.6,27.0,762.0,763.52,569.82
2016,9,11,12,15,590.0,268.0,3.7,27.0,759.5,791.7,590.2
2016,9,11,12,30,590.0,267.0,3.8,27.0,757.0,817.31,608.73
2016,9,11,12,45,596.5,259.5,3.9,27.0,749.0,840.54,625.85
2016,9,11,13,0,603.0,252.0,4.0,27.0,741.0,861.04,641.13
2016,9,11,13,15,602.5,245.0,4.1,26.5,724.0,872.31,651.37
2016,9,11,13,30,602.0,238.0,4.2,26.0,707.0,880.33,659.56
2016,9,11,13,45,713.5,180.0,4.35,26.0,718.0,946.07,707.32
2016,9,11,14,0,825.0,122.0,4.5,26.0,729.0,996.34,742.71
2016,9,11,14,15,814.0,119.5,4.5,25.5,696.0,988.48,739.76
2016,9,11,14,30,803.0,117.0,4.5,25.0,663.0,976.76,734.74
2016,9,11,14,45,788.5,114.5,4.55,24.5,624.5,957.77,725.22
2016,9,11,15,0,774.0,112.0,4.6,24.0,586.0,935.25,713.4
2016,9,11,15,15,754.5,108.0,4.55,23.0,542.5,902.76,695.15
2016,9,11,15,30,735.0,104.0,4.5,22.0,499.0,873.85,679.25
2016,9,11,15,45,707.0,100.5,4.5,21.5,451.0,828.64,650.3
2016,9,11,16,0,679.0,97.0,4.5,21.0,403.0,781.59,619.46
2016,9,11,16,15,643.5,91.0,4.4,20.0,353.0,723.25,579.97
2016,9,11,16,30,608.0,85.0,4.3,19.0,303.0,664.37,538.76
2016,9,11,16,45,555.5,78.0,4.2,18.5,252.5,590.2,483.13
2016,9,11,17,0,503.0,71.0,4.1,18.0,202.0,517.65,426.52
2016,9,11,17,15,429.5,60.5,3.95,17.5,154.5,428.06,353.02
2016,9,11,17,30,356.0,50.0,3.8,17.0,107.0,343.34,279.96
2016,9,11,17,45,246.0,35.5,3.7,16.5,67.5,237.64,184.03
2016,9,11,18,0,136.0,21.0,3.6,16.0,28.0,129.11,2.29
2016,9,11,18,15,68.0,10.5,3.5,15.5,14.0,44.65,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,5,45,45.5,6.5,3.6,12.5,8.0,0.0,0.0
2016,9,12,6,0,91.0,13.0,3.7,13.0,16.0,10.23,0.0
2016,9,12,6,15,234.5,26.5,3.75,13.5,53.0,21.72,9.89
2016,9,12,6,30,378.0,40.0,3.8,14.0,90.0,32.91,22.78
2016,9,12,6,45,478.0,47.5,3.85,14.5,140.0,39.0,28.79
2016,9,12,7,0,578.0,55.0,3.9,15.0,190.0,45.28,34.66
2016,9,12,7,15,631.5,61.0,3.9,15.5,242.0,50.05,38.98
2016,9,12,7,30,685.0,67.0,3.9,16.0,294.0,54.84,43.15
2016,9,12,7,45,725.0,70.5,3.9,16.5,346.5,62.34,49.59
2016,9,12,8,0,765.0,74.0,3.9,17.0,399.0,65.34,51.97
2016,9,12,8,15,590.5,128.0,3.9,17.5,397.0,93.03,75.76
2016,9,12,8,30,416.0,182.0,3.9,18.0,395.0,125.22,94.56
2016,9,12,8,45,474.5,182.0,3.95,18.5,446.5,165.48,112.62
2016,9,12,9,0,533.0,182.0,4.0,19.0,498.0,213.0,144.87
2016,9,12,9,15,545.5,192.5,4.0,19.5,535.0,264.09,186.51
2016,9,12,9,30,558.0,203.0,4.0,20.0,572.0,316.6,230.94
2016,9,12,9,45,732.5,147.0,4.0,20.5,658.0,381.43,281.76
2016,9,12,10,0,907.0,91.0,4.0,21.0,744.0,462.64,346.82
2016,9,12,10,15,914.5,92.5,4.05,21.0,772.5,523.63,398.74
2016,9,12,10,30,922.0,94.0,4.1,21.0,801.0,583.63,448.43
2016,9,12,10,45,927.5,95.0,4.15,21.5,822.0,640.76,493.62
2016,9,12,11,0,933.0,96.0,4.2,22.0,843.0,696.15,536.08
2016,9,12,11,15,936.5,96.5,4.25,22.0,857.0,747.74,575.67
2016,9,12,11,30,940.0,97.0,4.3,22.0,871.0,796.91,612.15
2016,9,12,11,45,939.0,98.5,4.35,22.0,875.5,840.85,642.9
2016,9,12,12,0,938.0,100.0,4.4,22.0,880.0,881.64,671.31
2016,9,12,12,15,938.0,100.0,4.45,22.0,877.5,918.51,696.94
2016,9,12,12,30,938.0,100.0,4.5,22.0,875.0,951.93,720.28
2016,9,12,12,45,934.5,100.5,4.6,22.0,864.0,979.03,739.77
2016,9,12,13,0,931.0,101.0,4.7,22.0,853.0,1002.26,756.77
2016,9,12,13,15,927.5,100.0,4.7,21.5,835.0,1019.95,770.83
2016,9,12,13,30,924.0,99.0,4.7,21.0,817.0,1033.59,782.35
2016,9,12,13,45,920.0,97.0,4.7,21.0,791.0,1041.53,788.64
2016,9,12,14,0,916.0,95.0,4.7,21.0,765.0,1045.32,792.34
2016,9,12,14,15,908.0,93.5,4.65,20.5,732.5,1041.5,792.17
2016,9,12,14,30,900.0,92.0,4.6,20.0,700.0,1033.62,789.43
2016,9,12,14,45,890.0,89.0,4.6,19.5,661.0,1017.97,781.97
2016,9,12,15,0,880.0,86.0,4.6,19.0,622.0,998.47,771.94
2016,9,12,15,15,864.5,83.5,4.55,18.5,577.5,970.49,755.54
2016,9,12,15,30,849.0,81.0,4.5,18.0,533.0,950.83,745.0
2016,9,12,15,45,829.0,77.5,4.45,18.0,484.0,910.46,718.04
2016,9,12,16,0,809.0,74.0,4.4,18.0,435.0,867.45,688.93
2016,9,12,16,15,777.0,70.0,4.3,17.0,382.5,810.77,651.33
2016,9,12,16,30,745.0,66.0,4.2,16.0,330.0,752.84,611.61
2016,9,12,16,45,696.5,61.0,4.15,15.5,276.0,679.28,557.2
2016,9,12,17,0,648.0,56.0,4.1,15.0,222.0,613.02,505.96
2016,9,12,17,15,572.0,49.0,3.9,14.5,170.5,520.16,430.32
2016,9,12,17,30,496.0,42.0,3.7,14.0,119.0,432.23,354.39
2016,9,12,17,45,351.0,31.0,3.5,13.5,75.0,301.83,233.38
2016,9,12,18,0,206.0,20.0,3.3,13.0,31.0,167.39,0.0
2016,9,12,18,15,103.0,10.0,3.35,13.0,15.5,63.0,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.7,14.0,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,14.0,2.0,1.57,0.0
2016,9,13,6,15,0.0,8.0,1.9,14.0,8.0,6.06,0.0
2016,9,13,6,30,0.0,14.0,2.0,14.0,14.0,10.63,3.53
2016,9,13,6,45,0.0,21.5,2.15,14.5,21.5,16.35,8.83
2016,9,13,7,0,0.0,29.0,2.3,15.0,29.0,22.09,14.07
2016,9,13,7,15,0.0,37.5,2.35,15.5,37.5,28.62,19.94
2016,9,13,7,30,0.0,46.0,2.4,16.0,46.0,35.16,25.72
2016,9,13,7,45,0.0,85.0,2.45,16.5,85.0,64.35,51.39
2016,9,13,8,0,0.0,124.0,2.5,17.0,124.0,91.2,74.54
2016,9,13,8,15,40.0,169.5,2.45,17.0,190.0,117.25,96.77
2016,9,13,8,30,80.0,215.0,2.4,17.0,256.0,146.03,114.77
2016,9,13,8,45,299.0,201.0,2.4,17.5,374.0,163.8,117.94
2016,9,13,9,0,518.0,187.0,2.4,18.0,492.0,215.43,147.64
2016,9,13,9,15,434.0,230.5,2.35,18.5,498.0,265.21,191.74
2016,9,13,9,30,350.0,274.0,2.3,19.0,504.0,304.33,227.31
2016,9,13,9,45,343.5,295.0,2.3,19.5,531.0,345.89,261.57
2016,9,13,10,0,337.0,316.0,2.3,20.0,558.0,386.9,294.59
2016,9,13,10,15,587.5,227.5,2.3,20.5,668.5,476.34,362.16
2016,9,13,10,30,838.0,139.0,2.3,21.0,779.0,580.77,441.4
2016,9,13,10,45,851.0,136.5,2.35,21.5,801.5,636.97,484.26
2016,9,13,11,0,864.0,134.0,2.4,22.0,824.0,692.27,525.46
2016,9,13,11,15,867.5,135.0,2.35,22.0,837.0,742.91,562.58
2016,9,13,11,30,871.0,136.0,2.3,22.0,850.0,791.32,597.16
2016,9,13,11,45,879.0,132.5,2.3,22.5,856.5,826.64,620.61
2016,9,13,12,0,887.0,129.0,2.3,23.0,863.0,868.54,647.34
2016,9,13,12,15,885.5,128.5,2.2,23.0,859.5,902.32,668.69
2016,9,13,12,30,884.0,128.0,2.1,23.0,856.0,932.71,687.64
2016,9,13,12,45,881.0,127.5,2.05,23.5,844.5,958.2,702.44
2016,9,13,13,0,878.0,127.0,2.0,24.0,833.0,980.0,714.82
2016,9,13,13,15,872.5,125.5,1.95,24.0,813.0,994.6,723.99
2016,9,13,13,30,867.0,124.0,1.9,24.0,793.0,1019.73,740.05
2016,9,13,13,45,861.0,121.0,1.85,24.5,767.0,1024.4,741.57
2016,9,13,14,0,855.0,118.0,1.8,25.0,741.0,1024.96,740.85
2016,9,13,14,15,844.0,116.0,1.8,24.5,707.0,1017.53,738.84
2016,9,13,14,30,833.0,114.0,1.8,24.0,673.0,1006.13,734.52
2016,9,13,14,45,819.5,110.5,1.8,24.0,633.5,986.62,723.69
2016,9,13,15,0,806.0,107.0,1.8,24.0,594.0,963.44,710.61
2016,9,13,15,15,786.0,103.5,1.8,24.0,549.0,930.37,691.04
2016,9,13,15,30,766.0,100.0,1.8,24.0,504.0,894.27,669.36
2016,9,13,15,45,739.0,95.5,1.8,24.0,455.0,854.09,644.64
2016,9,13,16,0,712.0,91.0,1.8,24.0,406.0,805.72,613.83
2016,9,13,16,15,675.0,85.5,1.75,23.5,354.5,745.57,574.7
2016,9,13,16,30,638.0,80.0,1.7,23.0,303.0,684.91,533.91
2016,9,13,16,45,583.0,73.5,1.7,22.5,251.0,608.15,479.86
2016,9,13,17,0,528.0,67.0,1.7,22.0,199.0,533.14,424.44
2016,9,13,17,15,449.5,56.5,1.5,21.0,150.5,438.79,350.79
2016,9,13,17,30,371.0,46.0,1.3,20.0,102.0,349.89,276.91
2016,9,13,17,45,248.0,31.5,1.15,19.0,62.5,236.31,173.42
2016,9,13,18,0,125.0,17.0,1.0,18.0,23.0,113.58,0.0
2016,9,13,18,15,62.5,8.5,1.05,17.5,11.5,6.69,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,45,19.5,4.5,0.6,12.5,4.5,0.0,0.0
2016,9,14,6,0,39.0,9.0,0.6,13.0,9.0,7.08,0.0
2016,9,14,6,15,144.0,27.0,0.7,13.5,42.5,20.39,7.66
2016,9,14,6,30,249.0,45.0,0.8,14.0,76.0,33.84,23.51
2016,9,14,6,45,334.0,59.0,0.95,15.0,122.5,44.32,33.39
2016,9,14,7,0,419.0,73.0,1.1,16.0,169.0,54.74,42.84
2016,9,14,7,15,477.0,83.5,1.05,16.5,219.0,62.45,49.75
2016,9,14,7,30,535.0,94.0,1.0,17.0,269.0,72.8,58.74
2016,9,14,7,45,582.0,100.5,1.0,18.0,320.0,76.86,61.92
2016,9,14,8,0,629.0,107.0,1.0,19.0,371.0,80.91,65.0
2016,9,14,8,15,659.0,113.0,0.95,19.5,420.0,84.26,67.52
2016,9,14,8,30,689.0,119.0,0.9,20.0,469.0,100.0,68.35
2016,9,14,8,45,717.5,122.0,0.85,21.0,515.0,155.79,93.49
2016,9,14,9,0,746.0,125.0,0.8,22.0,561.0,215.11,134.57
2016,9,14,9,15,763.0,128.5,0.75,22.5,601.5,275.38,182.83
2016,9,14,9,30,780.0,132.0,0.7,23.0,642.0,340.7,236.5
2016,9,14,9,45,830.5,116.0,0.65,23.5,685.5,399.72,284.38
2016,9,14,10,0,881.0,100.0,0.6,24.0,729.0,463.34,334.76
2016,9,14,10,15,889.0,101.5,0.6,24.5,757.0,523.22,381.48
2016,9,14,10,30,897.0,103.0,0.6,25.0,785.0,582.19,425.68
2016,9,14,10,45,903.5,103.5,0.65,26.0,806.5,638.27,465.78
2016,9,14,11,0,910.0,104.0,0.7,27.0,828.0,692.75,503.24
2016,9,14,11,15,913.5,104.5,0.85,27.0,841.0,743.28,540.18
2016,9,14,11,30,917.0,105.0,1.0,27.0,854.0,791.46,574.54
2016,9,14,11,45,919.5,105.0,1.2,27.5,859.5,835.82,604.01
2016,9,14,12,0,922.0,105.0,1.4,28.0,865.0,877.3,631.45
2016,9,14,12,15,921.5,104.5,1.6,28.0,862.0,912.63,656.11
2016,9,14,12,30,921.0,104.0,1.8,28.0,859.0,944.51,678.64
2016,9,14,12,45,912.5,107.0,2.0,28.5,846.0,968.94,695.1
2016,9,14,13,0,904.0,110.0,2.2,29.0,833.0,989.39,709.1
2016,9,14,13,15,899.5,109.0,2.3,29.0,814.0,1005.55,720.83
2016,9,14,13,30,895.0,108.0,2.4,29.0,795.0,1017.73,730.23
2016,9,14,13,45,888.0,106.0,2.5,29.0,768.5,1022.31,734.99
2016,9,14,14,0,881.0,104.0,2.6,29.0,742.0,1022.8,737.38
2016,9,14,14,15,871.0,102.5,2.7,28.5,708.5,1016.8,737.26
2016,9,14,14,30,861.0,101.0,2.8,28.0,675.0,1006.89,734.76
2016,9,14,14,45,847.5,98.5,2.9,28.0,635.0,1001.66,733.98
2016,9,14,15,0,834.0,96.0,3.0,28.0,595.0,979.27,721.97
2016,9,14,15,15,815.5,93.0,3.0,27.5,550.0,947.8,704.62
2016,9,14,15,30,797.0,90.0,3.0,27.0,505.0,913.2,685.0
2016,9,14,15,45,771.5,86.0,3.05,27.0,456.5,867.87,656.72
2016,9,14,16,0,746.0,82.0,3.1,27.0,408.0,820.31,626.34
2016,9,14,16,15,711.0,77.0,3.05,26.0,356.5,767.08,592.91
2016,9,14,16,30,676.0,72.0,3.0,25.0,305.0,707.68,553.67
2016,9,14,16,45,625.0,65.5,3.0,24.5,253.0,632.97,500.38
2016,9,14,17,0,574.0,59.0,3.0,24.0,201.0,559.84,445.67
2016,9,14,17,15,494.0,50.5,2.65,23.0,151.5,465.06,371.13
2016,9,14,17,30,414.0,42.0,2.3,22.0,102.0,375.78,296.18
2016,9,14,17,45,281.5,29.0,2.0,21.0,62.0,255.73,182.25
2016,9,14,18,0,149.0,16.0,1.7,20.0,22.0,99.82,0.0
2016,9,14,18,15,74.5,8.0,1.6,19.0,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,49.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,9,15,6,0,99.0,10.0,1.3,13.0,11.0,7.87,0.0
2016,9,15,6,15,246.5,22.5,1.45,14.0,47.5,18.48,5.56
2016,9,15,6,30,394.0,35.0,1.6,15.0,84.0,28.96,19.12
2016,9,15,6,45,482.5,43.5,1.8,16.0,132.5,35.92,25.86
2016,9,15,7,0,571.0,52.0,2.0,17.0,181.0,42.96,32.3
2016,9,15,7,15,625.5,58.5,2.0,17.5,233.0,48.17,37.0
2016,9,15,7,30,680.0,65.0,2.0,18.0,285.0,53.37,41.52
2016,9,15,7,45,404.5,119.0,2.0,18.5,256.0,83.91,67.98
2016,9,15,8,0,129.0,173.0,2.0,19.0,227.0,116.05,95.29
2016,9,15,8,15,124.0,195.0,2.0,19.5,252.0,128.69,105.52
2016,9,15,8,30,119.0,217.0,2.0,20.0,277.0,144.95,111.7
2016,9,15,8,45,256.0,220.0,2.0,21.0,364.0,172.65,124.75
2016,9,15,9,0,393.0,223.0,2.0,22.0,451.0,221.83,155.6
2016,9,15,9,15,478.5,210.5,2.0,22.5,508.0,265.61,187.53
2016,9,15,9,30,564.0,198.0,2.0,23.0,565.0,320.32,230.11
2016,9,15,9,45,732.0,145.0,2.0,24.0,648.0,386.2,280.12
2016,9,15,10,0,900.0,92.0,2.0,25.0,731.0,467.25,342.4
2016,9,15,10,15,907.5,93.0,2.0,25.5,759.0,527.44,390.76
2016,9,15,10,30,915.0,94.0,2.0,26.0,787.0,586.61,436.65
2016,9,15,10,45,920.0,95.5,2.0,26.5,807.5,643.45,479.16
2016,9,15,11,0,925.0,97.0,2.0,27.0,828.0,698.52,518.91
2016,9,15,11,15,928.0,97.5,2.05,27.5,841.0,749.28,554.77
2016,9,15,11,30,931.0,98.0,2.1,28.0,854.0,797.58,587.28
2016,9,15,11,45,932.0,98.0,2.2,28.5,859.0,841.15,615.25
2016,9,15,12,0,933.0,98.0,2.3,29.0,864.0,881.68,641.02
2016,9,15,12,15,933.0,98.0,2.35,29.0,861.0,918.12,664.88
2016,9,15,12,30,933.0,98.0,2.4,29.0,858.0,951.12,686.5
2016,9,15,12,45,920.5,103.0,2.5,29.5,844.0,974.07,700.8
2016,9,15,13,0,908.0,108.0,2.6,30.0,830.0,992.83,712.56
2016,9,15,13,15,903.5,107.0,2.65,30.0,811.0,1008.95,723.74
2016,9,15,13,30,899.0,106.0,2.7,30.0,792.0,1021.06,732.55
2016,9,15,13,45,891.0,105.0,2.8,30.0,765.0,1025.63,737.24
2016,9,15,14,0,883.0,104.0,2.9,30.0,738.0,1026.14,739.55
2016,9,15,14,15,873.0,102.0,2.9,29.5,704.5,1019.47,738.06
2016,9,15,14,30,863.0,100.0,2.9,29.0,671.0,1008.87,734.22
2016,9,15,14,45,848.0,98.0,2.95,29.0,631.0,1002.57,732.3
2016,9,15,15,0,833.0,96.0,3.0,29.0,591.0,979.17,719.27
2016,9,15,15,15,814.0,93.0,3.0,28.5,546.0,947.12,701.62
2016,9,15,15,30,795.0,90.0,3.0,28.0,501.0,911.94,681.7
2016,9,15,15,45,768.0,86.5,3.0,27.5,452.0,865.72,653.87
2016,9,15,16,0,741.0,83.0,3.0,27.0,403.0,817.33,623.89
2016,9,15,16,15,704.5,78.0,2.95,26.0,351.0,763.16,589.77
2016,9,15,16,30,668.0,73.0,2.9,25.0,299.0,702.59,549.6
2016,9,15,16,45,614.0,66.5,2.85,24.5,247.0,625.6,494.32
2016,9,15,17,0,560.0,60.0,2.8,24.0,195.0,550.4,437.73
2016,9,15,17,15,476.0,50.5,2.5,22.5,145.5,451.97,360.99
2016,9,15,17,30,392.0,41.0,2.2,21.0,96.0,359.6,283.63
2016,9,15,17,45,254.5,27.5,1.95,20.0,57.5,236.07,162.2
2016,9,15,18,0,117.0,14.0,1.7,19.0,19.0,79.5,0.0
2016,9,15,18,15,58.5,7.0,1.7,18.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,193.5,17.0,1.2,13.5,40.5,13.76,1.98
2016,9,16,6,30,387.0,34.0,1.2,14.0,81.0,28.12,18.44
2016,9,16,6,45,475.0,43.0,1.3,15.0,129.0,35.49,25.58
2016,9,16,7,0,563.0,52.0,1.4,16.0,177.0,42.91,32.39
2016,9,16,7,15,618.5,58.5,1.25,16.5,229.0,48.11,37.11
2016,9,16,7,30,674.0,65.0,1.1,17.0,281.0,53.31,41.65
2016,9,16,7,45,712.0,69.5,1.0,18.0,332.5,61.45,48.54
2016,9,16,8,0,750.0,74.0,0.9,19.0,384.0,65.15,51.41
2016,9,16,8,15,776.5,77.5,0.8,19.5,433.5,67.88,53.49
2016,9,16,8,30,803.0,81.0,0.7,20.0,483.0,88.31,54.98
2016,9,16,8,45,822.5,84.0,0.65,21.0,529.0,149.46,83.73
2016,9,16,9,0,842.0,87.0,0.6,22.0,575.0,212.84,128.75
2016,9,16,9,15,856.5,89.0,0.5,23.0,615.5,280.13,182.71
2016,9,16,9,30,871.0,91.0,0.4,24.0,656.0,343.49,234.74
2016,9,16,9,45,885.0,91.5,0.35,25.0,691.5,406.14,285.49
2016,9,16,10,0,899.0,92.0,0.3,26.0,727.0,469.04,334.49
2016,9,16,10,15,907.0,93.5,0.2,27.0,755.5,529.83,379.33
2016,9,16,10,30,915.0,95.0,0.1,28.0,784.0,589.68,421.19
2016,9,16,10,45,921.0,95.5,0.05,29.5,805.0,646.24,458.42
2016,9,16,11,0,927.0,96.0,0.0,31.0,826.0,701.1,492.79
2016,9,16,11,15,930.5,96.5,0.2,31.5,839.0,752.25,527.57
2016,9,16,11,30,934.0,97.0,0.4,32.0,852.0,800.98,560.36
2016,9,16,11,45,936.0,97.0,0.6,33.0,857.5,845.4,588.13
2016,9,16,12,0,938.0,97.0,0.8,34.0,863.0,886.84,613.84
2016,9,16,12,15,937.5,97.0,1.0,34.0,859.5,922.93,638.68
2016,9,16,12,30,937.0,97.0,1.2,34.0,856.0,955.53,661.4
2016,9,16,12,45,928.0,100.0,1.4,34.0,843.0,979.69,679.03
2016,9,16,13,0,919.0,103.0,1.6,34.0,830.0,999.78,694.29
2016,9,16,13,15,914.0,102.0,1.7,34.0,810.5,1015.43,705.58
2016,9,16,13,30,909.0,101.0,1.8,34.0,791.0,1027.02,714.58
2016,9,16,13,45,900.0,100.5,1.95,34.0,763.5,1031.06,719.8
2016,9,16,14,0,891.0,100.0,2.1,34.0,736.0,1031.01,722.67
2016,9,16,14,15,880.5,98.0,2.15,33.5,702.0,1023.68,721.48
2016,9,16,14,30,870.0,96.0,2.2,33.0,668.0,1012.37,718.0
2016,9,16,14,45,854.5,94.0,2.3,33.0,627.5,1005.19,716.3
2016,9,16,15,0,839.0,92.0,2.4,33.0,587.0,981.11,703.91
2016,9,16,15,15,820.0,89.0,2.45,32.5,542.0,948.86,687.21
2016,9,16,15,30,801.0,86.0,2.5,32.0,497.0,913.49,668.23
2016,9,16,15,45,774.5,82.5,2.55,31.5,447.5,867.55,641.78
2016,9,16,16,0,748.0,79.0,2.6,31.0,398.0,819.44,613.13
2016,9,16,16,15,711.5,74.5,2.55,30.0,346.5,765.18,579.75
2016,9,16,16,30,675.0,70.0,2.5,29.0,295.0,705.04,540.78
2016,9,16,16,45,620.5,63.5,2.45,28.5,243.0,627.38,486.15
2016,9,16,17,0,566.0,57.0,2.4,28.0,191.0,551.63,430.21
2016,9,16,17,15,481.5,48.0,2.1,26.5,141.5,453.26,354.8
2016,9,16,17,30,397.0,39.0,1.8,25.0,92.0,361.06,278.57
2016,9,16,17,45,255.5,26.0,1.5,23.5,54.0,232.41,148.13
2016,9,16,18,0,114.0,13.0,1.2,22.0,16.0,76.94,0.0
2016,9,16,18,15,57.0,6.5,1.1,21.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,180.5,17.5,0.9,14.5,38.5,14.15,1.24
2016,9,17,6,30,361.0,35.0,1.0,15.0,77.0,28.86,18.89
2016,9,17,6,45,456.5,43.5,1.1,16.0,125.0,35.79,25.7
2016,9,17,7,0,552.0,52.0,1.2,17.0,173.0,42.83,32.17
2016,9,17,7,15,608.0,58.5,1.1,18.0,224.5,48.01,36.78
2016,9,17,7,30,664.0,65.0,1.0,19.0,276.0,53.19,41.2
2016,9,17,7,45,375.5,116.5,0.95,20.0,240.0,81.95,65.86
2016,9,17,8,0,87.0,168.0,0.9,21.0,204.0,115.23,93.71
2016,9,17,8,15,103.0,191.0,0.8,22.0,239.0,129.63,105.0
2016,9,17,8,30,119.0,214.0,0.7,23.0,274.0,144.32,109.16
2016,9,17,8,45,318.0,198.5,0.6,24.5,377.5,168.53,116.57
2016,9,17,9,0,517.0,183.0,0.5,26.0,481.0,219.27,144.89
2016,9,17,9,15,523.0,195.5,0.45,27.0,515.0,269.45,183.7
2016,9,17,9,30,529.0,208.0,0.4,28.0,549.0,320.3,223.55
2016,9,17,9,45,711.5,149.5,0.4,29.5,634.5,386.41,270.25
2016,9,17,10,0,894.0,91.0,0.4,31.0,720.0,468.27,328.69
2016,9,17,10,15,901.5,92.5,0.45,32.0,747.5,528.5,373.51
2016,9,17,10,30,909.0,94.0,0.5,33.0,775.0,587.72,415.91
2016,9,17,10,45,763.5,169.0,0.55,34.0,751.5,622.56,439.05
2016,9,17,11,0,618.0,244.0,0.6,35.0,728.0,636.14,446.61
2016,9,17,11,15,629.0,240.0,0.7,35.0,739.5,678.87,476.75
2016,9,17,11,30,640.0,236.0,0.8,35.0,751.0,720.48,505.4
2016,9,17,11,45,639.5,237.5,0.9,35.5,755.0,756.29,528.72
2016,9,17,12,0,639.0,239.0,1.0,36.0,759.0,789.72,550.23
2016,9,17,12,15,639.0,237.5,1.1,36.0,755.5,818.38,569.75
2016,9,17,12,30,639.0,236.0,1.2,36.0,752.0,844.28,587.51
2016,9,17,12,45,631.0,236.5,1.35,36.5,739.5,861.64,599.17
2016,9,17,13,0,623.0,237.0,1.5,37.0,727.0,875.61,608.74
2016,9,17,13,15,757.0,170.0,1.6,37.0,751.0,957.68,662.14
2016,9,17,13,30,891.0,103.0,1.7,37.0,775.0,1012.72,696.66
2016,9,17,13,45,884.0,101.5,1.8,37.0,748.5,1017.38,701.11
2016,9,17,14,0,877.0,100.0,1.9,37.0,722.0,1018.02,703.8
2016,9,17,14,15,866.0,98.0,1.95,36.5,688.0,1010.02,702.26
2016,9,17,14,30,855.0,96.0,2.0,36.0,654.0,998.13,698.5
2016,9,17,14,45,840.5,93.5,2.1,36.0,614.0,991.32,697.12
2016,9,17,15,0,826.0,91.0,2.2,36.0,574.0,967.65,685.19
2016,9,17,15,15,806.5,88.0,2.25,35.5,529.0,934.97,668.46
2016,9,17,15,30,787.0,85.0,2.3,35.0,484.0,899.26,649.52
2016,9,17,15,45,759.0,81.5,2.4,34.5,435.0,852.11,622.98
2016,9,17,16,0,731.0,78.0,2.5,34.0,386.0,802.94,594.23
2016,9,17,16,15,693.5,73.5,2.45,33.0,335.0,748.22,560.78
2016,9,17,16,30,656.0,69.0,2.4,32.0,284.0,687.78,521.84
2016,9,17,16,45,598.5,62.5,2.35,31.0,232.5,608.33,467.21
2016,9,17,17,0,541.0,56.0,2.3,30.0,181.0,531.11,411.23
2016,9,17,17,15,455.0,47.0,2.0,28.5,133.0,432.74,335.99
2016,9,17,17,30,369.0,38.0,1.7,27.0,85.0,340.77,259.74
2016,9,17,17,45,230.5,24.5,1.45,25.5,49.0,212.24,122.23
2016,9,17,18,0,92.0,11.0,1.2,24.0,13.0,62.47,0.0
2016,9,17,18,15,46.0,5.5,1.1,23.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,193.0,16.5,0.85,18.0,38.5,13.38,0.0
2016,9,18,6,30,386.0,33.0,0.9,19.0,77.0,27.35,17.18
2016,9,18,6,45,476.5,41.5,1.0,20.0,125.0,34.35,23.97
2016,9,18,7,0,567.0,50.0,1.1,21.0,173.0,41.43,30.39
2016,9,18,7,15,623.5,56.0,1.0,22.0,224.5,46.32,34.69
2016,9,18,7,30,680.0,62.0,0.9,23.0,276.0,55.46,42.45
2016,9,18,7,45,717.5,67.0,0.8,24.0,327.5,59.64,45.79
2016,9,18,8,0,755.0,72.0,0.7,25.0,379.0,63.79,48.98
2016,9,18,8,15,781.5,75.5,0.8,26.5,428.5,66.57,50.85
2016,9,18,8,30,808.0,79.0,0.9,28.0,478.0,91.21,53.28
2016,9,18,8,45,827.5,81.5,1.0,29.5,524.0,152.41,82.49
2016,9,18,9,0,847.0,84.0,1.1,31.0,570.0,220.56,130.4
2016,9,18,9,15,861.0,86.5,1.15,32.0,610.5,283.6,180.3
2016,9,18,9,30,875.0,89.0,1.2,33.0,651.0,347.49,232.22
2016,9,18,9,45,894.0,87.0,1.3,34.0,687.5,410.23,282.72
2016,9,18,10,0,913.0,85.0,1.4,35.0,724.0,473.69,332.31
2016,9,18,10,15,920.0,86.0,1.4,35.5,751.5,534.25,378.5
2016,9,18,10,30,927.0,87.0,1.4,36.0,779.0,593.69,422.07
2016,9,18,10,45,931.5,88.0,1.45,36.5,799.5,650.24,462.34
2016,9,18,11,0,936.0,89.0,1.5,37.0,820.0,704.9,499.97
2016,9,18,11,15,939.0,89.5,1.55,37.5,832.5,755.92,534.06
2016,9,18,11,30,942.0,90.0,1.6,38.0,845.0,804.42,564.41
2016,9,18,11,45,942.5,90.5,1.7,38.5,849.5,848.22,591.1
2016,9,18,12,0,943.0,91.0,1.8,39.0,854.0,888.89,615.65
2016,9,18,12,15,942.0,91.0,1.85,39.0,850.0,924.46,637.74
2016,9,18,12,30,941.0,91.0,1.9,39.0,846.0,956.46,657.68
2016,9,18,12,45,933.0,93.0,1.95,39.0,833.0,980.36,672.76
2016,9,18,13,0,925.0,95.0,2.0,39.0,820.0,1000.18,685.55
2016,9,18,13,15,920.5,94.5,2.0,39.0,800.0,1016.62,695.88
2016,9,18,13,30,916.0,94.0,2.0,39.0,780.0,1029.01,703.94
2016,9,18,13,45,908.5,92.5,2.05,39.0,753.0,1033.18,707.85
2016,9,18,14,0,901.0,91.0,2.1,39.0,726.0,1033.2,709.52
2016,9,18,14,15,891.0,89.5,2.1,38.5,692.0,1026.6,708.29
2016,9,18,14,30,881.0,88.0,2.1,38.0,658.0,1016.02,704.85
2016,9,18,14,45,867.5,85.5,2.1,38.0,618.0,996.83,694.79
2016,9,18,15,0,854.0,83.0,2.1,38.0,578.0,973.99,682.6
2016,9,18,15,15,835.5,80.5,2.05,37.5,533.0,954.75,673.57
2016,9,18,15,30,817.0,78.0,2.0,37.0,488.0,920.06,654.67
2016,9,18,15,45,791.0,74.5,2.0,37.0,438.5,874.09,627.5
2016,9,18,16,0,765.0,71.0,2.0,37.0,389.0,825.96,598.38
2016,9,18,16,15,729.0,66.5,1.75,36.0,337.5,765.82,560.73
2016,9,18,16,30,693.0,62.0,1.5,35.0,286.0,704.92,521.19
2016,9,18,16,45,639.0,56.5,1.3,34.0,234.0,633.7,473.01
2016,9,18,17,0,585.0,51.0,1.1,33.0,182.0,559.16,419.88
2016,9,18,17,15,499.0,42.5,1.1,31.5,133.5,459.72,347.5
2016,9,18,17,30,413.0,34.0,1.1,30.0,85.0,366.95,272.87
2016,9,18,17,45,262.0,21.5,1.1,28.5,48.5,226.71,110.87
2016,9,18,18,0,111.0,9.0,1.1,27.0,12.0,72.0,0.0
2016,9,18,18,15,55.5,4.5,1.05,26.0,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,124.5,18.0,1.25,21.0,32.0,13.75,0.0
2016,9,19,6,30,249.0,36.0,1.4,22.0,64.0,27.41,16.84
2016,9,19,6,45,343.0,49.0,1.6,23.0,110.0,37.37,26.15
2016,9,19,7,0,437.0,62.0,1.8,24.0,156.0,49.75,37.05
2016,9,19,7,15,497.0,71.5,1.75,24.5,205.5,56.75,43.2
2016,9,19,7,30,557.0,81.0,1.7,25.0,255.0,63.67,49.08
2016,9,19,7,45,607.0,86.5,1.65,26.0,306.5,67.42,51.99
2016,9,19,8,0,657.0,92.0,1.6,27.0,358.0,71.21,54.83
2016,9,19,8,15,687.0,97.0,1.6,28.5,406.5,74.3,56.88
2016,9,19,8,30,717.0,102.0,1.6,30.0,455.0,99.52,60.11
2016,9,19,8,45,616.5,141.5,1.65,31.5,465.0,168.11,101.92
2016,9,19,9,0,516.0,181.0,1.7,33.0,475.0,221.05,143.44
2016,9,19,9,15,661.5,146.5,1.7,33.5,551.0,274.53,180.22
2016,9,19,9,30,807.0,112.0,1.7,34.0,627.0,344.22,231.93
2016,9,19,9,45,819.5,114.5,1.75,35.0,661.5,405.49,280.91
2016,9,19,10,0,832.0,117.0,1.8,36.0,696.0,467.08,328.64
2016,9,19,10,15,840.5,118.5,1.9,36.0,723.5,525.89,374.44
2016,9,19,10,30,849.0,120.0,2.0,36.0,751.0,583.96,418.4
2016,9,19,10,45,859.0,119.5,2.1,36.5,772.5,635.64,455.99
