Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,0,869.0,119.0,2.2,37.0,794.0,689.44,493.81
2016,9,19,11,15,872.5,120.0,2.3,37.0,806.5,738.51,528.49
2016,9,19,11,30,876.0,121.0,2.4,37.0,819.0,785.32,560.86
2016,9,19,11,45,881.5,119.0,2.5,37.5,824.5,828.53,587.79
2016,9,19,12,0,887.0,117.0,2.6,38.0,830.0,869.12,612.82
2016,9,19,12,15,886.0,116.5,2.7,38.0,826.5,902.65,634.57
2016,9,19,12,30,885.0,116.0,2.8,38.0,823.0,932.8,654.25
2016,9,19,12,45,883.0,115.0,2.9,38.0,811.5,958.0,670.92
2016,9,19,13,0,881.0,114.0,3.0,38.0,800.0,979.52,685.42
2016,9,19,13,15,875.5,113.0,3.05,37.5,780.5,993.86,696.66
2016,9,19,13,30,870.0,112.0,3.1,37.0,761.0,1004.26,705.69
2016,9,19,13,45,866.5,108.5,3.2,37.0,735.0,1010.0,710.93
2016,9,19,14,0,863.0,105.0,3.3,37.0,709.0,1011.76,713.86
2016,9,19,14,15,852.0,103.0,3.35,36.5,675.0,1017.3,720.51
2016,9,19,14,30,841.0,101.0,3.4,36.0,641.0,1005.15,716.09
2016,9,19,14,45,830.0,96.5,3.45,36.0,602.0,986.12,706.01
2016,9,19,15,0,819.0,92.0,3.5,36.0,563.0,963.39,693.61
2016,9,19,15,15,798.5,89.0,3.5,35.5,518.0,929.62,675.06
2016,9,19,15,30,778.0,86.0,3.5,35.0,473.0,892.87,654.33
2016,9,19,15,45,753.5,81.5,3.5,34.5,424.5,847.8,627.56
2016,9,19,16,0,729.0,77.0,3.5,34.0,376.0,800.57,598.64
2016,9,19,16,15,690.5,72.0,3.4,33.0,325.0,744.38,563.2
2016,9,19,16,30,652.0,67.0,3.3,32.0,274.0,682.39,522.13
2016,9,19,16,45,594.5,60.5,3.25,31.0,223.0,603.01,466.43
2016,9,19,17,0,537.0,54.0,3.2,30.0,172.0,525.91,409.32
2016,9,19,17,15,447.0,44.5,3.0,28.5,124.5,424.2,330.5
2016,9,19,17,30,357.0,35.0,2.8,27.0,77.0,329.57,249.7
2016,9,19,17,45,178.5,17.5,2.6,26.0,38.5,166.1,62.0
2016,9,19,18,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,136.0,18.0,2.35,15.5,33.0,13.77,0.0
2016,9,20,6,30,272.0,36.0,2.5,16.0,66.0,27.5,17.27
2016,9,20,6,45,386.5,45.5,2.65,17.0,113.0,37.04,26.53
2016,9,20,7,0,501.0,55.0,2.8,18.0,160.0,44.81,33.67
2016,9,20,7,15,560.0,62.5,2.8,18.5,210.5,50.58,38.9
2016,9,20,7,30,619.0,70.0,2.8,19.0,261.0,56.33,43.93
2016,9,20,7,45,670.0,72.5,2.85,19.5,313.0,58.37,45.57
2016,9,20,8,0,721.0,75.0,2.9,20.0,365.0,65.51,51.56
2016,9,20,8,15,748.5,79.0,2.9,20.5,413.5,68.54,53.91
2016,9,20,8,30,776.0,83.0,2.9,21.0,462.0,96.63,58.06
2016,9,20,8,45,638.5,134.0,2.95,22.0,465.5,167.23,104.46
2016,9,20,9,0,501.0,185.0,3.0,23.0,469.0,222.61,151.89
2016,9,20,9,15,676.5,138.5,3.0,23.5,551.0,274.29,188.11
2016,9,20,9,30,852.0,92.0,3.0,24.0,633.0,346.88,244.22
2016,9,20,9,45,865.0,92.5,3.05,25.0,667.5,408.06,296.23
2016,9,20,10,0,878.0,93.0,3.1,26.0,702.0,469.36,346.88
2016,9,20,10,15,885.5,94.5,3.15,26.5,729.0,528.66,395.04
2016,9,20,10,30,893.0,96.0,3.2,27.0,756.0,586.97,440.8
2016,9,20,10,45,806.5,140.0,3.25,27.5,748.0,628.4,471.97
2016,9,20,11,0,720.0,184.0,3.3,28.0,740.0,659.26,494.01
2016,9,20,11,15,703.5,200.5,3.35,28.0,751.5,704.0,526.66
2016,9,20,11,30,687.0,217.0,3.4,28.0,763.0,745.3,556.09
2016,9,20,11,45,703.5,205.5,3.5,28.5,766.5,784.54,583.64
2016,9,20,12,0,720.0,194.0,3.6,29.0,770.0,821.89,609.51
2016,9,20,12,15,641.0,227.5,3.65,29.0,738.5,816.08,604.6
2016,9,20,12,30,562.0,261.0,3.7,29.0,707.0,796.74,590.64
2016,9,20,12,45,548.5,265.5,3.8,29.0,695.5,810.67,601.05
2016,9,20,13,0,535.0,270.0,3.9,29.0,684.0,821.45,609.12
2016,9,20,13,15,545.0,254.5,3.95,29.0,667.0,831.9,617.72
2016,9,20,13,30,555.0,239.0,4.0,29.0,650.0,839.43,624.44
2016,9,20,13,45,653.5,191.0,4.05,29.0,658.0,909.01,674.53
2016,9,20,14,0,752.0,143.0,4.1,29.0,666.0,964.85,712.91
2016,9,20,14,15,743.5,138.0,4.1,28.5,634.0,955.79,709.15
2016,9,20,14,30,735.0,133.0,4.1,28.0,602.0,943.09,703.52
2016,9,20,14,45,678.5,139.5,4.15,28.0,551.0,891.84,670.55
2016,9,20,15,0,622.0,146.0,4.2,28.0,500.0,837.59,635.25
2016,9,20,15,15,695.0,115.5,4.15,27.0,481.5,867.04,660.27
2016,9,20,15,30,768.0,85.0,4.1,26.0,463.0,882.41,675.11
2016,9,20,15,45,737.0,82.0,4.05,25.5,414.5,833.14,643.3
2016,9,20,16,0,706.0,79.0,4.0,25.0,366.0,788.08,614.15
2016,9,20,16,15,667.0,74.0,3.9,24.0,315.5,726.55,572.91
2016,9,20,16,30,628.0,69.0,3.8,23.0,265.0,664.81,529.84
2016,9,20,16,45,565.5,62.5,3.7,22.5,214.5,582.09,467.65
2016,9,20,17,0,503.0,56.0,3.6,22.0,164.0,501.98,404.55
2016,9,20,17,15,411.5,45.5,3.45,21.0,117.5,399.33,320.92
2016,9,20,17,30,320.0,35.0,3.3,20.0,71.0,304.03,235.11
2016,9,20,17,45,160.0,17.5,3.2,19.5,35.5,152.4,31.1
2016,9,20,18,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,142.0,18.0,3.65,14.0,33.0,13.77,0.0
2016,9,21,6,30,284.0,36.0,3.8,14.0,66.0,29.55,18.98
2016,9,21,6,45,395.5,45.5,4.0,14.5,113.0,37.15,26.86
2016,9,21,7,0,507.0,55.0,4.2,15.0,160.0,44.9,34.15
2016,9,21,7,15,567.5,62.0,4.25,15.5,210.5,50.31,39.14
2016,9,21,7,30,628.0,69.0,4.3,16.0,261.0,55.74,43.95
2016,9,21,7,45,674.5,72.5,4.4,16.5,312.5,58.47,46.23
2016,9,21,8,0,721.0,76.0,4.5,17.0,364.0,66.29,52.9
2016,9,21,8,15,749.0,80.0,4.55,17.0,412.5,69.32,55.38
2016,9,21,8,30,777.0,84.0,4.6,17.0,461.0,99.41,60.42
2016,9,21,8,45,800.5,86.0,4.65,17.5,506.5,158.89,92.82
2016,9,21,9,0,824.0,88.0,4.7,18.0,552.0,221.09,140.49
2016,9,21,9,15,839.5,90.5,4.75,18.5,592.5,284.11,194.85
2016,9,21,9,30,855.0,93.0,4.8,19.0,633.0,350.66,253.64
2016,9,21,9,45,708.0,155.5,4.85,19.5,619.0,398.02,299.85
2016,9,21,10,0,561.0,218.0,4.9,20.0,605.0,427.94,328.96
2016,9,21,10,15,563.0,228.5,4.9,20.0,630.0,477.31,370.23
2016,9,21,10,30,565.0,239.0,4.9,20.0,655.0,526.1,409.97
2016,9,21,10,45,573.5,241.5,4.9,20.5,673.0,571.51,445.51
2016,9,21,11,0,582.0,244.0,4.9,21.0,691.0,616.34,479.74
2016,9,21,11,15,582.0,249.0,4.85,21.0,702.5,656.52,510.45
2016,9,21,11,30,582.0,254.0,4.8,21.0,714.0,695.02,539.36
2016,9,21,11,45,582.5,255.5,4.75,21.0,718.0,728.86,564.49
2016,9,21,12,0,583.0,257.0,4.7,21.0,722.0,760.6,587.78
2016,9,21,12,15,585.5,255.0,4.75,21.0,720.0,788.49,608.7
2016,9,21,12,30,588.0,253.0,4.8,21.0,718.0,814.01,627.85
2016,9,21,12,45,588.5,248.5,4.85,21.0,708.0,832.62,642.1
2016,9,21,13,0,589.0,244.0,4.9,21.0,698.0,848.42,654.42
2016,9,21,13,15,751.5,171.0,5.0,20.5,734.5,959.05,736.97
2016,9,21,13,30,914.0,98.0,5.1,20.0,771.0,1035.33,792.5
2016,9,21,13,45,910.0,96.5,5.2,20.0,745.5,1042.8,799.07
2016,9,21,14,0,906.0,95.0,5.3,20.0,720.0,1046.19,803.47
2016,9,21,14,15,898.0,93.0,5.3,19.5,687.5,1040.85,802.79
2016,9,21,14,30,890.0,91.0,5.3,19.0,655.0,1031.49,799.51
2016,9,21,14,45,880.0,88.0,5.35,19.0,616.0,1014.98,790.16
2016,9,21,15,0,870.0,85.0,5.4,19.0,577.0,1007.13,787.09
2016,9,21,15,15,852.0,82.5,5.3,19.0,531.5,975.55,765.99
2016,9,21,15,30,834.0,80.0,5.2,19.0,486.0,940.74,742.61
2016,9,21,15,45,811.0,75.5,5.15,19.0,436.5,895.66,711.83
2016,9,21,16,0,788.0,71.0,5.1,19.0,387.0,848.19,678.75
2016,9,21,16,15,750.0,66.5,4.95,18.5,334.0,785.27,633.92
2016,9,21,16,30,712.0,62.0,4.8,18.0,281.0,721.59,586.95
2016,9,21,16,45,656.5,55.5,4.7,17.5,228.0,640.91,524.87
2016,9,21,17,0,601.0,49.0,4.6,17.0,175.0,569.71,467.08
2016,9,21,17,15,502.0,40.5,4.35,16.5,125.5,460.05,374.87
2016,9,21,17,30,403.0,32.0,4.1,16.0,76.0,358.26,278.47
2016,9,21,17,45,201.5,16.0,3.95,15.5,38.0,174.8,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,6,15,130.0,18.5,3.7,13.0,31.5,14.1,0.0
2016,9,22,6,30,260.0,37.0,3.8,13.0,63.0,28.12,17.7
2016,9,22,6,45,366.0,48.0,3.95,13.5,109.5,39.07,28.62
2016,9,22,7,0,472.0,59.0,4.1,14.0,156.0,47.84,36.87
2016,9,22,7,15,536.5,67.0,4.05,14.5,206.5,53.87,42.45
2016,9,22,7,30,601.0,75.0,4.0,15.0,257.0,59.91,47.83
2016,9,22,7,45,318.0,113.0,4.0,15.5,211.0,79.06,64.62
2016,9,22,8,0,35.0,151.0,4.0,16.0,165.0,104.49,86.6
2016,9,22,8,15,194.5,166.0,3.95,16.5,258.5,114.13,94.53
2016,9,22,8,30,354.0,181.0,3.9,17.0,352.0,137.68,100.97
2016,9,22,8,45,439.0,178.0,3.85,18.0,410.0,173.97,119.66
2016,9,22,9,0,524.0,175.0,3.8,19.0,468.0,223.37,154.34
2016,9,22,9,15,539.5,183.5,3.8,19.5,504.5,273.64,196.24
2016,9,22,9,30,555.0,192.0,3.8,20.0,541.0,325.59,240.46
2016,9,22,9,45,552.0,206.0,3.85,20.5,569.0,376.13,283.68
2016,9,22,10,0,549.0,220.0,3.9,21.0,597.0,425.94,325.23
2016,9,22,10,15,551.0,229.5,3.9,21.0,620.5,473.86,364.76
2016,9,22,10,30,553.0,239.0,3.9,21.0,644.0,521.18,402.82
2016,9,22,10,45,554.0,246.5,3.95,21.5,661.5,565.48,437.0
2016,9,22,11,0,555.0,254.0,4.0,22.0,679.0,608.67,469.48
2016,9,22,11,15,554.5,259.0,4.0,22.0,689.0,647.34,498.77
2016,9,22,11,30,554.0,264.0,4.0,22.0,699.0,684.35,526.35
2016,9,22,11,45,747.0,180.0,4.05,22.5,769.5,799.21,612.05
2016,9,22,12,0,940.0,96.0,4.1,23.0,840.0,898.51,680.84
2016,9,22,12,15,938.5,95.5,4.1,23.0,836.0,932.81,703.81
2016,9,22,12,30,937.0,95.0,4.1,23.0,832.0,963.49,724.73
2016,9,22,12,45,932.5,95.5,4.1,23.0,819.0,988.68,741.97
2016,9,22,13,0,928.0,96.0,4.1,23.0,806.0,1009.93,756.66
2016,9,22,13,15,923.0,95.0,4.05,23.0,786.0,1025.02,767.04
2016,9,22,13,30,918.0,94.0,4.0,23.0,766.0,1036.02,774.86
2016,9,22,13,45,907.5,93.5,4.0,23.0,737.5,1037.93,777.11
2016,9,22,14,0,897.0,93.0,4.0,23.0,709.0,1035.69,776.84
2016,9,22,14,15,886.0,91.5,4.0,23.0,674.5,1027.71,772.92
2016,9,22,14,30,875.0,90.0,4.0,23.0,640.0,1015.78,766.53
2016,9,22,14,45,858.5,88.5,4.0,23.0,599.0,994.49,753.92
2016,9,22,15,0,842.0,87.0,4.0,23.0,558.0,982.19,747.58
2016,9,22,15,15,821.5,84.0,4.05,22.5,512.0,947.79,727.66
2016,9,22,15,30,801.0,81.0,4.1,22.0,466.0,910.36,705.42
2016,9,22,15,45,767.5,78.5,4.15,21.5,416.0,858.48,672.3
2016,9,22,16,0,734.0,76.0,4.2,21.0,366.0,804.75,636.93
2016,9,22,16,15,693.5,71.0,4.15,20.5,314.5,746.82,596.77
2016,9,22,16,30,653.0,66.0,4.1,20.0,263.0,682.84,550.37
2016,9,22,16,45,584.5,60.0,4.1,19.5,211.0,594.89,483.4
2016,9,22,17,0,516.0,54.0,4.1,19.0,159.0,509.9,415.37
2016,9,22,17,15,415.5,43.5,3.9,18.0,112.0,400.09,324.24
2016,9,22,17,30,315.0,33.0,3.7,17.0,65.0,298.53,227.42
2016,9,22,17,45,157.5,16.5,3.55,16.5,32.5,145.38,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,6,15,181.5,14.5,1.05,11.5,32.5,11.79,0.0
2016,9,23,6,30,363.0,29.0,1.2,12.0,65.0,24.06,14.27
2016,9,23,6,45,463.0,37.5,1.35,13.0,112.0,31.15,21.75
2016,9,23,7,0,563.0,46.0,1.5,14.0,159.0,38.36,28.5
2016,9,23,7,15,621.0,51.5,1.6,15.0,210.0,46.55,35.9
2016,9,23,7,30,679.0,57.0,1.7,16.0,261.0,51.52,40.24
2016,9,23,7,45,717.0,61.5,1.8,17.0,311.5,55.45,43.5
2016,9,23,8,0,755.0,66.0,1.9,18.0,362.0,59.36,46.64
2016,9,23,8,15,781.0,69.5,2.1,19.0,410.5,62.28,48.85
2016,9,23,8,30,807.0,73.0,2.3,20.0,459.0,96.99,55.21
2016,9,23,8,45,826.0,75.5,2.55,21.0,504.0,158.18,89.33
2016,9,23,9,0,845.0,78.0,2.8,22.0,549.0,225.94,141.11
2016,9,23,9,15,858.5,80.0,2.85,22.5,588.0,288.33,194.14
2016,9,23,9,30,872.0,82.0,2.9,23.0,627.0,351.46,249.11
2016,9,23,9,45,883.5,83.0,3.0,23.5,661.0,413.49,302.79
2016,9,23,10,0,895.0,84.0,3.1,24.0,695.0,475.46,355.04
2016,9,23,10,15,902.0,85.0,3.15,24.5,721.5,534.85,403.63
2016,9,23,10,30,909.0,86.0,3.2,25.0,748.0,593.12,449.71
2016,9,23,10,45,913.0,87.0,3.3,25.5,767.5,648.19,492.07
2016,9,23,11,0,917.0,88.0,3.4,26.0,787.0,701.33,531.75
2016,9,23,11,15,919.5,88.5,3.45,26.0,798.5,750.77,568.65
2016,9,23,11,30,922.0,89.0,3.5,26.0,810.0,797.69,601.4
2016,9,23,11,45,921.0,90.0,3.6,26.5,813.0,839.56,629.05
2016,9,23,12,0,920.0,91.0,3.7,27.0,816.0,878.26,654.36
2016,9,23,12,15,918.5,91.0,3.75,27.0,811.5,912.16,677.37
2016,9,23,12,30,917.0,91.0,3.8,27.0,807.0,942.54,698.04
2016,9,23,12,45,909.5,92.5,3.85,27.0,793.5,965.25,713.66
2016,9,23,13,0,902.0,94.0,3.9,27.0,780.0,983.99,726.8
2016,9,23,13,15,896.0,93.0,3.9,26.5,759.5,997.44,737.74
2016,9,23,13,30,890.0,92.0,3.9,26.0,739.0,1006.86,746.23
2016,9,23,13,45,880.5,91.0,3.95,26.0,711.5,1008.73,748.77
2016,9,23,14,0,871.0,90.0,4.0,26.0,684.0,1006.58,748.85
2016,9,23,14,15,740.5,130.5,4.0,25.5,618.0,946.55,711.16
2016,9,23,14,30,610.0,171.0,4.0,25.0,552.0,860.73,655.26
2016,9,23,14,45,621.0,154.0,4.05,25.0,520.0,851.94,651.47
2016,9,23,15,0,632.0,137.0,4.1,25.0,488.0,839.3,644.54
2016,9,23,15,15,506.5,155.5,4.1,24.5,421.5,717.76,560.34
2016,9,23,15,30,381.0,174.0,4.1,24.0,355.0,586.63,464.6
2016,9,23,15,45,555.5,121.0,4.15,24.0,354.0,715.24,564.45
2016,9,23,16,0,730.0,68.0,4.2,24.0,353.0,791.32,620.97
2016,9,23,16,15,691.0,63.5,4.1,23.0,302.5,729.2,578.06
2016,9,23,16,30,652.0,59.0,4.0,22.0,252.0,666.65,533.78
2016,9,23,16,45,586.5,53.5,3.9,21.5,201.5,588.0,473.81
2016,9,23,17,0,521.0,48.0,3.8,21.0,151.0,506.55,408.6
2016,9,23,17,15,421.5,38.5,3.65,20.0,105.5,398.9,319.67
2016,9,23,17,30,322.0,29.0,3.5,19.0,60.0,299.96,221.86
2016,9,23,17,45,161.0,14.5,3.4,18.5,30.0,143.2,0.0
2016,9,23,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,195.0,13.0,1.1,15.0,32.0,10.59,0.0
2016,9,24,6,30,390.0,26.0,1.3,16.0,64.0,21.71,11.87
2016,9,24,6,45,487.5,34.0,1.5,17.0,111.0,30.97,21.14
2016,9,24,7,0,585.0,42.0,1.7,18.0,158.0,38.42,28.02
2016,9,24,7,15,643.0,47.5,1.85,18.5,209.5,43.5,32.67
2016,9,24,7,30,701.0,53.0,2.0,19.0,261.0,48.61,37.18
2016,9,24,7,45,739.0,57.0,2.15,20.0,312.0,52.3,40.22
2016,9,24,8,0,777.0,61.0,2.3,21.0,363.0,55.98,43.15
2016,9,24,8,15,803.5,64.0,2.35,21.5,412.5,58.71,45.28
2016,9,24,8,30,830.0,67.0,2.4,22.0,462.0,102.01,57.46
2016,9,24,8,45,849.5,69.5,2.45,23.0,507.5,163.97,92.1
2016,9,24,9,0,869.0,72.0,2.5,24.0,553.0,227.94,140.62
2016,9,24,9,15,883.0,73.5,2.6,25.0,593.0,291.48,193.97
2016,9,24,9,30,897.0,75.0,2.7,26.0,633.0,355.79,248.98
2016,9,24,9,45,911.0,75.0,2.85,27.0,668.0,419.33,302.68
2016,9,24,10,0,925.0,75.0,3.0,28.0,703.0,483.02,354.91
2016,9,24,10,15,932.0,76.0,3.05,28.5,730.5,543.96,403.89
2016,9,24,10,30,939.0,77.0,3.1,29.0,758.0,603.72,450.26
2016,9,24,10,45,944.5,77.5,3.15,29.5,778.0,660.66,493.03
2016,9,24,11,0,950.0,78.0,3.2,30.0,798.0,715.73,533.1
2016,9,24,11,15,953.0,78.5,3.15,30.5,810.0,766.88,568.77
2016,9,24,11,30,956.0,79.0,3.1,31.0,822.0,815.46,599.63
2016,9,24,11,45,957.0,79.0,3.1,31.5,826.0,859.11,627.03
2016,9,24,12,0,958.0,79.0,3.1,32.0,830.0,899.58,652.05
2016,9,24,12,15,957.0,79.0,3.1,32.0,826.0,934.94,674.88
2016,9,24,12,30,956.0,79.0,3.1,32.0,822.0,966.66,695.35
2016,9,24,12,45,943.5,84.0,3.1,32.0,807.5,989.33,710.03
2016,9,24,13,0,931.0,89.0,3.1,32.0,793.0,1007.72,722.14
2016,9,24,13,15,925.5,88.5,3.1,32.0,773.0,1022.6,732.17
2016,9,24,13,30,920.0,88.0,3.1,32.0,753.0,1033.38,739.76
2016,9,24,13,45,912.0,86.5,3.15,32.5,725.0,1036.34,741.5
2016,9,24,14,0,904.0,85.0,3.2,33.0,697.0,1035.16,740.83
2016,9,24,14,15,893.0,83.5,3.2,32.5,662.5,1026.84,738.43
2016,9,24,14,30,882.0,82.0,3.2,32.0,628.0,1014.55,733.66
2016,9,24,14,45,866.5,80.0,3.2,32.0,587.0,993.27,721.71
2016,9,24,15,0,851.0,78.0,3.2,32.0,546.0,968.43,707.52
2016,9,24,15,15,831.0,75.5,3.15,31.5,500.5,947.04,696.64
2016,9,24,15,30,811.0,73.0,3.1,31.0,455.0,910.44,675.45
2016,9,24,15,45,782.5,69.5,3.1,31.0,405.5,861.73,644.71
2016,9,24,16,0,754.0,66.0,3.1,31.0,356.0,811.07,611.92
2016,9,24,16,15,713.5,61.5,2.8,30.0,304.5,746.84,569.28
2016,9,24,16,30,673.0,57.0,2.5,29.0,253.0,682.25,524.63
2016,9,24,16,45,611.0,51.0,2.2,28.0,202.0,604.75,468.26
2016,9,24,17,0,549.0,45.0,1.9,27.0,151.0,524.5,406.73
2016,9,24,17,15,445.0,36.0,1.75,25.5,104.5,413.15,319.11
2016,9,24,17,30,341.0,27.0,1.6,24.0,58.0,311.16,216.92
2016,9,24,17,45,170.5,13.5,1.5,23.0,29.0,118.49,0.0
2016,9,24,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,197.0,13.0,1.25,15.0,31.5,10.6,0.0
2016,9,25,6,30,394.0,26.0,1.5,16.0,63.0,21.74,11.66
2016,9,25,6,45,495.0,34.0,1.75,17.5,111.0,31.03,21.09
2016,9,25,7,0,596.0,42.0,2.0,19.0,159.0,38.52,27.95
2016,9,25,7,15,654.0,47.5,2.0,20.0,210.5,43.61,32.55
2016,9,25,7,30,712.0,53.0,2.0,21.0,262.0,48.75,36.98
2016,9,25,7,45,750.0,57.0,2.05,22.0,314.0,52.46,40.01
2016,9,25,8,0,788.0,61.0,2.1,23.0,366.0,56.16,42.94
2016,9,25,8,15,814.0,64.0,2.25,24.5,415.0,58.89,44.87
2016,9,25,8,30,840.0,67.0,2.4,26.0,464.0,104.52,57.47
2016,9,25,8,45,857.5,70.0,2.55,27.5,509.0,167.31,92.58
2016,9,25,9,0,875.0,73.0,2.7,29.0,554.0,231.85,140.81
2016,9,25,9,15,888.0,74.5,2.75,29.5,594.0,295.57,193.82
2016,9,25,9,30,901.0,76.0,2.8,30.0,634.0,359.91,248.43
2016,9,25,9,45,914.0,76.0,2.85,31.0,668.0,423.33,301.07
2016,9,25,10,0,927.0,76.0,2.9,32.0,702.0,486.78,352.04
2016,9,25,10,15,933.5,77.0,2.85,32.5,729.0,547.58,399.76
2016,9,25,10,30,940.0,78.0,2.8,33.0,756.0,607.13,444.74
2016,9,25,10,45,942.5,80.0,2.75,34.0,775.0,663.66,484.88
2016,9,25,11,0,945.0,82.0,2.7,35.0,794.0,718.05,521.88
2016,9,25,11,15,947.5,82.5,2.55,35.0,806.0,768.62,556.64
2016,9,25,11,30,950.0,83.0,2.4,35.0,818.0,816.58,586.61
2016,9,25,11,45,946.5,85.0,2.25,35.5,820.5,858.39,610.78
2016,9,25,12,0,943.0,87.0,2.1,36.0,823.0,896.77,632.23
2016,9,25,12,15,942.0,87.0,1.9,36.0,818.5,931.68,651.87
2016,9,25,12,30,941.0,87.0,1.7,36.0,814.0,963.01,668.81
2016,9,25,12,45,923.5,93.5,1.5,36.5,797.5,982.16,676.48
2016,9,25,13,0,906.0,100.0,1.3,37.0,781.0,996.88,681.24
2016,9,25,13,15,900.5,99.0,1.1,37.0,760.5,1010.85,686.68
2016,9,25,13,30,895.0,98.0,0.9,37.0,740.0,1020.79,689.41
2016,9,25,13,45,881.0,99.0,0.75,37.5,711.0,1020.4,685.52
2016,9,25,14,0,867.0,100.0,0.6,38.0,682.0,1015.97,679.42
2016,9,25,14,15,855.0,97.5,0.55,37.5,647.5,1018.99,682.81
2016,9,25,14,30,843.0,95.0,0.5,37.0,613.0,1004.55,676.15
2016,9,25,14,45,822.5,94.0,0.5,37.0,571.5,979.56,663.37
2016,9,25,15,0,802.0,93.0,0.5,37.0,530.0,951.1,648.65
2016,9,25,15,15,779.5,89.5,0.65,36.5,484.5,914.37,633.14
2016,9,25,15,30,757.0,86.0,0.8,36.0,439.0,874.82,615.11
2016,9,25,15,45,723.5,82.0,0.95,36.0,389.5,827.96,590.16
2016,9,25,16,0,690.0,78.0,1.1,36.0,340.0,773.84,559.22
2016,9,25,16,15,646.0,72.0,1.05,34.5,289.5,706.69,519.03
2016,9,25,16,30,602.0,66.0,1.0,33.0,239.0,639.78,476.77
2016,9,25,16,45,536.0,58.5,0.95,32.0,189.0,553.71,417.33
2016,9,25,17,0,470.0,51.0,0.9,31.0,139.0,470.72,356.53
2016,9,25,17,15,365.5,39.5,0.95,29.5,94.5,359.15,271.04
2016,9,25,17,30,261.0,28.0,1.0,28.0,50.0,254.89,166.42
2016,9,25,17,45,130.5,14.0,1.05,27.0,25.0,93.54,0.0
2016,9,25,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,118.0,15.0,1.05,21.5,26.0,11.8,0.0
2016,9,26,6,30,236.0,30.0,1.0,22.0,52.0,22.95,11.93
2016,9,26,6,45,336.5,43.5,1.0,23.0,96.5,35.4,24.19
2016,9,26,7,0,437.0,57.0,1.0,24.0,141.0,46.17,33.82
2016,9,26,7,15,502.5,66.5,1.1,25.0,191.0,53.35,40.13
2016,9,26,7,30,568.0,76.0,1.2,26.0,241.0,60.47,46.14
2016,9,26,7,45,614.0,83.0,1.3,27.0,291.5,65.4,50.1
2016,9,26,8,0,660.0,90.0,1.4,28.0,342.0,70.29,53.88
2016,9,26,8,15,692.0,95.0,1.4,29.0,391.0,73.47,56.15
2016,9,26,8,30,724.0,100.0,1.4,30.0,440.0,112.06,64.59
2016,9,26,8,45,747.5,104.5,1.4,31.5,485.0,171.1,97.98
2016,9,26,9,0,771.0,109.0,1.4,33.0,530.0,232.97,142.91
2016,9,26,9,15,788.5,112.0,1.35,33.5,570.5,298.28,194.81
2016,9,26,9,30,806.0,115.0,1.3,34.0,611.0,360.74,245.2
2016,9,26,9,45,820.0,117.0,1.3,35.0,645.0,422.22,293.65
2016,9,26,10,0,834.0,119.0,1.3,36.0,679.0,484.14,340.69
2016,9,26,10,15,843.0,121.0,1.35,36.5,706.5,543.69,385.26
2016,9,26,10,30,852.0,123.0,1.4,37.0,734.0,602.53,427.73
2016,9,26,10,45,859.0,124.0,1.45,37.5,754.0,658.25,466.68
2016,9,26,11,0,866.0,125.0,1.5,38.0,774.0,712.48,503.4
2016,9,26,11,15,869.5,126.0,1.6,38.0,786.0,762.44,537.82
2016,9,26,11,30,873.0,127.0,1.7,38.0,798.0,810.08,569.95
2016,9,26,11,45,874.0,127.0,1.85,38.5,802.0,852.16,596.09
2016,9,26,12,0,875.0,127.0,2.0,39.0,806.0,891.26,620.23
2016,9,26,12,15,874.0,126.5,2.15,39.0,801.5,924.91,642.26
2016,9,26,12,30,873.0,126.0,2.3,39.0,797.0,955.08,662.23
2016,9,26,12,45,895.0,113.0,2.5,39.0,791.0,977.23,677.82
2016,9,26,13,0,917.0,100.0,2.7,39.0,785.0,1008.7,699.31
2016,9,26,13,15,911.5,99.0,2.8,39.0,764.5,1022.79,709.27
2016,9,26,13,30,906.0,98.0,2.9,39.0,744.0,1032.82,717.03
2016,9,26,13,45,898.5,96.5,3.0,39.0,716.5,1036.17,720.89
2016,9,26,14,0,891.0,95.0,3.1,39.0,689.0,1035.44,722.45
2016,9,26,14,15,879.5,93.0,3.15,38.5,654.0,1026.01,719.89
2016,9,26,14,30,868.0,91.0,3.2,38.0,619.0,1012.66,715.04
2016,9,26,14,45,854.0,88.0,3.3,38.0,578.5,1004.55,712.48
2016,9,26,15,0,840.0,85.0,3.4,38.0,538.0,979.71,699.28
2016,9,26,15,15,819.0,81.5,3.35,37.0,492.5,943.83,680.79
2016,9,26,15,30,798.0,78.0,3.3,36.0,447.0,904.98,659.99
2016,9,26,15,45,756.0,77.0,3.3,35.5,395.0,846.66,624.5
2016,9,26,16,0,714.0,76.0,3.3,35.0,343.0,793.53,591.52
2016,9,26,16,15,670.5,70.0,2.9,34.0,292.0,726.06,546.47
2016,9,26,16,30,627.0,64.0,2.5,33.0,241.0,658.73,499.67
2016,9,26,16,45,547.5,57.5,2.15,32.0,188.5,561.96,429.51
2016,9,26,17,0,468.0,51.0,1.8,31.0,136.0,469.08,358.83
2016,9,26,17,15,362.5,38.5,1.65,29.5,91.5,355.86,269.47
2016,9,26,17,30,257.0,26.0,1.5,28.0,47.0,247.3,151.61
2016,9,26,17,45,128.5,13.0,1.35,26.5,23.5,91.45,0.0
2016,9,26,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,72.5,14.5,1.25,20.5,21.0,11.41,0.0
2016,9,27,6,30,145.0,29.0,1.2,21.0,42.0,21.87,10.83
2016,9,27,6,45,210.0,48.5,1.15,22.0,81.0,36.11,24.84
2016,9,27,7,0,275.0,68.0,1.1,23.0,120.0,50.06,37.26
2016,9,27,7,15,333.0,85.0,1.2,24.0,167.0,61.97,47.64
2016,9,27,7,30,391.0,102.0,1.3,25.0,214.0,73.62,57.51
2016,9,27,7,45,425.5,117.0,1.45,26.0,260.5,83.4,65.53
2016,9,27,8,0,460.0,132.0,1.6,27.0,307.0,92.88,73.08
2016,9,27,8,15,493.5,143.0,1.5,28.0,353.0,99.59,78.13
2016,9,27,8,30,527.0,154.0,1.4,29.0,399.0,135.5,87.96
2016,9,27,8,45,550.5,163.0,1.35,30.0,441.5,185.77,117.73
2016,9,27,9,0,574.0,172.0,1.3,31.0,484.0,239.04,156.45
2016,9,27,9,15,594.0,179.5,1.4,32.0,523.0,293.18,198.75
2016,9,27,9,30,614.0,187.0,1.5,33.0,562.0,352.93,245.63
2016,9,27,9,45,715.5,155.5,1.6,34.0,616.0,412.68,290.72
2016,9,27,10,0,817.0,124.0,1.7,35.0,670.0,482.65,343.02
2016,9,27,10,15,826.0,126.0,1.8,35.5,697.0,541.27,387.53
2016,9,27,10,30,835.0,128.0,1.9,36.0,724.0,599.21,430.13
2016,9,27,10,45,805.0,146.5,2.05,36.5,733.5,646.51,464.09
2016,9,27,11,0,775.0,165.0,2.2,37.0,743.0,692.17,495.72
2016,9,27,11,15,779.0,166.0,2.3,37.0,754.5,739.67,529.01
2016,9,27,11,30,783.0,167.0,2.4,37.0,766.0,785.12,560.34
2016,9,27,11,45,759.0,180.0,2.55,37.0,762.5,817.29,582.39
2016,9,27,12,0,735.0,193.0,2.7,37.0,759.0,844.99,601.34
2016,9,27,12,15,733.0,192.5,2.75,37.0,754.5,874.66,621.17
2016,9,27,12,30,731.0,192.0,2.8,37.0,750.0,901.15,638.47
2016,9,27,12,45,765.5,172.0,2.9,37.0,748.0,938.75,663.26
2016,9,27,13,0,800.0,152.0,3.0,37.0,746.0,965.14,680.91
2016,9,27,13,15,793.0,150.0,3.05,37.0,725.5,975.51,688.29
2016,9,27,13,30,786.0,148.0,3.1,37.0,705.0,981.98,693.5
2016,9,27,13,45,750.0,156.0,3.15,37.0,670.5,975.96,691.0
2016,9,27,14,0,714.0,164.0,3.2,37.0,636.0,956.54,680.2
2016,9,27,14,15,698.5,159.5,3.2,36.5,602.0,940.33,672.66
2016,9,27,14,30,683.0,155.0,3.2,36.0,568.0,920.58,662.84
2016,9,27,14,45,667.5,148.0,3.2,35.5,529.0,894.73,649.02
2016,9,27,15,0,652.0,141.0,3.2,35.0,490.0,865.75,633.05
2016,9,27,15,15,625.0,134.5,3.15,34.5,445.5,823.0,607.34
2016,9,27,15,30,598.0,128.0,3.1,34.0,401.0,777.95,579.65
2016,9,27,15,45,586.5,114.5,3.05,33.5,357.0,738.29,555.05
2016,9,27,16,0,575.0,101.0,3.0,33.0,313.0,696.37,528.08
2016,9,27,16,15,527.0,91.5,2.8,32.0,263.5,624.25,478.86
2016,9,27,16,30,479.0,82.0,2.6,31.0,214.0,547.14,424.01
2016,9,27,16,45,437.0,68.0,2.4,30.0,169.0,483.03,376.19
2016,9,27,17,0,395.0,54.0,2.2,29.0,124.0,415.12,322.62
2016,9,27,17,15,293.5,39.5,1.95,27.5,81.5,304.08,231.91
2016,9,27,17,30,192.0,25.0,1.7,26.0,39.0,197.48,109.51
2016,9,27,17,45,96.0,12.5,1.5,25.0,19.5,70.49,0.0
2016,9,27,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,83.0,15.0,2.05,15.5,22.0,11.8,0.0
2016,9,28,6,30,166.0,30.0,2.2,16.0,44.0,22.66,11.31
2016,9,28,6,45,259.5,46.0,2.4,16.5,86.0,34.64,24.12
2016,9,28,7,0,353.0,62.0,2.6,17.0,128.0,46.56,35.12
2016,9,28,7,15,417.0,74.0,2.55,18.0,175.5,55.4,43.1
2016,9,28,7,30,481.0,86.0,2.5,19.0,223.0,64.16,50.74
2016,9,28,7,45,539.0,92.0,2.45,20.0,273.0,71.2,56.65
2016,9,28,8,0,597.0,98.0,2.4,21.0,323.0,75.19,59.77
2016,9,28,8,15,630.5,104.5,2.35,21.5,370.5,79.16,62.89
2016,9,28,8,30,664.0,111.0,2.3,22.0,418.0,119.58,73.46
2016,9,28,8,45,688.5,116.0,2.3,23.0,462.0,175.45,107.46
2016,9,28,9,0,713.0,121.0,2.3,24.0,506.0,234.33,152.52
2016,9,28,9,15,731.5,124.5,2.3,25.0,545.0,293.26,201.27
2016,9,28,9,30,750.0,128.0,2.3,26.0,584.0,353.88,251.85
2016,9,28,9,45,762.5,131.5,2.3,27.0,617.0,413.57,300.94
2016,9,28,10,0,775.0,135.0,2.3,28.0,650.0,474.71,349.47
2016,9,28,10,15,785.0,137.5,2.35,28.5,677.0,531.95,394.36
2016,9,28,10,30,795.0,140.0,2.4,29.0,704.0,588.74,437.44
2016,9,28,10,45,776.0,154.0,2.5,29.5,716.5,638.8,474.3
2016,9,28,11,0,757.0,168.0,2.6,30.0,729.0,684.54,506.99
2016,9,28,11,15,761.0,169.0,2.7,30.0,740.5,731.18,540.85
2016,9,28,11,30,765.0,170.0,2.8,30.0,752.0,775.81,572.74
2016,9,28,11,45,747.0,180.0,2.95,30.5,750.5,809.11,595.2
2016,9,28,12,0,729.0,190.0,3.1,31.0,749.0,838.47,614.7
2016,9,28,12,15,727.5,189.5,3.25,31.0,744.5,868.22,635.76
2016,9,28,12,30,726.0,189.0,3.4,31.0,740.0,894.87,654.35
2016,9,28,12,45,734.0,181.5,3.55,31.0,731.0,920.11,672.13
2016,9,28,13,0,742.0,174.0,3.7,31.0,722.0,942.19,687.94
2016,9,28,13,15,734.0,172.0,3.75,30.5,701.5,951.08,696.02
2016,9,28,13,30,726.0,170.0,3.8,30.0,681.0,956.22,701.91
2016,9,28,13,45,707.0,170.0,3.9,30.0,651.5,948.64,698.44
2016,9,28,14,0,688.0,170.0,4.0,30.0,622.0,937.22,692.59
2016,9,28,14,15,672.0,166.0,4.0,29.5,588.5,920.89,684.4
2016,9,28,14,30,656.0,162.0,4.0,29.0,555.0,901.09,673.92
2016,9,28,14,45,645.0,153.0,4.0,28.5,517.0,877.74,661.01
2016,9,28,15,0,634.0,144.0,4.0,28.0,479.0,851.25,645.85
2016,9,28,15,15,606.5,137.0,3.9,27.0,435.0,807.58,619.22
2016,9,28,15,30,579.0,130.0,3.8,26.0,391.0,761.69,590.48
2016,9,28,15,45,566.5,116.5,3.75,25.5,347.5,721.49,564.19
2016,9,28,16,0,554.0,103.0,3.7,25.0,304.0,679.15,535.5
2016,9,28,16,15,504.5,93.5,3.6,24.0,255.5,599.46,478.49
2016,9,28,16,30,455.0,84.0,3.5,23.0,207.0,529.89,426.91
2016,9,28,16,45,409.0,69.5,3.4,22.0,162.0,458.43,371.14
2016,9,28,17,0,363.0,55.0,3.3,21.0,117.0,389.48,314.14
2016,9,28,17,15,259.0,39.5,3.25,20.0,76.0,280.12,219.77
2016,9,28,17,30,155.0,24.0,3.2,19.0,35.0,168.91,80.8
2016,9,28,17,45,77.5,12.0,3.2,18.0,17.5,58.39,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,130.5,13.5,2.1,12.5,24.5,10.62,0.0
2016,9,29,6,30,261.0,27.0,2.3,13.0,49.0,22.21,10.65
2016,9,29,6,45,370.5,38.0,2.5,13.5,93.0,31.19,21.39
2016,9,29,7,0,480.0,49.0,2.7,14.0,137.0,40.21,29.94
2016,9,29,7,15,546.5,56.5,2.7,14.5,187.0,46.14,35.5
2016,9,29,7,30,613.0,64.0,2.7,15.0,237.0,52.09,40.88
2016,9,29,7,45,658.5,69.5,2.7,16.0,287.5,56.3,44.45
2016,9,29,8,0,704.0,75.0,2.7,17.0,338.0,60.51,47.9
2016,9,29,8,15,734.5,79.0,2.7,17.5,386.0,68.59,54.74
2016,9,29,8,30,765.0,83.0,2.7,18.0,434.0,113.34,65.98
2016,9,29,8,45,787.5,86.0,2.7,19.0,479.0,172.99,102.97
2016,9,29,9,0,810.0,89.0,2.7,20.0,524.0,235.21,152.02
2016,9,29,9,15,826.0,91.5,2.7,20.5,563.5,297.61,205.7
2016,9,29,9,30,842.0,94.0,2.7,21.0,603.0,361.19,261.08
2016,9,29,9,45,856.0,95.5,2.7,22.0,637.0,424.03,314.47
2016,9,29,10,0,870.0,97.0,2.7,23.0,671.0,486.65,365.94
2016,9,29,10,15,878.0,98.5,2.7,23.5,698.0,545.62,413.61
2016,9,29,10,30,886.0,100.0,2.7,24.0,725.0,603.62,458.85
2016,9,29,10,45,891.0,101.0,2.75,24.5,744.0,658.08,500.17
2016,9,29,11,0,896.0,102.0,2.8,25.0,763.0,710.75,538.93
2016,9,29,11,15,899.0,102.5,2.85,25.0,774.5,759.46,574.97
2016,9,29,11,30,902.0,103.0,2.9,25.0,786.0,805.74,607.09
2016,9,29,11,45,903.0,103.0,2.95,25.5,789.5,847.25,634.1
