Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,15,836.5,93.5,2.4,32.5,573.5,1001.17,718.82
2016,10,9,14,30,822.0,91.0,2.5,32.0,538.0,983.04,711.41
2016,10,9,14,45,802.0,88.0,2.6,32.0,496.5,955.07,696.11
2016,10,9,15,0,782.0,85.0,2.7,32.0,455.0,923.79,678.46
2016,10,9,15,15,754.5,81.5,2.75,31.0,409.5,881.42,655.32
2016,10,9,15,30,727.0,78.0,2.8,30.0,364.0,843.42,634.38
2016,10,9,15,45,688.5,73.0,2.85,29.5,315.5,784.78,596.84
2016,10,9,16,0,650.0,68.0,2.9,29.0,267.0,725.22,557.1
2016,10,9,16,15,592.5,61.0,2.8,28.0,218.0,645.75,501.15
2016,10,9,16,30,535.0,54.0,2.7,27.0,169.0,567.75,443.2
2016,10,9,16,45,443.5,44.5,2.65,26.0,122.5,461.33,360.36
2016,10,9,17,0,352.0,35.0,2.6,25.0,76.0,360.99,274.53
2016,10,9,17,15,176.0,17.5,2.55,24.0,38.0,184.1,62.45
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.5,12.5,9.83,0.0
2016,10,10,6,30,0.0,25.0,1.5,14.0,25.0,17.89,0.0
2016,10,10,6,45,189.5,36.0,1.7,14.5,64.0,27.09,16.39
2016,10,10,7,0,379.0,47.0,1.9,15.0,103.0,38.46,27.82
2016,10,10,7,15,458.5,57.0,1.9,15.5,150.5,46.26,35.21
2016,10,10,7,30,538.0,67.0,1.9,16.0,198.0,54.06,42.34
2016,10,10,7,45,594.0,73.0,1.95,16.5,247.5,58.51,46.3
2016,10,10,8,0,650.0,79.0,2.0,17.0,297.0,63.02,50.17
2016,10,10,8,15,686.0,84.0,1.95,17.5,344.5,71.43,57.33
2016,10,10,8,30,722.0,89.0,1.9,18.0,392.0,128.15,74.76
2016,10,10,8,45,754.5,90.5,1.9,19.0,437.0,190.37,118.15
2016,10,10,9,0,787.0,92.0,1.9,20.0,482.0,251.57,167.62
2016,10,10,9,15,805.5,95.0,1.95,20.5,521.0,313.57,221.15
2016,10,10,9,30,824.0,98.0,2.0,21.0,560.0,377.05,275.94
2016,10,10,9,45,847.5,95.5,2.05,22.0,595.5,438.95,327.78
2016,10,10,10,0,871.0,93.0,2.1,23.0,631.0,500.87,378.0
2016,10,10,10,15,880.0,94.5,2.15,23.5,657.0,559.87,425.1
2016,10,10,10,30,889.0,96.0,2.2,24.0,683.0,617.96,469.89
2016,10,10,10,45,895.0,97.0,2.25,25.0,702.0,672.5,509.68
2016,10,10,11,0,901.0,98.0,2.3,26.0,721.0,725.29,546.84
2016,10,10,11,15,904.5,98.5,2.35,26.5,731.5,773.78,580.62
2016,10,10,11,30,908.0,99.0,2.4,27.0,742.0,819.82,610.49
2016,10,10,11,45,908.5,99.5,2.5,27.5,744.5,860.74,636.99
2016,10,10,12,0,909.0,100.0,2.6,28.0,747.0,898.59,661.32
2016,10,10,12,15,907.0,99.5,2.65,28.0,741.5,929.92,682.21
2016,10,10,12,30,905.0,99.0,2.7,28.0,736.0,957.69,700.86
2016,10,10,12,45,894.0,101.5,2.8,28.0,720.5,976.57,714.26
2016,10,10,13,0,883.0,104.0,2.9,28.0,705.0,991.41,725.24
2016,10,10,13,15,876.0,103.0,2.95,27.5,683.5,1015.27,743.36
2016,10,10,13,30,869.0,102.0,3.0,27.0,662.0,1022.42,750.71
2016,10,10,13,45,855.0,101.5,3.1,27.0,632.5,1019.02,750.45
2016,10,10,14,0,841.0,101.0,3.2,27.0,603.0,1011.55,747.74
2016,10,10,14,15,826.0,98.5,3.25,26.5,567.5,996.67,741.33
2016,10,10,14,30,811.0,96.0,3.3,26.0,532.0,978.0,732.47
2016,10,10,14,45,784.5,94.5,3.4,25.5,490.0,945.25,714.36
2016,10,10,15,0,758.0,93.0,3.5,25.0,448.0,916.62,698.82
2016,10,10,15,15,728.5,89.0,3.5,24.5,402.5,872.36,671.33
2016,10,10,15,30,699.0,85.0,3.5,24.0,357.0,825.89,641.62
2016,10,10,15,45,651.0,80.5,3.5,23.5,307.5,759.45,596.43
2016,10,10,16,0,603.0,76.0,3.5,23.0,258.0,692.47,549.1
2016,10,10,16,15,541.5,68.5,3.45,22.0,209.5,609.9,488.5
2016,10,10,16,30,480.0,61.0,3.4,21.0,161.0,528.73,425.69
2016,10,10,16,45,379.0,49.5,3.35,20.0,115.0,413.85,332.82
2016,10,10,17,0,278.0,38.0,3.3,19.0,69.0,307.99,238.44
2016,10,10,17,15,139.0,19.0,3.15,18.0,34.5,153.43,24.85
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.0,1.0,12.5,3.0,2.36,0.0
2016,10,11,6,30,0.0,6.0,1.2,13.0,6.0,4.54,0.0
2016,10,11,6,45,0.0,17.0,1.45,13.5,17.0,12.94,4.79
2016,10,11,7,0,0.0,28.0,1.7,14.0,28.0,21.36,13.02
2016,10,11,7,15,0.0,41.5,1.75,14.0,41.5,31.74,22.57
2016,10,11,7,30,0.0,55.0,1.8,14.0,55.0,41.87,31.84
2016,10,11,7,45,0.0,69.0,1.85,14.5,69.0,52.16,41.05
2016,10,11,8,0,0.0,83.0,1.9,15.0,83.0,62.37,50.01
2016,10,11,8,15,0.0,106.5,1.9,15.5,106.5,78.89,64.37
2016,10,11,8,30,0.0,130.0,1.9,16.0,130.0,96.16,75.57
2016,10,11,8,45,3.5,148.5,1.95,16.5,150.5,111.01,87.35
2016,10,11,9,0,7.0,167.0,2.0,17.0,171.0,126.62,99.63
2016,10,11,9,15,104.5,208.0,2.0,17.5,266.0,189.64,147.31
2016,10,11,9,30,202.0,249.0,2.0,18.0,361.0,265.16,205.48
2016,10,11,9,45,205.0,265.0,2.05,18.5,385.0,296.58,230.84
2016,10,11,10,0,208.0,281.0,2.1,19.0,409.0,328.5,256.29
2016,10,11,10,15,545.5,188.0,2.1,19.5,542.0,464.09,360.95
2016,10,11,10,30,883.0,95.0,2.1,20.0,675.0,614.7,475.33
2016,10,11,10,45,890.5,95.5,2.1,20.5,693.5,669.32,515.79
2016,10,11,11,0,898.0,96.0,2.1,21.0,712.0,722.34,554.48
2016,10,11,11,15,901.5,96.5,2.05,21.0,723.0,770.57,588.96
2016,10,11,11,30,905.0,97.0,2.0,21.0,734.0,816.35,619.55
2016,10,11,11,45,906.0,97.0,2.0,21.5,736.5,856.93,645.45
2016,10,11,12,0,907.0,97.0,2.0,22.0,739.0,894.45,669.08
2016,10,11,12,15,905.5,97.0,2.0,22.0,733.5,926.55,690.24
2016,10,11,12,30,904.0,97.0,2.0,22.0,728.0,955.14,709.12
2016,10,11,12,45,679.0,177.5,2.0,22.5,646.5,874.81,654.43
2016,10,11,13,0,454.0,258.0,2.0,23.0,565.0,750.49,565.71
2016,10,11,13,15,423.5,258.5,2.05,23.0,538.0,734.21,556.08
2016,10,11,13,30,393.0,259.0,2.1,23.0,511.0,692.31,527.96
2016,10,11,13,45,464.0,223.5,2.15,23.0,508.0,757.37,576.92
2016,10,11,14,0,535.0,188.0,2.2,23.0,505.0,796.48,607.28
2016,10,11,14,15,536.0,175.5,2.3,22.5,477.5,787.06,603.77
2016,10,11,14,30,537.0,163.0,2.4,22.0,450.0,774.76,598.42
2016,10,11,14,45,548.5,146.0,2.55,21.5,419.5,764.7,594.95
2016,10,11,15,0,560.0,129.0,2.7,21.0,389.0,761.88,596.58
2016,10,11,15,15,564.0,113.5,2.75,20.5,352.5,740.32,583.89
2016,10,11,15,30,568.0,98.0,2.8,20.0,316.0,715.52,568.58
2016,10,11,15,45,511.0,96.0,2.9,20.0,272.5,645.7,518.19
2016,10,11,16,0,454.0,94.0,3.0,20.0,229.0,571.36,462.71
2016,10,11,16,15,403.5,81.0,3.0,19.0,184.5,498.18,407.08
2016,10,11,16,30,353.0,68.0,3.0,18.0,140.0,427.12,350.18
2016,10,11,16,45,276.0,53.0,3.0,17.5,99.5,334.71,271.78
2016,10,11,17,0,199.0,38.0,3.0,17.0,59.0,248.87,191.18
2016,10,11,17,15,99.5,19.0,2.95,16.5,29.5,123.87,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,65.5,8.5,1.15,11.5,11.0,6.69,0.0
2016,10,12,6,30,131.0,17.0,1.3,12.0,22.0,13.38,0.0
2016,10,12,6,45,260.5,30.5,1.5,12.5,61.0,25.04,14.26
2016,10,12,7,0,390.0,44.0,1.7,13.0,100.0,36.15,25.93
2016,10,12,7,15,472.5,53.5,1.65,13.5,147.5,43.68,33.15
2016,10,12,7,30,555.0,63.0,1.6,14.0,195.0,51.22,40.13
2016,10,12,7,45,277.5,76.5,1.6,14.5,142.5,55.4,43.92
2016,10,12,8,0,0.0,90.0,1.6,15.0,90.0,67.0,54.11
2016,10,12,8,15,0.0,104.5,1.55,15.5,104.5,77.52,60.26
2016,10,12,8,30,0.0,119.0,1.5,16.0,119.0,88.69,69.33
2016,10,12,8,45,0.0,134.5,1.5,17.0,134.5,100.73,78.83
2016,10,12,9,0,0.0,150.0,1.5,18.0,150.0,112.98,88.33
2016,10,12,9,15,126.5,195.0,1.55,18.5,265.5,187.03,143.93
2016,10,12,9,30,253.0,240.0,1.6,19.0,381.0,281.11,215.88
2016,10,12,9,45,559.0,168.5,1.7,19.5,502.5,378.55,288.7
2016,10,12,10,0,865.0,97.0,1.8,20.0,624.0,505.53,385.74
2016,10,12,10,15,873.5,98.5,1.9,20.0,649.5,565.01,433.96
2016,10,12,10,30,882.0,100.0,2.0,20.0,675.0,619.81,477.89
2016,10,12,10,45,886.5,102.0,2.15,20.5,693.0,673.91,519.37
2016,10,12,11,0,891.0,104.0,2.3,21.0,711.0,726.16,558.38
2016,10,12,11,15,894.0,104.5,2.4,21.0,721.5,773.8,593.84
2016,10,12,11,30,897.0,105.0,2.5,21.0,732.0,818.95,625.39
2016,10,12,11,45,899.0,104.0,2.7,21.0,734.5,859.1,654.09
2016,10,12,12,0,901.0,103.0,2.9,21.0,737.0,896.26,680.75
2016,10,12,12,15,773.5,148.5,2.9,21.0,690.0,881.1,670.13
2016,10,12,12,30,646.0,194.0,2.9,21.0,643.0,838.48,640.83
2016,10,12,12,45,537.0,230.5,2.9,21.5,599.0,786.07,601.71
2016,10,12,13,0,428.0,267.0,2.9,22.0,555.0,734.83,562.71
2016,10,12,13,15,507.0,228.0,2.85,22.0,558.0,785.51,601.84
2016,10,12,13,30,586.0,189.0,2.8,22.0,561.0,833.38,637.69
2016,10,12,13,45,376.0,228.5,2.8,22.0,463.5,648.92,503.41
2016,10,12,14,0,166.0,268.0,2.8,22.0,366.0,464.16,363.08
2016,10,12,14,15,300.5,229.0,2.9,21.5,393.0,584.51,459.98
2016,10,12,14,30,435.0,190.0,3.0,21.0,420.0,702.79,552.0
2016,10,12,14,45,606.5,136.5,3.2,21.0,429.5,822.81,642.25
2016,10,12,15,0,778.0,83.0,3.4,21.0,439.0,916.95,710.83
2016,10,12,15,15,749.0,79.0,3.35,20.5,393.5,872.43,681.35
2016,10,12,15,30,720.0,75.0,3.3,20.0,348.0,825.5,650.52
2016,10,12,15,45,685.5,69.0,3.25,19.5,300.5,776.24,616.93
2016,10,12,16,0,651.0,63.0,3.2,19.0,253.0,719.08,575.97
2016,10,12,16,15,590.5,56.5,2.8,18.0,204.0,637.76,514.19
2016,10,12,16,30,530.0,50.0,2.4,17.0,155.0,558.18,450.74
2016,10,12,16,45,434.0,40.5,2.05,16.5,109.5,448.7,359.87
2016,10,12,17,0,338.0,31.0,1.7,16.0,64.0,346.11,261.25
2016,10,12,17,15,169.0,15.5,1.55,15.0,32.0,169.98,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,11.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,11.0,18.0,14.16,0.0
2016,10,13,6,45,136.0,31.5,1.25,11.5,50.0,23.64,12.82
2016,10,13,7,0,272.0,45.0,1.3,12.0,82.0,34.01,24.13
2016,10,13,7,15,318.5,60.0,1.5,12.5,121.5,44.9,34.35
2016,10,13,7,30,365.0,75.0,1.7,13.0,161.0,55.56,44.14
2016,10,13,7,45,397.0,89.0,1.95,13.5,201.5,65.16,52.77
2016,10,13,8,0,429.0,103.0,2.2,14.0,242.0,74.49,60.96
2016,10,13,8,15,452.0,114.5,2.25,14.5,281.5,88.29,65.31
2016,10,13,8,30,475.0,126.0,2.3,15.0,321.0,133.59,88.87
2016,10,13,8,45,649.0,99.0,2.35,16.0,396.0,180.48,116.32
2016,10,13,9,0,823.0,72.0,2.4,17.0,471.0,247.33,165.69
2016,10,13,9,15,639.0,133.5,2.4,17.5,458.5,298.36,217.93
2016,10,13,9,30,455.0,195.0,2.4,18.0,446.0,323.41,246.31
2016,10,13,9,45,471.0,203.5,2.4,19.0,476.0,371.28,285.76
2016,10,13,10,0,487.0,212.0,2.4,20.0,506.0,420.55,325.14
2016,10,13,10,15,533.5,204.5,2.4,20.5,539.0,473.82,367.23
2016,10,13,10,30,580.0,197.0,2.4,21.0,572.0,530.55,411.09
2016,10,13,10,45,563.0,210.0,2.4,21.5,582.0,568.24,439.34
2016,10,13,11,0,546.0,223.0,2.4,22.0,592.0,603.07,464.7
2016,10,13,11,15,537.0,230.0,2.45,22.0,598.0,635.37,488.9
2016,10,13,11,30,528.0,237.0,2.5,22.0,604.0,665.3,511.01
2016,10,13,11,45,534.0,234.0,2.6,22.5,606.0,695.52,532.71
2016,10,13,12,0,540.0,231.0,2.7,23.0,608.0,724.03,552.95
2016,10,13,12,15,557.5,224.5,2.8,23.0,611.0,757.38,577.8
2016,10,13,12,30,575.0,218.0,2.9,23.0,614.0,789.23,601.49
2016,10,13,12,45,515.5,235.5,3.0,23.5,585.5,771.38,587.45
2016,10,13,13,0,456.0,253.0,3.1,24.0,557.0,748.36,570.02
2016,10,13,13,15,522.5,219.5,3.15,24.0,557.5,792.17,604.08
2016,10,13,13,30,589.0,186.0,3.2,24.0,558.0,842.87,641.95
2016,10,13,13,45,602.5,171.5,3.25,24.0,537.0,850.68,648.3
2016,10,13,14,0,616.0,157.0,3.3,24.0,516.0,855.13,652.81
2016,10,13,14,15,503.5,177.5,3.3,23.5,459.0,756.77,585.46
2016,10,13,14,30,391.0,198.0,3.3,23.0,402.0,642.92,503.92
2016,10,13,14,45,396.0,179.5,3.3,23.0,372.5,651.11,511.84
2016,10,13,15,0,401.0,161.0,3.3,23.0,343.0,632.38,499.82
2016,10,13,15,15,447.5,135.0,3.3,22.5,318.0,642.66,511.37
2016,10,13,15,30,494.0,109.0,3.3,22.0,293.0,647.79,517.21
2016,10,13,15,45,463.0,98.0,3.3,21.5,252.0,595.12,479.07
2016,10,13,16,0,432.0,87.0,3.3,21.0,211.0,542.22,439.61
2016,10,13,16,15,391.0,73.5,3.05,20.5,169.5,477.21,388.29
2016,10,13,16,30,350.0,60.0,2.8,20.0,128.0,413.65,335.88
2016,10,13,16,45,280.0,45.5,2.55,19.5,89.5,327.35,262.41
2016,10,13,17,0,210.0,31.0,2.3,19.0,51.0,246.91,181.28
2016,10,13,17,15,105.0,15.5,2.05,18.5,25.5,118.46,0.0
2016,10,13,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,3.65,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.8,16.0,1.0,0.79,0.0
2016,10,14,6,45,0.0,3.5,3.95,16.0,3.5,2.64,0.0
2016,10,14,7,0,0.0,6.0,4.1,16.0,6.0,4.54,0.0
2016,10,14,7,15,0.0,9.5,4.2,16.0,9.5,7.2,0.68
2016,10,14,7,30,0.0,13.0,4.3,16.0,13.0,9.86,3.12
2016,10,14,7,45,0.0,16.5,4.45,16.5,16.5,12.54,5.52
2016,10,14,8,0,0.0,20.0,4.6,17.0,20.0,15.22,7.89
2016,10,14,8,15,0.0,23.5,4.75,17.5,23.5,17.9,9.56
2016,10,14,8,30,0.0,27.0,4.9,18.0,27.0,20.59,11.77
2016,10,14,8,45,71.0,118.0,5.05,18.5,152.0,100.78,75.54
2016,10,14,9,0,142.0,209.0,5.2,19.0,277.0,188.0,144.08
2016,10,14,9,15,72.5,190.0,5.25,19.5,225.0,165.82,128.74
2016,10,14,9,30,3.0,171.0,5.3,20.0,173.0,131.79,102.73
2016,10,14,9,45,1.5,127.5,5.35,20.5,128.5,98.79,75.58
2016,10,14,10,0,0.0,84.0,5.4,21.0,84.0,64.67,47.51
2016,10,14,10,15,0.0,112.0,5.35,21.0,112.0,86.52,65.24
2016,10,14,10,30,0.0,140.0,5.3,21.0,140.0,108.78,83.16
2016,10,14,10,45,0.0,129.5,5.3,21.0,129.5,100.64,76.46
2016,10,14,11,0,0.0,119.0,5.3,21.0,119.0,92.39,69.73
2016,10,14,11,15,0.0,74.5,5.2,21.0,74.5,57.4,41.3
2016,10,14,11,30,0.0,30.0,5.1,21.0,30.0,23.03,13.24
2016,10,14,11,45,0.0,51.0,5.1,21.5,51.0,39.23,26.42
2016,10,14,12,0,0.0,72.0,5.1,22.0,72.0,55.48,39.55
2016,10,14,12,15,0.0,90.0,5.05,22.0,90.0,69.44,50.86
2016,10,14,12,30,0.0,108.0,5.0,22.0,108.0,83.95,62.6
2016,10,14,12,45,0.0,77.0,5.0,22.0,77.0,59.33,42.72
2016,10,14,13,0,0.0,46.0,5.0,22.0,46.0,35.34,23.25
2016,10,14,13,15,0.0,29.0,4.9,21.5,29.0,22.24,12.61
2016,10,14,13,30,0.0,12.0,4.8,21.0,12.0,9.18,1.92
2016,10,14,13,45,0.0,11.0,4.7,21.0,11.0,8.41,1.29
2016,10,14,14,0,0.0,10.0,4.6,21.0,10.0,7.64,0.67
2016,10,14,14,15,0.0,53.0,4.45,21.0,53.0,40.64,27.99
2016,10,14,14,30,0.0,96.0,4.3,21.0,96.0,74.79,56.17
2016,10,14,14,45,0.0,57.0,4.15,21.0,57.0,43.69,30.64
2016,10,14,15,0,0.0,18.0,4.0,21.0,18.0,13.72,5.81
2016,10,14,15,15,0.0,59.0,3.8,20.5,59.0,45.2,32.18
2016,10,14,15,30,0.0,100.0,3.6,20.0,100.0,83.34,64.08
2016,10,14,15,45,0.0,85.5,3.4,20.0,85.5,70.74,53.66
2016,10,14,16,0,0.0,71.0,3.2,20.0,71.0,58.06,43.08
2016,10,14,16,15,0.0,56.5,2.9,19.5,56.5,45.26,32.32
2016,10,14,16,30,0.0,42.0,2.6,19.0,42.0,32.24,21.24
2016,10,14,16,45,0.0,29.0,2.3,18.5,29.0,22.14,12.49
2016,10,14,17,0,0.0,16.0,2.0,18.0,16.0,12.17,3.29
2016,10,14,17,15,0.0,8.0,1.75,17.5,8.0,6.29,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,55.0,6.5,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,110.0,13.0,1.8,14.0,17.0,10.23,0.0
2016,10,15,6,45,252.5,25.5,2.1,15.0,53.5,20.91,9.51
2016,10,15,7,0,395.0,38.0,2.4,16.0,90.0,31.35,21.25
2016,10,15,7,15,478.0,46.0,2.7,16.5,136.0,37.84,27.51
2016,10,15,7,30,561.0,54.0,3.0,17.0,182.0,44.4,33.56
2016,10,15,7,45,612.5,60.0,3.3,17.5,229.5,49.15,37.85
2016,10,15,8,0,664.0,66.0,3.6,18.0,277.0,53.92,41.99
2016,10,15,8,15,698.5,70.0,3.9,18.5,322.5,73.16,47.75
2016,10,15,8,30,733.0,74.0,4.2,19.0,368.0,129.05,73.68
2016,10,15,8,45,756.5,77.5,4.5,19.5,410.5,187.11,115.95
2016,10,15,9,0,780.0,81.0,4.8,20.0,453.0,247.8,167.08
2016,10,15,9,15,797.5,83.5,4.95,20.5,490.5,308.27,220.7
2016,10,15,9,30,815.0,86.0,5.1,21.0,528.0,370.06,275.55
2016,10,15,9,45,444.0,174.0,5.35,21.5,417.0,338.51,261.32
2016,10,15,10,0,73.0,262.0,5.6,22.0,306.0,245.07,191.55
2016,10,15,10,15,469.0,176.0,5.75,22.0,474.5,417.03,328.33
2016,10,15,10,30,865.0,90.0,5.9,22.0,643.0,603.55,475.76
2016,10,15,10,45,462.5,192.0,6.05,22.5,488.5,489.45,386.55
2016,10,15,11,0,60.0,294.0,6.2,23.0,334.0,293.76,229.24
2016,10,15,11,15,247.0,283.5,6.3,23.0,452.5,457.76,360.49
2016,10,15,11,30,434.0,273.0,6.4,23.0,571.0,626.53,491.89
2016,10,15,11,45,306.5,301.0,6.5,23.0,512.0,557.51,437.69
2016,10,15,12,0,179.0,329.0,6.6,23.0,453.0,475.19,372.72
2016,10,15,12,15,181.0,324.5,6.65,23.0,449.0,484.08,380.22
2016,10,15,12,30,183.0,320.0,6.7,23.0,445.0,492.26,387.0
2016,10,15,12,45,181.0,314.0,6.75,23.0,435.5,494.27,389.03
2016,10,15,13,0,179.0,308.0,6.8,23.0,426.0,495.34,390.41
2016,10,15,13,15,89.5,220.5,6.75,22.5,279.5,316.16,250.7
2016,10,15,13,30,0.0,133.0,6.7,22.0,133.0,105.88,80.56
2016,10,15,13,45,0.0,126.5,6.7,22.0,126.5,100.57,76.51
2016,10,15,14,0,0.0,120.0,6.7,22.0,120.0,95.26,72.36
2016,10,15,14,15,0.0,120.0,6.65,21.5,120.0,95.84,73.14
2016,10,15,14,30,0.0,120.0,6.6,21.0,120.0,96.66,74.13
2016,10,15,14,45,0.0,113.5,6.55,21.0,113.5,91.59,70.17
2016,10,15,15,0,0.0,107.0,6.5,21.0,107.0,86.65,66.28
2016,10,15,15,15,0.0,107.5,6.3,20.5,107.5,88.96,68.5
2016,10,15,15,30,0.0,108.0,6.1,20.0,108.0,92.38,71.63
2016,10,15,15,45,0.0,92.0,5.95,19.5,92.0,78.29,60.1
2016,10,15,16,0,0.0,76.0,5.8,19.0,76.0,64.08,48.29
2016,10,15,16,15,0.0,60.0,5.6,18.5,60.0,49.67,36.12
2016,10,15,16,30,0.0,44.0,5.4,18.0,44.0,34.94,23.53
2016,10,15,16,45,0.0,30.0,5.2,18.0,30.0,22.92,13.07
2016,10,15,17,0,0.0,16.0,5.0,18.0,16.0,12.18,2.93
2016,10,15,17,15,0.0,8.0,4.95,18.0,8.0,6.29,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,3.35,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,3.4,17.0,4.0,3.15,0.0
2016,10,16,6,45,0.0,12.5,3.5,17.0,12.5,9.5,0.87
2016,10,16,7,0,0.0,21.0,3.6,17.0,21.0,15.99,7.98
2016,10,16,7,15,0.0,32.0,3.6,17.0,32.0,24.42,15.71
2016,10,16,7,30,0.0,43.0,3.6,17.0,43.0,32.87,23.4
2016,10,16,7,45,0.0,54.5,3.6,17.5,54.5,41.74,31.31
2016,10,16,8,0,0.0,66.0,3.6,18.0,66.0,50.41,38.91
2016,10,16,8,15,0.0,77.5,3.65,18.0,77.5,58.95,44.18
2016,10,16,8,30,0.0,89.0,3.7,18.0,89.0,67.64,51.36
2016,10,16,8,45,0.0,77.5,3.8,18.5,77.5,59.52,44.35
2016,10,16,9,0,0.0,66.0,3.9,19.0,66.0,50.63,36.74
2016,10,16,9,15,0.0,63.0,4.0,19.0,63.0,48.33,34.73
2016,10,16,9,30,0.0,60.0,4.1,19.0,60.0,46.04,32.73
2016,10,16,9,45,0.0,67.0,4.25,19.5,67.0,51.47,37.07
2016,10,16,10,0,0.0,74.0,4.4,20.0,74.0,56.91,41.39
2016,10,16,10,15,0.0,113.0,4.55,20.0,113.0,87.32,66.19
2016,10,16,10,30,0.0,152.0,4.7,20.0,152.0,118.43,91.33
2016,10,16,10,45,0.0,107.0,4.9,20.5,107.0,82.77,62.15
2016,10,16,11,0,0.0,62.0,5.1,21.0,62.0,47.7,33.45
2016,10,16,11,15,2.0,125.5,5.2,21.0,127.0,99.25,75.37
2016,10,16,11,30,4.0,189.0,5.3,21.0,192.0,153.85,119.24
2016,10,16,11,45,2.0,142.5,5.4,21.0,144.0,113.72,86.92
2016,10,16,12,0,0.0,96.0,5.5,21.0,96.0,74.15,54.89
2016,10,16,12,15,0.0,98.5,5.5,21.0,98.5,76.17,56.57
2016,10,16,12,30,0.0,101.0,5.5,21.0,101.0,78.22,58.26
2016,10,16,12,45,0.0,118.5,5.55,21.0,118.5,92.76,70.09
2016,10,16,13,0,0.0,136.0,5.6,21.0,136.0,107.85,82.37
2016,10,16,13,15,0.0,81.5,5.75,21.0,81.5,62.77,45.83
2016,10,16,13,30,0.0,27.0,5.9,21.0,27.0,20.68,11.39
2016,10,16,13,45,0.0,31.0,6.05,21.0,31.0,23.74,13.95
2016,10,16,14,0,0.0,35.0,6.2,21.0,35.0,26.8,16.51
2016,10,16,14,15,0.0,27.5,6.3,20.5,27.5,21.03,11.81
2016,10,16,14,30,0.0,20.0,6.4,20.0,20.0,15.27,7.08
2016,10,16,14,45,0.0,32.5,6.5,20.0,32.5,24.83,15.1
2016,10,16,15,0,0.0,45.0,6.6,20.0,45.0,34.42,23.16
2016,10,16,15,15,0.0,28.5,6.35,19.5,28.5,21.74,12.63
2016,10,16,15,30,0.0,12.0,6.1,19.0,12.0,9.12,2.05
2016,10,16,15,45,0.0,10.0,5.9,19.0,10.0,7.59,0.76
2016,10,16,16,0,0.0,8.0,5.7,19.0,8.0,6.07,0.0
2016,10,16,16,15,0.0,6.5,5.35,18.5,6.5,4.92,0.0
2016,10,16,16,30,0.0,5.0,5.0,18.0,5.0,3.78,0.0
2016,10,16,16,45,0.0,3.0,4.7,17.5,3.0,2.27,0.0
2016,10,16,17,0,0.0,1.0,4.4,17.0,1.0,0.75,0.0
2016,10,16,17,15,0.0,0.5,4.3,16.5,0.5,0.39,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,15,19.0,6.0,1.15,12.5,6.5,0.0,0.0
2016,10,17,6,30,38.0,12.0,1.2,13.0,13.0,9.44,0.0
2016,10,17,6,45,167.5,28.0,1.3,13.5,47.0,21.19,8.27
2016,10,17,7,0,297.0,44.0,1.4,14.0,81.0,33.38,23.04
2016,10,17,7,15,388.5,54.5,1.5,14.5,126.0,44.19,33.27
2016,10,17,7,30,480.0,65.0,1.6,15.0,171.0,52.41,40.9
2016,10,17,7,45,549.5,70.5,1.75,15.5,219.5,56.51,44.67
2016,10,17,8,0,619.0,76.0,1.9,16.0,268.0,60.77,48.41
2016,10,17,8,15,657.5,81.0,1.9,16.5,314.0,77.81,51.04
2016,10,17,8,30,696.0,86.0,1.9,17.0,360.0,132.98,78.43
2016,10,17,8,45,730.5,87.5,1.9,17.5,404.0,189.68,119.67
2016,10,17,9,0,765.0,89.0,1.9,18.0,448.0,253.44,172.57
2016,10,17,9,15,427.0,161.0,1.9,18.0,364.5,258.27,192.38
2016,10,17,9,30,89.0,233.0,1.9,18.0,281.0,212.45,166.24
2016,10,17,9,45,103.5,250.0,1.9,18.5,309.0,240.92,188.95
2016,10,17,10,0,118.0,267.0,1.9,19.0,337.0,278.57,218.44
2016,10,17,10,15,483.0,185.0,1.9,19.0,487.0,433.94,339.72
2016,10,17,10,30,848.0,103.0,1.9,19.0,637.0,611.43,475.09
2016,10,17,10,45,858.5,102.0,1.9,19.5,655.5,665.52,514.79
2016,10,17,11,0,869.0,101.0,1.9,20.0,674.0,712.15,549.07
2016,10,17,11,15,872.0,101.5,1.95,20.0,684.0,758.31,583.01
2016,10,17,11,30,875.0,102.0,2.0,20.0,694.0,802.07,613.26
2016,10,17,11,45,877.5,101.0,2.1,20.5,696.0,841.27,639.44
2016,10,17,12,0,880.0,100.0,2.2,21.0,698.0,877.59,663.54
2016,10,17,12,15,878.0,99.5,2.3,21.0,692.0,907.39,684.48
2016,10,17,12,30,876.0,99.0,2.4,21.0,686.0,933.75,703.24
2016,10,17,12,45,877.0,95.5,2.55,21.0,673.0,956.05,719.88
2016,10,17,13,0,878.0,92.0,2.7,21.0,660.0,974.72,734.26
2016,10,17,13,15,870.5,91.0,2.75,21.0,639.0,984.25,741.78
2016,10,17,13,30,863.0,90.0,2.8,21.0,618.0,989.89,746.96
2016,10,17,13,45,855.0,87.5,2.85,21.0,589.5,1002.08,756.77
2016,10,17,14,0,847.0,85.0,2.9,21.0,561.0,997.68,755.53
2016,10,17,14,15,832.0,83.0,2.95,20.5,526.5,982.94,749.01
2016,10,17,14,30,817.0,81.0,3.0,20.0,492.0,964.5,740.03
2016,10,17,14,45,797.0,78.0,3.05,20.0,451.5,936.19,722.75
2016,10,17,15,0,777.0,75.0,3.1,20.0,411.0,904.67,703.05
2016,10,17,15,15,747.5,71.0,3.05,19.5,366.5,859.6,673.92
2016,10,17,15,30,718.0,67.0,3.0,19.0,322.0,812.25,642.36
2016,10,17,15,45,674.5,63.0,3.0,19.0,274.5,756.84,602.78
2016,10,17,16,0,631.0,59.0,3.0,19.0,227.0,694.78,556.51
2016,10,17,16,15,564.5,52.0,2.65,18.0,179.5,608.37,489.9
2016,10,17,16,30,498.0,45.0,2.3,17.0,132.0,524.32,421.69
2016,10,17,16,45,384.0,35.5,2.0,16.5,89.5,402.32,318.34
2016,10,17,17,0,270.0,26.0,1.7,16.0,47.0,280.54,169.75
2016,10,17,17,15,135.0,13.0,1.6,15.5,23.5,106.8,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,45.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,90.0,11.0,1.2,11.0,13.0,8.65,0.0
2016,10,18,6,45,237.0,24.0,1.3,12.0,48.0,19.73,6.38
2016,10,18,7,0,384.0,37.0,1.4,13.0,83.0,30.6,20.65
2016,10,18,7,15,473.0,45.5,1.7,13.5,129.0,37.51,27.49
2016,10,18,7,30,562.0,54.0,2.0,14.0,175.0,44.5,34.03
2016,10,18,7,45,620.0,59.0,2.35,14.5,223.5,48.56,37.78
2016,10,18,8,0,678.0,64.0,2.7,15.0,272.0,52.71,41.45
2016,10,18,8,15,714.0,68.0,2.85,15.5,318.5,75.73,48.06
2016,10,18,8,30,750.0,72.0,3.0,16.0,365.0,132.77,76.35
2016,10,18,8,45,780.5,74.0,3.2,16.5,408.5,191.77,120.05
2016,10,18,9,0,811.0,76.0,3.4,17.0,452.0,254.21,173.03
2016,10,18,9,15,828.5,78.0,3.45,17.5,490.0,315.99,228.2
2016,10,18,9,30,846.0,80.0,3.5,18.0,528.0,379.01,284.28
2016,10,18,9,45,614.0,156.0,3.55,18.5,491.5,401.98,310.75
2016,10,18,10,0,382.0,232.0,3.6,19.0,455.0,383.57,300.75
2016,10,18,10,15,638.0,158.5,3.6,19.0,549.5,500.24,393.39
2016,10,18,10,30,894.0,85.0,3.6,19.0,644.0,618.27,486.61
2016,10,18,10,45,899.0,86.0,3.6,19.5,662.0,671.65,527.67
2016,10,18,11,0,904.0,87.0,3.6,20.0,680.0,723.16,566.44
2016,10,18,11,15,907.5,87.5,3.55,20.0,690.0,770.95,601.39
2016,10,18,11,30,911.0,88.0,3.5,20.0,700.0,816.28,633.01
2016,10,18,11,45,914.0,87.0,3.5,20.5,702.5,856.93,660.06
2016,10,18,12,0,917.0,86.0,3.5,21.0,705.0,894.62,684.83
2016,10,18,12,15,915.5,85.5,3.5,21.0,699.0,925.71,706.24
2016,10,18,12,30,914.0,85.0,3.5,21.0,693.0,953.27,725.28
2016,10,18,12,45,910.5,84.0,3.5,21.0,679.5,974.71,740.23
2016,10,18,13,0,907.0,83.0,3.5,21.0,666.0,992.32,752.73
2016,10,18,13,15,900.0,82.0,3.5,21.0,644.5,1002.6,760.44
2016,10,18,13,30,893.0,81.0,3.5,21.0,623.0,1008.9,765.68
2016,10,18,13,45,886.0,78.5,3.55,21.0,594.5,1009.35,767.54
2016,10,18,14,0,879.0,76.0,3.6,21.0,566.0,1005.84,766.93
2016,10,18,14,15,864.5,74.0,3.55,21.0,531.0,991.49,758.33
2016,10,18,14,30,850.0,72.0,3.5,21.0,496.0,973.47,747.36
2016,10,18,14,45,827.0,70.5,3.5,21.0,454.5,956.11,737.25
2016,10,18,15,0,804.0,69.0,3.5,21.0,413.0,923.31,716.2
2016,10,18,15,15,775.5,65.5,3.35,20.5,368.0,879.48,687.42
2016,10,18,15,30,747.0,62.0,3.2,20.0,323.0,833.3,656.22
2016,10,18,15,45,700.5,58.5,3.1,20.0,275.0,768.24,609.18
2016,10,18,16,0,654.0,55.0,3.0,20.0,227.0,702.36,559.75
2016,10,18,16,15,588.0,48.5,2.6,19.0,179.0,623.93,499.08
2016,10,18,16,30,522.0,42.0,2.2,18.0,131.0,540.49,431.18
2016,10,18,16,45,404.5,33.0,1.85,17.0,87.5,415.82,325.79
2016,10,18,17,0,287.0,24.0,1.5,16.0,44.0,288.88,154.75
2016,10,18,17,15,143.5,12.0,1.5,15.5,22.0,112.04,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,67.5,5.0,1.4,9.5,6.0,0.0,0.0
2016,10,19,6,30,135.0,10.0,1.5,10.0,12.0,7.87,0.0
2016,10,19,6,45,291.5,20.5,1.65,10.5,48.0,16.96,3.63
2016,10,19,7,0,448.0,31.0,1.8,11.0,84.0,25.98,16.74
2016,10,19,7,15,531.5,38.0,1.95,11.5,130.0,34.67,25.17
2016,10,19,7,30,615.0,45.0,2.1,12.0,176.0,41.19,31.34
2016,10,19,7,45,667.0,50.0,2.25,13.0,224.0,45.8,35.54
2016,10,19,8,0,719.0,55.0,2.4,14.0,272.0,50.43,39.6
2016,10,19,8,15,752.5,58.5,2.45,14.5,318.5,70.74,42.76
2016,10,19,8,30,786.0,62.0,2.5,15.0,365.0,129.47,72.24
2016,10,19,8,45,810.0,64.5,2.65,16.0,408.0,189.9,117.42
2016,10,19,9,0,834.0,67.0,2.8,17.0,451.0,255.48,173.12
2016,10,19,9,15,850.5,69.0,2.9,17.5,488.5,317.34,228.48
2016,10,19,9,30,867.0,71.0,3.0,18.0,526.0,380.2,284.52
2016,10,19,9,45,880.0,72.0,3.1,19.0,558.0,441.4,337.54
2016,10,19,10,0,893.0,73.0,3.2,20.0,590.0,502.6,388.74
2016,10,19,10,15,901.0,74.0,3.25,20.5,615.0,560.85,436.58
2016,10,19,10,30,909.0,75.0,3.3,21.0,640.0,618.01,481.97
2016,10,19,10,45,914.0,76.0,3.35,21.5,657.5,671.88,523.49
2016,10,19,11,0,919.0,77.0,3.4,22.0,675.0,723.85,562.4
2016,10,19,11,15,921.5,77.5,3.4,22.0,685.0,771.32,596.57
2016,10,19,11,30,924.0,78.0,3.4,22.0,695.0,816.19,627.79
2016,10,19,11,45,921.5,79.5,3.4,22.5,696.0,855.25,653.49
2016,10,19,12,0,919.0,81.0,3.4,23.0,697.0,891.03,676.72
2016,10,19,12,15,917.0,81.0,3.4,23.0,691.0,922.13,697.96
2016,10,19,12,30,915.0,81.0,3.4,23.0,685.0,949.68,716.84
2016,10,19,12,45,905.5,82.5,3.4,23.5,670.0,968.24,728.29
2016,10,19,13,0,896.0,84.0,3.4,24.0,655.0,982.81,737.22
2016,10,19,13,15,889.0,83.0,3.4,24.0,634.0,992.86,744.7
2016,10,19,13,30,882.0,82.0,3.4,24.0,613.0,998.98,749.77
2016,10,19,13,45,874.5,79.5,3.4,24.0,585.0,998.8,750.81
2016,10,19,14,0,867.0,77.0,3.4,24.0,557.0,994.72,749.44
2016,10,19,14,15,852.5,75.0,3.35,24.0,522.0,980.36,740.92
2016,10,19,14,30,838.0,73.0,3.3,24.0,487.0,974.64,738.44
2016,10,19,14,45,820.5,70.0,3.3,24.0,447.0,948.59,722.41
