Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,30,702.0,58.0,2.3,20.0,269.0,780.7,613.18
2016,10,29,15,45,649.0,53.5,2.1,20.0,222.5,709.6,559.76
2016,10,29,16,0,596.0,49.0,1.9,20.0,176.0,647.18,510.52
2016,10,29,16,15,513.5,41.5,1.7,19.0,131.5,548.36,433.04
2016,10,29,16,30,431.0,34.0,1.5,18.0,87.0,453.57,352.27
2016,10,29,16,45,280.5,23.0,1.3,17.0,51.0,296.9,173.36
2016,10,29,17,0,130.0,12.0,1.1,16.0,15.0,107.17,0.0
2016,10,29,17,15,65.0,6.0,1.1,15.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,6,45,104.5,14.5,3.35,13.5,23.0,11.41,0.0
2016,10,30,7,0,209.0,29.0,3.6,14.0,46.0,22.06,9.81
2016,10,30,7,15,315.5,41.0,3.75,14.5,85.5,33.51,23.11
2016,10,30,7,30,422.0,53.0,3.9,15.0,125.0,43.2,32.3
2016,10,30,7,45,482.5,61.5,4.05,15.5,168.5,49.68,38.37
2016,10,30,8,0,543.0,70.0,4.2,16.0,212.0,56.15,44.23
2016,10,30,8,15,271.5,37.5,4.4,16.0,108.5,39.36,21.79
2016,10,30,8,30,0.0,5.0,4.6,16.0,5.0,3.8,0.0
2016,10,30,8,45,0.0,5.5,4.85,16.5,5.5,4.18,0.0
2016,10,30,9,0,0.0,6.0,5.1,17.0,6.0,4.56,0.0
2016,10,30,9,15,0.0,16.0,5.25,17.0,16.0,12.19,4.68
2016,10,30,9,30,0.0,26.0,5.4,17.0,26.0,19.85,11.13
2016,10,30,9,45,0.0,34.5,5.6,17.5,34.5,26.38,16.55
2016,10,30,10,0,0.0,43.0,5.8,18.0,43.0,32.93,21.94
2016,10,30,10,15,3.5,116.0,5.85,18.0,118.0,91.76,70.78
2016,10,30,10,30,7.0,189.0,5.9,18.0,193.0,154.0,121.76
2016,10,30,10,45,56.5,232.5,5.95,18.5,266.5,235.49,188.24
2016,10,30,11,0,106.0,276.0,6.0,19.0,340.0,316.64,253.55
2016,10,30,11,15,69.5,262.0,5.95,19.0,304.5,284.03,226.84
2016,10,30,11,30,33.0,248.0,5.9,19.0,269.0,247.49,196.79
2016,10,30,11,45,148.0,264.5,5.9,19.5,356.5,380.68,305.34
2016,10,30,12,0,263.0,281.0,5.9,20.0,444.0,526.07,420.19
2016,10,30,12,15,131.5,169.5,5.85,20.0,251.0,284.06,229.03
2016,10,30,12,30,0.0,58.0,5.8,20.0,58.0,44.55,31.1
2016,10,30,12,45,0.0,42.0,5.75,20.0,42.0,32.21,21.01
2016,10,30,13,0,0.0,26.0,5.7,20.0,26.0,19.9,10.85
2016,10,30,13,15,108.0,136.0,5.55,19.5,195.5,245.78,200.26
2016,10,30,13,30,216.0,246.0,5.4,19.0,365.0,486.82,393.87
2016,10,30,13,45,222.0,232.0,5.3,19.0,349.0,483.08,391.17
2016,10,30,14,0,228.0,218.0,5.2,19.0,333.0,478.31,388.48
2016,10,30,14,15,494.5,151.5,5.05,19.0,378.0,717.71,580.06
2016,10,30,14,30,761.0,85.0,4.9,19.0,423.0,907.78,720.44
2016,10,30,14,45,732.5,82.0,4.75,19.0,383.0,878.56,698.37
2016,10,30,15,0,704.0,79.0,4.6,19.0,343.0,839.89,670.47
2016,10,30,15,15,665.5,74.5,4.3,18.5,299.5,787.14,631.89
2016,10,30,15,30,627.0,70.0,4.0,18.0,256.0,732.84,591.74
2016,10,30,15,45,567.0,64.5,3.75,17.5,210.5,656.18,533.02
2016,10,30,16,0,507.0,59.0,3.5,17.0,165.0,579.77,472.03
2016,10,30,16,15,415.0,49.5,3.15,16.5,121.5,472.18,383.42
2016,10,30,16,30,323.0,40.0,2.8,16.0,78.0,368.57,292.23
2016,10,30,16,45,161.5,26.5,2.45,15.5,45.5,204.49,107.99
2016,10,30,17,0,0.0,13.0,2.1,15.0,13.0,10.23,0.0
2016,10,30,17,15,0.0,6.5,2.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,45,131.0,13.5,0.95,10.5,23.5,10.62,0.0
2016,10,31,7,0,262.0,27.0,0.9,11.0,47.0,22.33,9.29
2016,10,31,7,15,375.5,37.0,1.1,11.5,88.5,30.53,20.8
2016,10,31,7,30,489.0,47.0,1.3,12.0,130.0,38.84,28.86
2016,10,31,7,45,560.5,53.0,1.5,13.0,176.0,43.73,33.48
2016,10,31,8,0,632.0,59.0,1.7,14.0,222.0,48.73,38.0
2016,10,31,8,15,675.0,63.5,1.75,14.5,266.5,77.57,45.11
2016,10,31,8,30,718.0,68.0,1.8,15.0,311.0,136.82,79.99
2016,10,31,8,45,751.0,70.5,1.85,15.5,353.5,194.05,124.14
2016,10,31,9,0,784.0,73.0,1.9,16.0,396.0,255.01,176.36
2016,10,31,9,15,804.0,75.5,1.9,16.0,433.0,315.52,230.63
2016,10,31,9,30,824.0,78.0,1.9,16.0,470.0,377.56,285.89
2016,10,31,9,45,675.5,123.0,1.95,16.5,458.0,407.65,316.47
2016,10,31,10,0,527.0,168.0,2.0,17.0,446.0,414.49,326.0
2016,10,31,10,15,323.0,213.5,2.0,17.0,386.5,369.94,293.73
2016,10,31,10,30,119.0,259.0,2.0,17.0,327.0,302.41,240.46
2016,10,31,10,45,207.0,260.0,2.0,17.5,382.0,370.52,294.92
2016,10,31,11,0,295.0,261.0,2.0,18.0,437.0,461.03,364.9
2016,10,31,11,15,412.0,232.5,2.05,18.0,482.5,553.9,436.81
2016,10,31,11,30,529.0,204.0,2.1,18.0,528.0,641.69,503.98
2016,10,31,11,45,528.0,205.5,2.2,18.5,530.0,669.05,523.45
2016,10,31,12,0,527.0,207.0,2.3,19.0,532.0,694.43,541.76
2016,10,31,12,15,378.0,242.0,2.4,19.0,473.5,600.76,471.55
2016,10,31,12,30,229.0,277.0,2.5,19.0,415.0,497.89,392.79
2016,10,31,12,45,542.0,184.0,2.65,19.0,502.0,744.7,584.28
2016,10,31,13,0,855.0,91.0,2.8,19.0,589.0,960.03,736.15
2016,10,31,13,15,847.0,90.0,2.9,19.0,568.0,968.43,741.57
2016,10,31,13,30,839.0,89.0,3.0,19.0,547.0,972.98,746.51
2016,10,31,13,45,498.0,155.0,3.1,19.0,423.0,715.74,565.51
2016,10,31,14,0,157.0,221.0,3.2,19.0,299.0,411.3,329.85
2016,10,31,14,15,78.5,181.5,3.25,18.5,220.5,263.66,213.6
2016,10,31,14,30,0.0,142.0,3.3,18.0,142.0,122.95,96.86
2016,10,31,14,45,32.0,146.0,3.35,18.0,157.5,181.43,146.95
2016,10,31,15,0,64.0,150.0,3.4,18.0,173.0,225.73,184.73
2016,10,31,15,15,57.5,132.0,3.3,17.5,151.0,201.07,164.77
2016,10,31,15,30,51.0,114.0,3.2,17.0,129.0,176.35,144.5
2016,10,31,15,45,42.0,95.0,3.1,17.0,106.0,147.61,120.07
2016,10,31,16,0,33.0,76.0,3.0,17.0,83.0,118.76,95.12
2016,10,31,16,15,19.5,57.0,2.7,16.0,61.0,85.61,66.33
2016,10,31,16,30,6.0,38.0,2.4,15.0,39.0,43.19,29.47
2016,10,31,16,45,3.0,21.5,2.1,14.5,22.0,21.81,4.79
2016,10,31,17,0,0.0,5.0,1.8,14.0,5.0,3.93,0.0
2016,10,31,17,15,0.0,2.5,1.9,13.5,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,45,119.5,13.0,1.1,10.5,21.5,10.23,0.0
2016,11,1,7,0,239.0,26.0,1.1,11.0,43.0,21.45,7.57
2016,11,1,7,15,354.5,36.5,1.3,11.5,83.5,30.06,20.27
2016,11,1,7,30,470.0,47.0,1.5,12.0,124.0,38.76,28.73
2016,11,1,7,45,544.0,53.0,1.7,13.0,170.0,43.62,33.35
2016,11,1,8,0,618.0,59.0,1.9,14.0,216.0,48.61,37.88
2016,11,1,8,15,662.5,63.5,1.9,14.0,260.5,77.5,45.22
2016,11,1,8,30,707.0,68.0,1.9,14.0,305.0,136.05,80.1
2016,11,1,8,45,739.5,71.0,1.95,14.5,347.0,192.87,124.23
2016,11,1,9,0,772.0,74.0,2.0,15.0,389.0,253.37,176.31
2016,11,1,9,15,547.0,130.5,2.0,15.5,364.0,278.92,209.2
2016,11,1,9,30,322.0,187.0,2.0,16.0,339.0,275.96,215.24
2016,11,1,9,45,588.0,134.0,2.0,16.5,433.5,380.5,297.08
2016,11,1,10,0,854.0,81.0,2.0,17.0,528.0,498.5,389.67
2016,11,1,10,15,762.0,109.0,2.0,17.0,521.5,527.89,415.42
2016,11,1,10,30,670.0,137.0,2.0,17.0,515.0,546.2,431.49
2016,11,1,10,45,417.5,205.5,2.0,17.5,443.5,480.82,380.74
2016,11,1,11,0,165.0,274.0,2.0,18.0,372.0,370.12,292.89
2016,11,1,11,15,531.5,179.5,2.0,18.0,502.0,591.02,467.59
2016,11,1,11,30,898.0,85.0,2.0,18.0,632.0,803.32,623.37
2016,11,1,11,45,897.0,86.0,2.05,18.0,633.5,841.39,648.19
2016,11,1,12,0,896.0,87.0,2.1,18.0,635.0,876.39,672.55
2016,11,1,12,15,893.5,86.5,2.1,18.0,628.5,905.13,692.12
2016,11,1,12,30,891.0,86.0,2.1,18.0,622.0,930.41,709.42
2016,11,1,12,45,882.5,87.0,2.15,18.0,607.5,948.3,722.37
2016,11,1,13,0,874.0,88.0,2.2,18.0,593.0,974.09,740.88
2016,11,1,13,15,865.5,86.5,2.15,18.0,571.0,981.63,746.0
2016,11,1,13,30,857.0,85.0,2.1,18.0,549.0,985.25,748.81
2016,11,1,13,45,844.0,83.5,2.1,18.0,520.5,980.47,746.76
2016,11,1,14,0,831.0,82.0,2.1,18.0,492.0,971.83,742.32
2016,11,1,14,15,813.0,79.5,2.05,18.0,457.5,953.12,730.57
2016,11,1,14,30,795.0,77.0,2.0,18.0,423.0,930.85,716.45
2016,11,1,14,45,767.0,74.5,1.95,18.0,382.5,895.26,692.98
2016,11,1,15,0,739.0,72.0,1.9,18.0,342.0,856.71,667.12
2016,11,1,15,15,701.5,67.5,1.8,17.5,298.5,811.51,636.54
2016,11,1,15,30,664.0,63.0,1.7,17.0,255.0,757.73,598.6
2016,11,1,15,45,604.5,57.5,1.6,17.0,209.0,681.1,541.12
2016,11,1,16,0,545.0,52.0,1.5,17.0,163.0,604.99,481.52
2016,11,1,16,15,453.5,43.5,1.4,16.0,119.0,498.63,397.34
2016,11,1,16,30,362.0,35.0,1.3,15.0,75.0,396.68,307.65
2016,11,1,16,45,181.0,17.5,1.2,14.0,37.5,204.61,73.25
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,6,45,124.5,12.5,0.9,8.5,21.0,9.83,0.0
2016,11,2,7,0,249.0,25.0,0.9,9.0,42.0,20.68,5.78
2016,11,2,7,15,365.0,35.5,1.1,9.5,83.0,29.33,19.71
2016,11,2,7,30,481.0,46.0,1.3,10.0,124.0,38.06,28.32
2016,11,2,7,45,548.0,53.5,1.55,11.0,169.0,44.09,34.03
2016,11,2,8,0,615.0,61.0,1.8,12.0,214.0,50.14,39.55
2016,11,2,8,15,660.0,66.0,1.9,12.5,259.0,79.76,47.3
2016,11,2,8,30,705.0,71.0,2.0,13.0,304.0,135.24,79.78
2016,11,2,8,45,738.0,74.0,2.15,14.0,346.5,195.49,126.81
2016,11,2,9,0,771.0,77.0,2.3,15.0,389.0,256.03,178.75
2016,11,2,9,15,792.5,79.5,2.3,15.5,425.5,316.14,232.51
2016,11,2,9,30,814.0,82.0,2.3,16.0,462.0,377.99,287.29
2016,11,2,9,45,843.0,79.5,2.35,17.0,496.0,439.75,340.15
2016,11,2,10,0,872.0,77.0,2.4,18.0,530.0,501.42,391.33
2016,11,2,10,15,881.5,78.5,2.3,18.5,554.5,558.93,437.9
2016,11,2,10,30,891.0,80.0,2.2,19.0,579.0,615.55,481.99
2016,11,2,10,45,898.0,80.5,2.15,19.5,596.5,668.41,521.94
2016,11,2,11,0,905.0,81.0,2.1,20.0,614.0,719.59,559.33
2016,11,2,11,15,908.5,81.5,2.0,20.0,623.5,766.29,591.86
2016,11,2,11,30,912.0,82.0,1.9,20.0,633.0,810.55,621.28
2016,11,2,11,45,912.5,82.0,1.8,20.5,634.5,849.17,645.14
2016,11,2,12,0,913.0,82.0,1.7,21.0,636.0,884.75,666.55
2016,11,2,12,15,910.5,81.5,1.55,21.0,629.5,913.89,683.98
2016,11,2,12,30,908.0,81.0,1.4,21.0,623.0,939.51,698.82
2016,11,2,12,45,904.5,80.0,1.3,21.5,609.0,959.99,709.51
2016,11,2,13,0,901.0,79.0,1.2,22.0,595.0,976.76,717.73
2016,11,2,13,15,892.5,78.0,1.1,22.0,573.5,984.87,721.78
2016,11,2,13,30,884.0,77.0,1.0,22.0,552.0,989.09,723.48
2016,11,2,13,45,871.5,75.5,0.9,22.0,523.0,984.82,719.88
2016,11,2,14,0,859.0,74.0,0.8,22.0,494.0,988.83,721.71
2016,11,2,14,15,841.5,71.5,0.8,22.0,459.0,970.59,711.44
2016,11,2,14,30,824.0,69.0,0.8,22.0,424.0,948.74,699.11
2016,11,2,14,45,798.0,66.5,0.85,22.0,384.0,915.04,679.87
2016,11,2,15,0,772.0,64.0,0.9,22.0,344.0,878.37,658.19
2016,11,2,15,15,736.5,60.5,0.85,21.0,300.0,828.49,627.51
2016,11,2,15,30,701.0,57.0,0.8,20.0,256.0,776.61,594.07
2016,11,2,15,45,645.0,51.5,0.8,19.5,209.5,701.7,542.05
2016,11,2,16,0,589.0,46.0,0.8,19.0,163.0,635.99,493.59
2016,11,2,16,15,500.5,38.5,0.85,18.0,119.0,532.73,415.03
2016,11,2,16,30,412.0,31.0,0.9,17.0,75.0,434.14,328.38
2016,11,2,16,45,206.0,15.5,1.0,16.0,37.5,219.32,51.39
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,6,45,136.5,11.0,0.95,9.5,20.0,8.65,0.0
2016,11,3,7,0,273.0,22.0,0.9,10.0,40.0,18.22,2.78
2016,11,3,7,15,389.5,32.0,1.1,10.5,81.0,26.57,17.11
2016,11,3,7,30,506.0,42.0,1.3,11.0,122.0,35.02,25.45
2016,11,3,7,45,575.5,48.5,1.5,12.0,168.0,40.42,30.59
2016,11,3,8,0,645.0,55.0,1.7,13.0,214.0,45.89,35.58
2016,11,3,8,15,688.5,59.5,1.7,13.5,259.0,80.17,46.62
2016,11,3,8,30,732.0,64.0,1.7,14.0,304.0,136.22,79.1
2016,11,3,8,45,763.5,67.5,1.75,15.0,346.0,194.7,124.47
2016,11,3,9,0,795.0,71.0,1.8,16.0,388.0,256.73,177.5
2016,11,3,9,15,815.5,73.5,1.8,16.5,425.5,317.84,231.85
2016,11,3,9,30,836.0,76.0,1.8,17.0,463.0,380.52,286.99
2016,11,3,9,45,855.5,76.0,1.8,17.5,495.0,441.69,339.62
2016,11,3,10,0,875.0,76.0,1.8,18.0,527.0,501.81,389.8
2016,11,3,10,15,884.5,77.5,1.7,18.5,551.5,559.4,435.85
2016,11,3,10,30,894.0,79.0,1.6,19.0,576.0,616.1,479.31
2016,11,3,10,45,900.0,80.0,1.55,20.0,593.0,668.9,517.59
2016,11,3,11,0,906.0,81.0,1.5,21.0,610.0,719.94,553.06
2016,11,3,11,15,909.0,81.5,1.4,21.5,619.5,766.26,583.3
2016,11,3,11,30,912.0,82.0,1.3,22.0,629.0,810.11,610.25
2016,11,3,11,45,911.5,82.0,1.2,22.5,630.0,847.87,632.5
2016,11,3,12,0,911.0,82.0,1.1,23.0,631.0,882.51,652.27
2016,11,3,12,15,908.5,82.0,1.0,23.0,625.0,912.13,669.68
2016,11,3,12,30,906.0,82.0,0.9,23.0,619.0,938.28,684.66
2016,11,3,12,45,898.5,82.0,0.8,23.5,604.0,956.17,692.91
2016,11,3,13,0,891.0,82.0,0.7,24.0,589.0,970.23,698.76
2016,11,3,13,15,882.5,81.0,0.65,24.0,567.5,978.25,703.3
2016,11,3,13,30,874.0,80.0,0.6,24.0,546.0,982.41,705.65
2016,11,3,13,45,859.5,78.5,0.55,24.0,517.0,988.22,709.21
2016,11,3,14,0,845.0,77.0,0.5,24.0,488.0,978.14,702.97
2016,11,3,14,15,827.5,75.0,0.5,23.5,453.0,960.61,694.86
2016,11,3,14,30,810.0,73.0,0.5,23.0,418.0,939.5,684.49
2016,11,3,14,45,680.0,84.0,0.55,23.0,355.0,827.44,614.45
2016,11,3,15,0,550.0,95.0,0.6,23.0,292.0,707.15,536.64
2016,11,3,15,15,615.0,77.0,0.6,22.5,271.0,740.2,562.44
2016,11,3,15,30,680.0,59.0,0.6,22.0,250.0,758.63,575.32
2016,11,3,15,45,622.5,53.5,0.65,21.5,204.0,691.59,528.9
2016,11,3,16,0,565.0,48.0,0.7,21.0,158.0,617.21,475.13
2016,11,3,16,15,472.0,40.0,0.8,20.0,114.5,510.06,394.54
2016,11,3,16,30,379.0,32.0,0.9,19.0,71.0,407.69,304.36
2016,11,3,16,45,189.5,16.0,1.0,18.0,35.5,205.73,16.31
2016,11,3,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,117.0,11.5,1.05,11.5,18.5,9.05,0.0
2016,11,4,7,0,234.0,23.0,1.0,12.0,37.0,19.02,0.93
2016,11,4,7,15,355.0,33.5,1.15,12.5,77.5,27.7,17.75
2016,11,4,7,30,476.0,44.0,1.3,13.0,118.0,36.49,26.46
2016,11,4,7,45,550.0,51.0,1.45,14.0,163.5,42.2,31.87
2016,11,4,8,0,624.0,58.0,1.6,15.0,209.0,47.99,37.13
2016,11,4,8,15,669.5,63.0,1.45,15.5,254.0,78.65,45.25
2016,11,4,8,30,715.0,68.0,1.3,16.0,299.0,134.64,77.79
2016,11,4,8,45,747.0,71.5,1.2,17.0,341.0,195.47,124.64
2016,11,4,9,0,779.0,75.0,1.1,18.0,383.0,256.59,176.0
2016,11,4,9,15,800.0,77.5,1.05,18.5,420.0,316.88,228.58
2016,11,4,9,30,821.0,80.0,1.0,19.0,457.0,378.83,281.81
2016,11,4,9,45,836.5,82.0,0.95,20.0,488.0,439.38,331.85
2016,11,4,10,0,852.0,84.0,0.9,21.0,519.0,500.34,380.08
2016,11,4,10,15,862.0,85.5,0.85,21.5,543.5,558.01,424.56
2016,11,4,10,30,872.0,87.0,0.8,22.0,568.0,614.9,466.62
2016,11,4,10,45,879.0,87.5,0.75,22.5,585.0,667.8,504.2
2016,11,4,11,0,886.0,88.0,0.7,23.0,602.0,713.12,535.33
2016,11,4,11,15,889.0,88.5,0.65,23.0,611.5,758.63,565.62
2016,11,4,11,30,892.0,89.0,0.6,23.0,621.0,801.73,592.61
2016,11,4,11,45,761.0,126.0,0.55,23.5,581.0,785.82,579.43
2016,11,4,12,0,630.0,163.0,0.5,24.0,541.0,745.01,550.29
2016,11,4,12,15,758.0,126.0,0.6,24.0,575.5,843.97,618.15
2016,11,4,12,30,886.0,89.0,0.7,24.0,610.0,927.66,672.63
2016,11,4,12,45,879.0,88.5,0.85,24.5,595.0,956.26,691.63
2016,11,4,13,0,872.0,88.0,1.0,25.0,580.0,970.31,702.28
2016,11,4,13,15,742.5,115.0,1.1,25.0,523.0,900.72,660.04
2016,11,4,13,30,613.0,142.0,1.2,25.0,466.0,816.71,607.93
2016,11,4,13,45,719.0,111.5,1.3,25.0,472.5,895.57,663.61
2016,11,4,14,0,825.0,81.0,1.4,25.0,479.0,962.63,709.09
2016,11,4,14,15,806.5,78.5,1.4,24.5,444.5,943.46,698.49
2016,11,4,14,30,788.0,76.0,1.4,24.0,410.0,920.76,686.53
2016,11,4,14,45,761.0,73.0,1.45,24.0,370.0,885.67,665.42
2016,11,4,15,0,734.0,70.0,1.5,24.0,330.0,847.65,641.81
2016,11,4,15,15,696.0,65.5,1.35,23.0,286.5,802.27,612.31
2016,11,4,15,30,658.0,61.0,1.2,22.0,243.0,748.33,575.51
2016,11,4,15,45,600.5,55.0,1.05,21.5,198.0,673.24,520.77
2016,11,4,16,0,543.0,49.0,0.9,21.0,153.0,598.68,463.78
2016,11,4,16,15,449.0,40.0,0.95,20.0,110.0,490.09,380.51
2016,11,4,16,30,355.0,31.0,1.0,19.0,67.0,386.75,286.86
2016,11,4,16,45,177.5,15.5,1.05,18.0,33.5,193.99,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,45,120.0,10.5,1.05,11.0,17.5,8.26,0.0
2016,11,5,7,0,240.0,21.0,1.0,11.0,35.0,17.36,0.0
2016,11,5,7,15,359.0,31.5,1.15,12.0,74.5,26.09,16.24
2016,11,5,7,30,478.0,42.0,1.3,13.0,114.0,34.9,25.02
2016,11,5,7,45,545.5,49.5,1.5,14.0,158.5,41.01,30.78
2016,11,5,8,0,613.0,57.0,1.7,15.0,203.0,47.14,36.36
2016,11,5,8,15,658.0,62.0,1.7,15.5,247.0,77.64,44.56
2016,11,5,8,30,703.0,67.0,1.7,16.0,291.0,132.76,76.78
2016,11,5,8,45,728.5,72.0,1.75,16.5,331.5,192.84,123.82
2016,11,5,9,0,754.0,77.0,1.8,17.0,372.0,252.5,175.05
2016,11,5,9,15,775.5,80.0,1.75,17.5,408.5,311.81,227.42
2016,11,5,9,30,797.0,83.0,1.7,18.0,445.0,372.9,280.7
2016,11,5,9,45,814.0,84.5,1.7,18.5,476.0,432.18,331.45
2016,11,5,10,0,831.0,86.0,1.7,19.0,507.0,492.08,381.02
2016,11,5,10,15,841.0,87.5,1.7,19.5,531.0,548.56,426.34
2016,11,5,10,30,851.0,89.0,1.7,20.0,555.0,604.31,469.52
2016,11,5,10,45,860.0,89.0,1.7,20.5,572.0,656.88,508.96
2016,11,5,11,0,869.0,89.0,1.7,21.0,589.0,708.04,546.16
2016,11,5,11,15,871.5,89.0,1.75,21.0,597.5,752.76,578.75
2016,11,5,11,30,874.0,89.0,1.8,21.0,606.0,787.25,602.55
2016,11,5,11,45,876.5,88.0,1.85,21.5,607.5,824.93,627.4
2016,11,5,12,0,879.0,87.0,1.9,22.0,609.0,859.79,650.12
2016,11,5,12,15,761.5,120.0,1.95,22.0,569.0,839.69,636.69
2016,11,5,12,30,644.0,153.0,2.0,22.0,529.0,795.05,606.86
2016,11,5,12,45,589.5,166.5,2.1,22.0,504.5,777.96,596.61
2016,11,5,13,0,535.0,180.0,2.2,22.0,480.0,748.43,576.81
2016,11,5,13,15,482.5,186.5,2.25,22.0,449.5,717.96,555.57
2016,11,5,13,30,430.0,193.0,2.3,22.0,419.0,683.73,531.36
2016,11,5,13,45,438.0,179.5,2.35,22.0,399.5,684.04,533.6
2016,11,5,14,0,446.0,166.0,2.4,22.0,380.0,681.96,533.92
2016,11,5,14,15,552.0,129.0,2.35,21.5,374.0,746.29,583.28
2016,11,5,14,30,658.0,92.0,2.3,21.0,368.0,818.22,635.92
2016,11,5,14,45,610.0,91.0,2.3,21.0,327.5,766.32,599.49
2016,11,5,15,0,562.0,90.0,2.3,21.0,287.0,712.23,561.73
2016,11,5,15,15,523.0,84.0,2.15,20.5,249.0,659.19,523.79
2016,11,5,15,30,484.0,78.0,2.0,20.0,211.0,604.83,483.49
2016,11,5,15,45,440.5,67.5,1.85,19.5,171.5,540.73,434.07
2016,11,5,16,0,397.0,57.0,1.7,19.0,132.0,476.84,382.53
2016,11,5,16,15,325.0,44.5,1.55,18.0,94.0,387.56,308.98
2016,11,5,16,30,253.0,32.0,1.4,17.0,56.0,302.9,226.51
2016,11,5,16,45,126.5,16.0,1.25,16.0,28.0,148.19,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,45,28.5,10.0,0.8,13.5,11.5,7.87,0.0
2016,11,6,7,0,57.0,20.0,0.8,14.0,23.0,15.08,0.0
2016,11,6,7,15,118.5,36.0,0.85,14.0,50.5,26.8,16.46
2016,11,6,7,30,180.0,52.0,0.9,14.0,78.0,38.45,27.95
2016,11,6,7,45,208.5,69.0,0.95,14.5,110.0,50.38,38.95
2016,11,6,8,0,237.0,86.0,1.0,15.0,142.0,62.05,49.51
2016,11,6,8,15,255.5,102.5,1.2,15.5,173.5,85.35,60.68
2016,11,6,8,30,274.0,119.0,1.4,16.0,205.0,119.93,84.09
2016,11,6,8,45,287.5,134.0,1.6,17.0,235.5,155.29,111.85
2016,11,6,9,0,301.0,149.0,1.8,18.0,266.0,192.59,142.86
2016,11,6,9,15,290.0,166.5,1.8,18.0,288.0,226.41,172.77
2016,11,6,9,30,279.0,184.0,1.8,18.0,310.0,259.18,201.42
2016,11,6,9,45,220.0,204.0,1.85,18.5,307.5,265.61,208.71
2016,11,6,10,0,161.0,224.0,1.9,19.0,305.0,271.38,214.31
2016,11,6,10,15,276.5,218.0,1.9,19.5,365.0,350.66,276.92
2016,11,6,10,30,392.0,212.0,1.9,20.0,425.0,432.76,340.84
2016,11,6,10,45,292.0,236.5,1.9,20.5,398.0,417.27,327.95
2016,11,6,11,0,192.0,261.0,1.9,21.0,371.0,377.9,296.63
2016,11,6,11,15,297.0,247.0,1.9,21.0,420.0,469.55,368.29
2016,11,6,11,30,402.0,233.0,1.9,21.0,469.0,554.54,433.23
2016,11,6,11,45,630.0,158.0,1.9,21.0,529.0,711.6,551.02
2016,11,6,12,0,858.0,83.0,1.9,21.0,589.0,836.73,638.18
2016,11,6,12,15,855.5,82.5,1.9,21.0,582.5,863.98,655.71
2016,11,6,12,30,853.0,82.0,1.9,21.0,576.0,887.95,672.04
2016,11,6,12,45,829.0,88.0,1.9,21.5,559.0,907.41,684.13
2016,11,6,13,0,805.0,94.0,1.9,22.0,542.0,912.04,686.37
2016,11,6,13,15,524.5,160.5,1.9,22.0,448.0,728.59,560.69
2016,11,6,13,30,244.0,227.0,1.9,22.0,354.0,517.8,404.0
2016,11,6,13,45,215.5,216.5,1.9,22.0,324.5,460.55,363.29
2016,11,6,14,0,187.0,206.0,1.9,22.0,295.0,425.46,337.15
2016,11,6,14,15,173.5,191.5,1.8,21.5,269.0,399.14,318.14
2016,11,6,14,30,160.0,177.0,1.7,21.0,243.0,372.09,298.24
2016,11,6,14,45,155.5,160.0,1.65,21.0,219.5,349.83,281.65
2016,11,6,15,0,151.0,143.0,1.6,21.0,196.0,326.89,264.23
2016,11,6,15,15,142.5,125.0,1.4,20.5,169.5,297.94,241.78
2016,11,6,15,30,134.0,107.0,1.2,20.0,143.0,268.56,218.4
2016,11,6,15,45,119.5,88.0,1.05,19.5,115.5,231.51,188.06
2016,11,6,16,0,105.0,69.0,0.9,19.0,88.0,194.17,156.57
2016,11,6,16,15,78.5,50.5,0.85,18.5,62.5,146.99,115.82
2016,11,6,16,30,52.0,32.0,0.8,18.0,37.0,99.17,70.23
2016,11,6,16,45,26.0,16.0,0.8,17.5,18.5,45.13,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,13.0,0.75,13.5,13.0,10.23,0.0
2016,11,7,7,0,0.0,26.0,0.7,14.0,26.0,18.61,0.0
2016,11,7,7,15,162.0,35.0,0.8,14.5,58.5,26.26,15.7
2016,11,7,7,30,324.0,44.0,0.9,15.0,91.0,35.71,25.39
2016,11,7,7,45,375.5,56.0,1.0,15.5,129.0,42.59,31.92
2016,11,7,8,0,427.0,68.0,1.1,16.0,167.0,51.42,39.95
2016,11,7,8,15,459.5,78.5,1.05,16.5,204.5,78.8,49.97
2016,11,7,8,30,492.0,89.0,1.0,17.0,242.0,127.25,80.63
2016,11,7,8,45,514.5,98.0,1.0,18.0,277.5,174.18,116.84
2016,11,7,9,0,537.0,107.0,1.0,19.0,313.0,223.91,158.26
2016,11,7,9,15,537.5,119.5,0.95,19.5,343.0,268.06,196.96
2016,11,7,9,30,538.0,132.0,0.9,20.0,373.0,316.12,238.11
2016,11,7,9,45,640.0,116.0,0.9,21.0,421.5,387.07,293.94
2016,11,7,10,0,742.0,100.0,0.9,22.0,470.0,462.36,352.02
2016,11,7,10,15,754.0,102.0,0.8,22.5,493.5,516.19,393.12
2016,11,7,10,30,766.0,104.0,0.7,23.0,517.0,568.54,431.54
2016,11,7,10,45,687.5,131.0,0.65,23.5,510.5,590.27,446.44
2016,11,7,11,0,609.0,158.0,0.6,24.0,504.0,600.58,452.55
2016,11,7,11,15,578.0,172.0,0.6,24.0,504.5,616.99,464.58
2016,11,7,11,30,547.0,186.0,0.6,24.0,505.0,636.95,478.4
2016,11,7,11,45,516.5,197.5,0.65,24.5,499.5,650.72,487.34
2016,11,7,12,0,486.0,209.0,0.7,25.0,494.0,660.59,493.49
2016,11,7,12,15,533.5,190.0,0.75,25.0,500.0,703.61,525.0
2016,11,7,12,30,581.0,171.0,0.8,25.0,506.0,746.14,555.64
2016,11,7,12,45,701.0,129.5,0.9,25.0,524.0,841.85,620.61
2016,11,7,13,0,821.0,88.0,1.0,25.0,542.0,919.35,671.93
2016,11,7,13,15,692.5,120.5,1.05,25.0,493.5,857.0,631.94
2016,11,7,13,30,564.0,153.0,1.1,25.0,445.0,769.04,575.62
2016,11,7,13,45,607.5,131.5,1.15,25.0,430.5,806.27,603.33
2016,11,7,14,0,651.0,110.0,1.2,25.0,416.0,830.18,620.66
2016,11,7,14,15,644.5,102.5,1.2,24.5,387.0,817.24,614.03
2016,11,7,14,30,638.0,95.0,1.2,24.0,358.0,801.23,605.68
2016,11,7,14,45,605.0,92.0,1.2,24.0,322.0,761.79,579.9
2016,11,7,15,0,572.0,89.0,1.2,24.0,286.0,720.0,552.08
2016,11,7,15,15,539.0,81.0,1.05,23.5,247.0,670.34,517.29
2016,11,7,15,30,506.0,73.0,0.9,23.0,208.0,619.31,480.29
2016,11,7,15,45,455.0,63.5,0.8,22.5,168.0,549.12,428.13
2016,11,7,16,0,404.0,54.0,0.7,22.0,128.0,479.46,373.96
2016,11,7,16,15,321.0,42.5,0.7,21.5,90.0,381.72,295.96
2016,11,7,16,30,238.0,31.0,0.7,21.0,52.0,289.69,205.01
2016,11,7,16,45,119.0,15.5,0.75,20.5,26.0,139.84,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.5,0.85,13.0,13.5,10.62,0.0
2016,11,8,7,0,0.0,27.0,0.8,13.0,27.0,19.05,0.0
2016,11,8,7,15,217.5,33.0,0.9,13.5,63.5,25.04,14.47
2016,11,8,7,30,435.0,39.0,1.0,14.0,100.0,32.3,22.48
2016,11,8,7,45,508.5,46.0,1.1,15.0,142.5,38.03,27.94
2016,11,8,8,0,582.0,53.0,1.2,16.0,185.0,43.83,33.24
2016,11,8,8,15,628.5,57.5,1.1,16.5,227.5,73.36,41.25
2016,11,8,8,30,675.0,62.0,1.0,17.0,270.0,129.12,74.53
2016,11,8,8,45,707.0,65.5,0.9,18.0,310.0,183.73,116.3
2016,11,8,9,0,739.0,69.0,0.8,19.0,350.0,241.96,165.02
2016,11,8,9,15,760.5,72.0,0.7,19.5,385.5,299.96,215.18
2016,11,8,9,30,782.0,75.0,0.6,20.0,421.0,359.75,265.92
2016,11,8,9,45,800.0,76.0,0.55,21.0,451.0,417.67,313.33
2016,11,8,10,0,818.0,77.0,0.5,22.0,481.0,476.31,359.26
2016,11,8,10,15,828.0,78.5,0.45,22.0,505.0,531.64,402.27
2016,11,8,10,30,838.0,80.0,0.4,22.0,529.0,586.28,443.17
2016,11,8,10,45,842.5,81.5,0.35,22.5,545.0,636.49,478.56
2016,11,8,11,0,847.0,83.0,0.3,23.0,561.0,684.97,511.42
2016,11,8,11,15,850.5,83.5,0.3,23.5,570.0,722.99,536.36
2016,11,8,11,30,854.0,84.0,0.3,24.0,579.0,764.55,562.07
2016,11,8,11,45,852.5,85.0,0.3,24.5,580.0,800.19,583.52
2016,11,8,12,0,851.0,86.0,0.3,25.0,581.0,842.12,608.84
2016,11,8,12,15,848.5,85.5,0.35,25.0,575.0,869.84,626.94
2016,11,8,12,30,846.0,85.0,0.4,25.0,569.0,894.24,643.25
2016,11,8,12,45,839.0,85.0,0.45,25.5,555.0,911.65,654.06
2016,11,8,13,0,832.0,85.0,0.5,26.0,541.0,925.41,662.81
2016,11,8,13,15,823.5,83.5,0.55,26.0,520.5,932.16,668.65
2016,11,8,13,30,815.0,82.0,0.6,26.0,500.0,935.18,672.43
2016,11,8,13,45,801.5,80.5,0.65,26.0,473.0,929.57,670.94
2016,11,8,14,0,788.0,79.0,0.7,26.0,446.0,920.3,667.33
2016,11,8,14,15,769.0,76.5,0.7,25.5,413.0,900.71,657.47
2016,11,8,14,30,750.0,74.0,0.7,25.0,380.0,877.78,645.41
2016,11,8,14,45,724.5,70.5,0.75,25.0,342.0,843.99,625.62
2016,11,8,15,0,699.0,67.0,0.8,25.0,304.0,807.45,603.41
2016,11,8,15,15,660.0,62.5,0.7,24.5,262.5,761.86,572.98
2016,11,8,15,30,621.0,58.0,0.6,24.0,221.0,708.0,535.62
2016,11,8,15,45,562.0,52.0,0.55,24.0,178.0,632.8,481.22
2016,11,8,16,0,503.0,46.0,0.5,24.0,135.0,558.37,424.7
2016,11,8,16,15,407.5,36.5,0.6,23.0,95.0,449.72,341.92
2016,11,8,16,30,312.0,27.0,0.7,22.0,55.0,347.06,238.31
2016,11,8,16,45,156.0,13.5,0.85,21.0,27.5,133.3,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
