Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,6,45,65.5,8.5,0.8,12.5,11.5,6.69,0.0
2016,11,9,7,0,131.0,17.0,0.8,13.0,23.0,12.97,0.0
2016,11,9,7,15,245.5,30.5,0.95,13.5,58.0,25.0,14.05
2016,11,9,7,30,360.0,44.0,1.1,14.0,93.0,36.08,25.67
2016,11,9,7,45,440.5,53.0,1.25,14.5,135.5,43.19,32.49
2016,11,9,8,0,521.0,62.0,1.4,15.0,178.0,50.33,39.1
2016,11,9,8,15,570.5,68.0,1.4,15.5,220.5,78.93,47.51
2016,11,9,8,30,620.0,74.0,1.4,16.0,263.0,129.71,77.68
2016,11,9,8,45,659.5,77.5,1.45,17.0,303.5,182.87,118.38
2016,11,9,9,0,699.0,81.0,1.5,18.0,344.0,240.61,166.81
2016,11,9,9,15,723.0,84.5,1.55,18.5,380.0,298.06,217.14
2016,11,9,9,30,747.0,88.0,1.6,19.0,416.0,357.66,268.88
2016,11,9,9,45,779.0,86.0,1.7,20.0,449.0,418.06,319.59
2016,11,9,10,0,811.0,84.0,1.8,21.0,482.0,479.48,369.63
2016,11,9,10,15,822.0,85.5,1.7,21.0,506.0,535.08,414.52
2016,11,9,10,30,833.0,87.0,1.6,21.0,530.0,590.11,457.41
2016,11,9,10,45,841.0,88.0,1.55,21.5,547.0,641.88,495.84
2016,11,9,11,0,849.0,89.0,1.5,22.0,564.0,692.25,531.95
2016,11,9,11,15,852.5,89.5,1.4,22.5,573.0,737.16,562.26
2016,11,9,11,30,856.0,90.0,1.3,23.0,582.0,779.78,588.71
2016,11,9,11,45,855.5,90.5,1.25,23.5,583.5,816.68,611.34
2016,11,9,12,0,855.0,91.0,1.2,24.0,585.0,850.65,631.74
2016,11,9,12,15,852.5,90.5,1.15,24.0,578.5,878.6,649.21
2016,11,9,12,30,850.0,90.0,1.1,24.0,572.0,903.2,664.48
2016,11,9,12,45,850.0,87.0,1.05,24.5,559.5,923.64,675.76
2016,11,9,13,0,850.0,84.0,1.0,25.0,547.0,940.59,684.82
2016,11,9,13,15,840.5,82.5,0.9,25.0,526.0,946.66,687.43
2016,11,9,13,30,831.0,81.0,0.8,25.0,505.0,948.93,687.8
2016,11,9,13,45,814.5,80.0,0.75,25.5,476.5,941.14,681.59
2016,11,9,14,0,798.0,79.0,0.7,26.0,448.0,929.61,673.24
2016,11,9,14,15,778.5,76.5,0.65,25.5,414.5,909.56,662.17
2016,11,9,14,30,759.0,74.0,0.6,25.0,381.0,886.13,648.9
2016,11,9,14,45,729.0,71.0,0.6,25.0,342.0,848.5,625.85
2016,11,9,15,0,699.0,68.0,0.6,25.0,303.0,815.51,605.4
2016,11,9,15,15,659.0,63.5,0.55,24.5,261.0,762.06,570.6
2016,11,9,15,30,619.0,59.0,0.5,24.0,219.0,707.31,533.54
2016,11,9,15,45,557.5,52.5,0.5,23.5,176.0,629.19,478.75
2016,11,9,16,0,496.0,46.0,0.5,23.0,133.0,551.98,421.42
2016,11,9,16,15,399.5,36.5,0.6,22.5,93.0,442.79,336.81
2016,11,9,16,30,303.0,27.0,0.7,22.0,53.0,337.45,226.22
2016,11,9,16,45,151.5,13.5,0.8,21.5,26.5,129.72,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.0,0.9,13.0,11.0,8.65,0.0
2016,11,10,7,0,0.0,22.0,0.9,13.0,22.0,17.31,0.0
2016,11,10,7,15,196.5,31.0,1.15,14.0,57.0,23.5,12.37
2016,11,10,7,30,393.0,40.0,1.4,15.0,92.0,32.98,22.8
2016,11,10,7,45,468.5,48.0,1.65,16.0,134.0,39.4,28.93
2016,11,10,8,0,544.0,56.0,1.9,17.0,176.0,45.87,34.82
2016,11,10,8,15,593.5,62.0,1.9,17.5,218.5,75.38,43.57
2016,11,10,8,30,643.0,68.0,1.9,18.0,261.0,127.43,74.29
2016,11,10,8,45,590.0,85.5,1.95,18.5,282.0,177.34,116.36
2016,11,10,9,0,537.0,103.0,2.0,19.0,303.0,220.66,156.45
2016,11,10,9,15,322.0,145.0,2.0,19.5,268.0,219.08,165.23
2016,11,10,9,30,107.0,187.0,2.0,20.0,233.0,194.49,151.87
2016,11,10,9,45,242.5,186.5,2.0,20.5,301.5,267.98,209.4
2016,11,10,10,0,378.0,186.0,2.0,21.0,370.0,350.46,274.08
2016,11,10,10,15,294.0,210.5,1.95,21.5,358.0,353.72,277.23
2016,11,10,10,30,210.0,235.0,1.9,22.0,346.0,336.79,264.05
2016,11,10,10,45,339.0,217.5,1.85,22.5,403.0,429.36,336.04
2016,11,10,11,0,468.0,200.0,1.8,23.0,460.0,536.46,416.49
2016,11,10,11,15,486.0,198.5,1.7,23.5,472.5,575.27,443.84
2016,11,10,11,30,504.0,197.0,1.6,24.0,485.0,613.96,470.93
2016,11,10,11,45,501.5,198.5,1.5,24.5,486.0,638.74,487.22
2016,11,10,12,0,499.0,200.0,1.4,25.0,487.0,661.54,501.85
2016,11,10,12,15,391.0,223.0,1.3,25.0,446.5,592.08,450.83
2016,11,10,12,30,283.0,246.0,1.2,25.0,406.0,536.43,408.98
2016,11,10,12,45,283.0,239.5,1.1,25.5,396.0,541.39,412.2
2016,11,10,13,0,283.0,233.0,1.0,26.0,386.0,545.06,413.95
2016,11,10,13,15,390.0,201.0,0.95,26.0,403.0,620.14,470.07
2016,11,10,13,30,497.0,169.0,0.9,26.0,420.0,721.11,541.25
2016,11,10,13,45,248.5,128.0,0.85,26.0,253.5,405.45,314.26
2016,11,10,14,0,0.0,87.0,0.8,26.0,87.0,67.53,48.79
2016,11,10,14,15,225.0,109.0,0.7,26.0,199.5,365.13,289.59
2016,11,10,14,30,450.0,131.0,0.6,26.0,312.0,647.61,494.28
2016,11,10,14,45,430.5,121.0,0.5,26.0,280.0,615.45,467.96
2016,11,10,15,0,411.0,111.0,0.4,26.0,248.0,581.71,443.97
2016,11,10,15,15,387.5,98.0,0.35,25.5,213.0,538.81,414.2
2016,11,10,15,30,364.0,85.0,0.3,25.0,178.0,495.0,382.67
2016,11,10,15,45,327.5,71.0,0.3,25.0,142.5,437.32,339.16
2016,11,10,16,0,291.0,57.0,0.3,25.0,107.0,380.27,294.1
2016,11,10,16,15,228.0,42.5,0.4,24.0,74.0,301.05,230.16
2016,11,10,16,30,165.0,28.0,0.5,23.0,41.0,221.72,143.89
2016,11,10,16,45,82.5,14.0,0.6,22.5,20.5,75.85,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,13.5,9.0,7.08,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,14.16,0.0
2016,11,11,7,15,155.0,29.5,1.35,14.5,49.5,22.26,10.85
2016,11,11,7,30,310.0,41.0,1.6,15.0,81.0,33.43,23.09
2016,11,11,7,45,371.0,53.0,1.85,16.0,119.5,42.82,31.86
2016,11,11,8,0,432.0,65.0,2.1,17.0,158.0,52.06,40.22
2016,11,11,8,15,472.5,74.5,2.05,17.5,197.0,79.6,50.05
2016,11,11,8,30,513.0,84.0,2.0,18.0,236.0,125.92,78.49
2016,11,11,8,45,551.5,88.0,2.0,19.0,272.5,172.65,113.98
2016,11,11,9,0,590.0,92.0,2.0,20.0,309.0,223.97,156.59
2016,11,11,9,15,612.5,97.0,2.05,20.5,342.5,275.73,201.62
2016,11,11,9,30,635.0,102.0,2.1,21.0,376.0,329.67,248.21
2016,11,11,9,45,583.5,126.0,2.2,22.0,391.5,371.46,284.84
2016,11,11,10,0,532.0,150.0,2.3,23.0,407.0,401.21,310.37
2016,11,11,10,15,437.5,181.0,2.35,23.0,399.5,413.64,322.23
2016,11,11,10,30,343.0,212.0,2.4,23.0,392.0,404.33,316.3
2016,11,11,10,45,214.5,228.5,2.5,23.5,342.5,348.22,272.83
2016,11,11,11,0,86.0,245.0,2.6,24.0,293.0,277.3,216.29
2016,11,11,11,15,62.5,238.5,2.65,24.0,274.0,260.22,202.95
2016,11,11,11,30,39.0,232.0,2.7,24.0,255.0,240.7,187.32
2016,11,11,11,45,60.0,243.0,2.75,24.5,277.5,273.56,213.16
2016,11,11,12,0,81.0,254.0,2.8,25.0,300.0,308.67,240.39
2016,11,11,12,15,148.0,253.5,2.75,25.0,337.0,392.8,306.33
2016,11,11,12,30,215.0,253.0,2.7,25.0,374.0,462.01,360.02
2016,11,11,12,45,166.5,247.5,2.7,25.0,340.0,420.73,327.94
2016,11,11,13,0,118.0,242.0,2.7,25.0,306.0,376.63,293.79
2016,11,11,13,15,114.5,234.0,2.6,24.5,294.0,370.83,290.38
2016,11,11,13,30,111.0,226.0,2.5,24.0,282.0,342.19,269.56
2016,11,11,13,45,55.5,163.5,2.45,24.0,191.5,214.39,169.12
2016,11,11,14,0,0.0,101.0,2.4,24.0,101.0,80.44,60.14
2016,11,11,14,15,52.0,134.5,2.3,23.5,155.0,183.12,145.82
2016,11,11,14,30,104.0,168.0,2.2,23.0,209.0,306.75,245.57
2016,11,11,14,45,95.5,152.0,2.15,22.5,187.0,261.24,210.08
2016,11,11,15,0,87.0,136.0,2.1,22.0,165.0,237.21,191.48
2016,11,11,15,15,78.5,118.0,1.9,21.0,141.5,209.94,170.04
2016,11,11,15,30,70.0,100.0,1.7,20.0,118.0,182.55,147.91
2016,11,11,15,45,57.5,81.0,1.55,19.5,94.0,149.5,120.15
2016,11,11,16,0,45.0,62.0,1.4,19.0,70.0,116.1,91.54
2016,11,11,16,15,22.5,44.0,1.3,18.5,48.0,75.38,55.98
2016,11,11,16,30,0.0,26.0,1.2,18.0,26.0,25.4,11.24
2016,11,11,16,45,0.0,13.0,1.15,17.5,13.0,10.23,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,71.0,7.0,0.8,13.5,9.5,0.0,0.0
2016,11,12,7,0,142.0,14.0,0.8,14.0,19.0,11.02,0.0
2016,11,12,7,15,274.0,25.5,0.85,14.5,53.5,21.01,9.31
2016,11,12,7,30,406.0,37.0,0.9,15.0,88.0,30.65,20.65
2016,11,12,7,45,484.0,44.5,1.0,16.0,129.5,36.78,26.58
2016,11,12,8,0,562.0,52.0,1.1,17.0,171.0,42.97,32.25
2016,11,12,8,15,611.5,57.5,1.05,17.5,213.5,72.68,40.89
2016,11,12,8,30,661.0,63.0,1.0,18.0,256.0,125.24,71.64
2016,11,12,8,45,696.5,66.5,1.0,18.5,296.0,182.34,115.5
2016,11,12,9,0,732.0,70.0,1.0,19.0,336.0,240.48,164.4
2016,11,12,9,15,755.5,72.5,0.95,19.0,371.5,297.96,214.8
2016,11,12,9,30,779.0,75.0,0.9,19.0,407.0,357.44,266.44
2016,11,12,9,45,802.0,75.0,0.9,19.5,438.5,416.03,315.85
2016,11,12,10,0,825.0,75.0,0.9,20.0,470.0,475.86,364.58
2016,11,12,10,15,836.5,76.5,0.85,20.5,494.0,532.08,408.59
2016,11,12,10,30,848.0,78.0,0.8,21.0,518.0,587.78,450.42
2016,11,12,10,45,857.0,78.0,0.75,21.5,535.5,634.73,484.58
2016,11,12,11,0,866.0,78.0,0.7,22.0,553.0,684.16,519.14
2016,11,12,11,15,659.5,143.0,0.75,22.5,508.0,653.82,495.4
2016,11,12,11,30,453.0,208.0,0.8,23.0,463.0,584.93,444.57
2016,11,12,11,45,663.5,144.0,0.85,23.5,519.0,721.6,544.37
2016,11,12,12,0,874.0,80.0,0.9,24.0,575.0,842.33,623.64
2016,11,12,12,15,735.5,119.5,1.0,24.0,533.0,812.03,603.63
2016,11,12,12,30,597.0,159.0,1.1,24.0,491.0,754.47,566.85
2016,11,12,12,45,724.0,119.5,1.25,24.0,512.5,848.53,633.17
2016,11,12,13,0,851.0,80.0,1.4,24.0,534.0,934.0,691.13
2016,11,12,13,15,722.5,108.5,1.45,24.0,484.0,868.38,648.21
2016,11,12,13,30,594.0,137.0,1.5,24.0,434.0,788.01,596.05
2016,11,12,13,45,597.0,128.0,1.6,24.0,412.0,789.08,599.59
2016,11,12,14,0,600.0,119.0,1.7,24.0,390.0,787.16,600.24
2016,11,12,14,15,683.0,94.5,1.7,23.5,380.5,842.91,640.91
2016,11,12,14,30,766.0,70.0,1.7,23.0,371.0,886.02,672.05
2016,11,12,14,45,738.5,66.5,1.7,23.0,333.0,850.38,648.27
2016,11,12,15,0,711.0,63.0,1.7,23.0,295.0,812.01,622.79
2016,11,12,15,15,670.5,59.0,1.6,22.5,253.5,758.1,585.61
2016,11,12,15,30,630.0,55.0,1.5,22.0,212.0,711.11,551.82
2016,11,12,15,45,565.5,49.0,1.45,21.5,169.0,631.07,492.43
2016,11,12,16,0,501.0,43.0,1.4,21.0,126.0,552.14,430.73
2016,11,12,16,15,398.0,34.0,1.4,20.0,86.5,438.38,338.27
2016,11,12,16,30,295.0,25.0,1.4,19.0,47.0,323.1,198.66
2016,11,12,16,45,147.5,12.5,1.4,18.0,23.5,125.71,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,67.5,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,135.0,13.0,0.6,13.0,17.0,10.23,0.0
2016,11,13,7,15,269.0,24.5,0.65,13.5,51.5,20.19,8.02
2016,11,13,7,30,403.0,36.0,0.7,14.0,86.0,29.85,19.98
2016,11,13,7,45,476.5,45.0,0.75,14.5,127.0,37.17,27.07
2016,11,13,8,0,550.0,54.0,0.8,15.0,168.0,44.48,33.84
2016,11,13,8,15,600.5,59.5,0.75,15.0,210.5,73.67,42.47
2016,11,13,8,30,651.0,65.0,0.7,15.0,253.0,125.63,73.2
2016,11,13,8,45,684.0,69.5,0.65,15.5,292.5,179.96,115.21
2016,11,13,9,0,717.0,74.0,0.6,16.0,332.0,238.07,164.35
2016,11,13,9,15,741.0,77.0,0.55,16.0,368.0,297.34,216.18
2016,11,13,9,30,765.0,80.0,0.5,16.0,404.0,356.63,267.54
2016,11,13,9,45,784.5,82.0,0.5,16.5,434.5,414.93,316.66
2016,11,13,10,0,804.0,84.0,0.5,17.0,465.0,474.21,364.83
2016,11,13,10,15,816.5,85.5,0.55,18.0,489.5,529.98,408.39
2016,11,13,10,30,829.0,87.0,0.6,19.0,514.0,585.37,450.02
2016,11,13,10,45,839.5,87.0,0.65,20.0,531.5,637.27,487.72
2016,11,13,11,0,850.0,87.0,0.7,21.0,549.0,687.98,523.34
2016,11,13,11,15,854.0,87.5,0.75,21.0,558.5,733.09,555.83
2016,11,13,11,30,858.0,88.0,0.8,21.0,568.0,775.98,584.91
2016,11,13,11,45,859.0,88.0,0.85,21.5,570.0,813.46,609.06
2016,11,13,12,0,860.0,88.0,0.9,22.0,572.0,848.1,631.22
2016,11,13,12,15,857.5,87.5,0.95,22.0,566.0,876.1,650.2
2016,11,13,12,30,855.0,87.0,1.0,22.0,560.0,900.76,667.14
2016,11,13,12,45,853.0,85.0,1.05,22.5,547.0,920.62,679.79
2016,11,13,13,0,851.0,83.0,1.1,23.0,534.0,936.95,690.3
2016,11,13,13,15,841.5,82.0,1.1,23.0,513.5,943.74,695.27
2016,11,13,13,30,832.0,81.0,1.1,23.0,493.0,946.75,698.08
2016,11,13,13,45,818.0,79.0,1.1,23.0,465.5,940.29,694.92
2016,11,13,14,0,804.0,77.0,1.1,23.0,438.0,930.12,689.54
2016,11,13,14,15,784.0,74.5,1.05,23.0,404.5,909.75,676.69
2016,11,13,14,30,764.0,72.0,1.0,23.0,371.0,885.99,661.61
2016,11,13,14,45,735.0,69.0,1.0,23.0,332.5,849.55,638.61
2016,11,13,15,0,706.0,66.0,1.0,23.0,294.0,810.32,613.17
2016,11,13,15,15,665.0,61.0,0.9,22.5,252.0,762.9,580.82
2016,11,13,15,30,624.0,56.0,0.8,22.0,210.0,706.71,540.92
2016,11,13,15,45,560.0,50.0,0.7,21.5,167.5,627.3,482.49
2016,11,13,16,0,496.0,44.0,0.6,21.0,125.0,548.85,421.72
2016,11,13,16,15,392.0,34.5,0.7,20.0,85.5,433.79,330.38
2016,11,13,16,30,288.0,25.0,0.8,19.0,46.0,315.46,183.2
2016,11,13,16,45,144.0,12.5,0.9,18.5,23.0,122.94,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,70.5,6.0,0.6,12.0,7.5,0.0,0.0
2016,11,14,7,0,141.0,12.0,0.6,12.0,15.0,9.44,0.0
2016,11,14,7,15,279.0,23.0,0.55,12.5,49.5,18.99,6.36
2016,11,14,7,30,417.0,34.0,0.5,13.0,84.0,28.3,18.65
2016,11,14,7,45,496.0,42.0,0.5,13.5,126.0,34.91,25.18
2016,11,14,8,0,575.0,50.0,0.5,14.0,168.0,41.58,31.42
2016,11,14,8,15,626.0,55.5,0.45,14.5,211.0,71.57,40.22
2016,11,14,8,30,677.0,61.0,0.4,15.0,254.0,125.01,71.55
2016,11,14,8,45,709.0,65.0,0.4,15.5,294.0,182.68,116.12
2016,11,14,9,0,741.0,69.0,0.4,16.0,334.0,241.04,165.42
2016,11,14,9,15,370.5,102.0,0.4,16.5,234.5,203.23,151.37
2016,11,14,9,30,0.0,135.0,0.4,17.0,135.0,104.7,81.69
2016,11,14,9,45,409.5,108.0,0.45,18.0,300.5,276.73,215.31
2016,11,14,10,0,819.0,81.0,0.5,19.0,466.0,477.75,366.14
2016,11,14,10,15,453.0,152.5,0.5,19.5,367.5,395.5,306.33
2016,11,14,10,30,87.0,224.0,0.5,20.0,269.0,244.62,190.67
2016,11,14,10,45,65.0,223.5,0.55,20.5,257.5,237.03,185.35
2016,11,14,11,0,43.0,223.0,0.6,21.0,246.0,227.04,177.04
2016,11,14,11,15,42.5,227.0,0.55,21.0,250.5,234.99,183.17
2016,11,14,11,30,42.0,231.0,0.5,21.0,255.0,243.03,189.22
2016,11,14,11,45,42.5,232.0,0.45,21.5,256.0,248.8,193.18
2016,11,14,12,0,43.0,233.0,0.4,22.0,257.0,254.69,197.22
2016,11,14,12,15,453.0,159.0,0.4,22.5,408.0,596.68,457.72
2016,11,14,12,30,863.0,85.0,0.4,23.0,559.0,904.64,660.34
2016,11,14,12,45,859.5,83.5,0.45,23.5,546.0,923.88,667.8
2016,11,14,13,0,856.0,82.0,0.5,24.0,533.0,939.54,677.76
2016,11,14,13,15,847.0,81.0,0.55,24.0,512.5,946.91,684.02
2016,11,14,13,30,838.0,80.0,0.6,24.0,492.0,950.51,688.17
2016,11,14,13,45,824.5,78.0,0.7,24.0,464.5,944.63,687.56
2016,11,14,14,0,811.0,76.0,0.8,24.0,437.0,935.03,684.67
2016,11,14,14,15,791.5,73.5,0.85,23.5,403.5,915.22,675.47
2016,11,14,14,30,772.0,71.0,0.9,23.0,370.0,891.99,663.88
2016,11,14,14,45,743.5,67.5,0.95,23.0,331.5,855.43,641.73
2016,11,14,15,0,715.0,64.0,1.0,23.0,293.0,816.1,617.02
2016,11,14,15,15,673.5,59.5,0.95,22.0,251.0,760.62,580.93
2016,11,14,15,30,632.0,55.0,0.9,21.0,209.0,712.52,548.2
2016,11,14,15,45,567.5,48.5,0.85,20.5,166.0,631.89,488.93
2016,11,14,16,0,503.0,42.0,0.8,20.0,123.0,552.39,427.25
2016,11,14,16,15,397.0,32.5,0.85,19.0,83.5,435.7,332.8
2016,11,14,16,30,291.0,23.0,0.9,18.0,44.0,314.55,172.82
2016,11,14,16,45,145.5,11.5,0.95,17.0,22.0,123.32,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,45,95.5,5.5,0.9,10.0,7.5,0.0,0.0
2016,11,15,7,0,191.0,11.0,0.9,10.0,15.0,8.65,0.0
2016,11,15,7,15,332.5,20.5,1.1,11.0,49.5,18.6,5.03
2016,11,15,7,30,474.0,30.0,1.3,12.0,84.0,27.5,17.89
2016,11,15,7,45,547.0,36.0,1.55,13.0,125.5,33.06,23.51
2016,11,15,8,0,620.0,42.0,1.8,14.0,167.0,38.71,28.8
2016,11,15,8,15,666.0,46.5,1.9,14.5,209.0,68.98,37.15
2016,11,15,8,30,712.0,51.0,2.0,15.0,251.0,122.9,68.59
2016,11,15,8,45,367.0,92.0,2.1,15.5,196.0,140.07,96.6
2016,11,15,9,0,22.0,133.0,2.2,16.0,141.0,106.52,83.58
2016,11,15,9,15,24.0,146.0,2.3,16.5,156.0,119.64,94.41
2016,11,15,9,30,26.0,159.0,2.4,17.0,171.0,133.13,105.4
2016,11,15,9,45,409.0,119.5,2.5,17.5,310.5,286.76,226.15
2016,11,15,10,0,792.0,80.0,2.6,18.0,450.0,463.39,364.87
2016,11,15,10,15,558.0,144.0,2.65,18.0,411.5,442.53,351.8
2016,11,15,10,30,324.0,208.0,2.7,18.0,373.0,389.34,311.32
2016,11,15,10,45,320.5,217.0,2.8,18.5,384.5,417.05,333.62
2016,11,15,11,0,317.0,226.0,2.9,19.0,396.0,443.94,354.48
2016,11,15,11,15,317.5,230.0,2.95,19.0,403.0,467.76,373.38
2016,11,15,11,30,318.0,234.0,3.0,19.0,410.0,490.83,391.52
2016,11,15,11,45,283.0,240.5,3.15,19.0,397.5,487.24,388.71
2016,11,15,12,0,248.0,247.0,3.3,19.0,385.0,480.41,383.35
2016,11,15,12,15,248.0,244.0,3.4,19.0,381.0,490.51,391.77
2016,11,15,12,30,248.0,241.0,3.5,19.0,377.0,499.63,399.38
2016,11,15,12,45,194.0,238.5,3.65,19.0,343.0,436.81,350.66
2016,11,15,13,0,140.0,236.0,3.8,19.0,309.0,391.87,314.94
2016,11,15,13,15,70.0,171.0,3.85,19.0,207.5,230.93,186.37
2016,11,15,13,30,0.0,106.0,3.9,19.0,106.0,84.12,64.32
2016,11,15,13,45,107.5,147.0,3.95,19.0,194.5,268.02,219.26
2016,11,15,14,0,215.0,188.0,4.0,19.0,283.0,433.35,353.66
2016,11,15,14,15,110.5,162.0,3.95,18.5,211.0,300.31,245.42
2016,11,15,14,30,6.0,136.0,3.9,18.0,139.0,128.19,101.85
2016,11,15,14,45,3.0,123.0,3.85,17.5,124.5,114.28,90.7
2016,11,15,15,0,0.0,110.0,3.8,17.0,110.0,100.55,79.33
2016,11,15,15,15,0.0,94.5,3.65,16.5,94.5,86.66,67.8
2016,11,15,15,30,0.0,79.0,3.5,16.0,79.0,72.68,55.99
2016,11,15,15,45,0.0,62.5,3.35,16.0,62.5,57.07,42.51
2016,11,15,16,0,0.0,46.0,3.2,16.0,46.0,40.88,28.46
2016,11,15,16,15,0.0,31.0,2.85,15.0,31.0,25.99,15.4
2016,11,15,16,30,0.0,16.0,2.5,14.0,16.0,12.19,0.95
2016,11,15,16,45,0.0,8.0,2.2,13.5,8.0,6.29,0.0
2016,11,15,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,68.0,5.5,1.55,7.5,7.0,0.0,0.0
2016,11,16,7,0,136.0,11.0,1.6,8.0,14.0,8.65,0.0
2016,11,16,7,15,293.5,22.0,1.95,9.0,48.5,18.26,3.49
2016,11,16,7,30,451.0,33.0,2.3,10.0,83.0,27.7,18.06
2016,11,16,7,45,538.5,39.5,2.65,11.0,126.5,33.23,23.8
2016,11,16,8,0,626.0,46.0,3.0,12.0,170.0,42.18,32.09
2016,11,16,8,15,676.5,51.0,3.25,12.5,213.5,73.01,40.75
2016,11,16,8,30,727.0,56.0,3.5,13.0,257.0,128.48,73.34
2016,11,16,8,45,760.5,59.0,3.75,13.5,298.0,185.5,118.28
2016,11,16,9,0,794.0,62.0,4.0,14.0,339.0,246.23,171.51
2016,11,16,9,15,816.5,64.5,4.05,14.0,375.5,306.73,227.16
2016,11,16,9,30,839.0,67.0,4.1,14.0,412.0,369.03,284.36
2016,11,16,9,45,853.0,69.5,4.15,14.5,442.5,429.35,338.61
2016,11,16,10,0,867.0,72.0,4.2,15.0,473.0,489.94,391.51
2016,11,16,10,15,877.5,73.0,4.2,15.0,497.5,544.27,438.68
2016,11,16,10,30,888.0,74.0,4.2,15.0,522.0,599.82,485.43
2016,11,16,10,45,892.5,76.0,4.2,15.5,538.5,651.66,527.03
2016,11,16,11,0,897.0,78.0,4.2,16.0,555.0,701.72,566.08
2016,11,16,11,15,900.5,78.5,4.2,16.0,564.5,747.4,601.11
2016,11,16,11,30,904.0,79.0,4.2,16.0,574.0,790.75,632.79
2016,11,16,11,45,901.5,80.0,4.25,16.0,575.0,827.32,659.48
2016,11,16,12,0,899.0,81.0,4.3,16.0,576.0,860.77,684.04
2016,11,16,12,15,896.5,80.5,4.25,16.0,570.0,889.22,704.33
2016,11,16,12,30,894.0,80.0,4.2,16.0,564.0,914.3,722.3
2016,11,16,12,45,886.5,79.5,4.2,16.0,550.0,931.3,734.84
2016,11,16,13,0,879.0,79.0,4.2,16.0,536.0,944.59,744.91
2016,11,16,13,15,869.5,78.0,4.15,15.5,515.0,962.95,759.91
2016,11,16,13,30,860.0,77.0,4.1,15.0,494.0,966.4,764.37
2016,11,16,13,45,840.5,76.5,4.1,15.0,465.5,956.84,758.64
2016,11,16,14,0,821.0,76.0,4.1,15.0,437.0,943.42,750.28
2016,11,16,14,15,800.5,73.5,4.0,14.5,403.0,922.75,737.48
2016,11,16,14,30,780.0,71.0,3.9,14.0,369.0,898.62,721.99
2016,11,16,14,45,745.5,69.0,3.85,14.0,329.5,858.1,693.0
2016,11,16,15,0,711.0,67.0,3.8,14.0,290.0,822.95,667.37
2016,11,16,15,15,667.5,62.0,3.5,13.5,248.0,765.81,624.09
2016,11,16,15,30,624.0,57.0,3.2,13.0,206.0,707.4,578.23
2016,11,16,15,45,550.5,51.0,2.95,13.0,162.5,619.45,506.63
2016,11,16,16,0,477.0,45.0,2.7,13.0,119.0,532.63,432.92
2016,11,16,16,15,365.5,34.5,2.4,12.0,80.0,410.82,325.91
2016,11,16,16,30,254.0,24.0,2.1,11.0,41.0,281.68,137.1
2016,11,16,16,45,127.0,12.0,1.85,10.5,20.5,109.19,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,15,198.5,17.0,0.8,6.5,38.0,13.81,0.0
2016,11,17,7,30,397.0,34.0,0.9,7.0,76.0,28.32,18.74
2016,11,17,7,45,493.5,40.5,1.0,7.5,119.0,33.77,24.65
2016,11,17,8,0,590.0,47.0,1.1,8.0,162.0,39.4,30.14
2016,11,17,8,15,642.5,52.0,1.2,8.5,205.0,72.03,41.54
2016,11,17,8,30,695.0,57.0,1.3,9.0,248.0,125.51,73.19
2016,11,17,8,45,737.0,59.5,1.4,9.5,289.5,181.46,117.16
2016,11,17,9,0,779.0,62.0,1.5,10.0,331.0,242.2,170.08
2016,11,17,9,15,802.5,64.5,1.6,10.5,367.5,301.99,224.62
2016,11,17,9,30,826.0,67.0,1.7,11.0,404.0,363.73,280.54
2016,11,17,9,45,847.0,67.5,1.85,12.0,435.5,424.14,333.85
2016,11,17,10,0,868.0,68.0,2.0,13.0,467.0,483.61,384.83
2016,11,17,10,15,879.0,69.5,2.05,13.5,491.5,540.59,432.63
2016,11,17,10,30,890.0,71.0,2.1,14.0,516.0,596.9,478.33
2016,11,17,10,45,898.5,71.0,2.2,14.5,533.5,649.1,519.81
2016,11,17,11,0,907.0,71.0,2.3,15.0,551.0,699.81,559.06
2016,11,17,11,15,911.0,71.5,2.25,15.0,560.5,746.12,593.07
2016,11,17,11,30,915.0,72.0,2.2,15.0,570.0,790.11,623.87
2016,11,17,11,45,916.5,71.5,2.2,15.5,572.5,828.4,649.51
2016,11,17,12,0,918.0,71.0,2.2,16.0,575.0,863.77,672.89
2016,11,17,12,15,916.0,71.0,2.2,16.0,569.0,893.64,693.6
2016,11,17,12,30,914.0,71.0,2.2,16.0,563.0,920.14,712.03
2016,11,17,12,45,908.5,70.0,2.25,16.5,549.5,938.66,724.2
2016,11,17,13,0,903.0,69.0,2.3,17.0,536.0,953.46,734.0
2016,11,17,13,15,894.5,68.0,2.25,17.0,515.0,961.64,739.75
2016,11,17,13,30,886.0,67.0,2.2,17.0,494.0,966.03,743.09
2016,11,17,13,45,872.5,65.5,2.2,17.0,466.5,961.07,740.76
2016,11,17,14,0,859.0,64.0,2.2,17.0,439.0,952.4,736.05
2016,11,17,14,15,840.5,62.0,2.1,16.5,405.5,934.53,725.27
2016,11,17,14,30,822.0,60.0,2.0,16.0,372.0,924.57,719.92
2016,11,17,14,45,795.0,57.5,1.95,16.0,333.0,890.81,696.77
2016,11,17,15,0,768.0,55.0,1.9,16.0,294.0,854.18,671.17
2016,11,17,15,15,728.0,51.0,1.65,15.0,252.0,800.52,632.67
2016,11,17,15,30,688.0,47.0,1.4,14.0,210.0,745.17,591.15
2016,11,17,15,45,627.0,41.5,1.15,13.5,166.5,667.46,529.78
2016,11,17,16,0,566.0,36.0,0.9,13.0,123.0,590.06,465.39
2016,11,17,16,15,457.5,28.5,0.95,12.5,83.0,471.13,363.44
2016,11,17,16,30,349.0,21.0,1.0,12.0,43.0,344.7,148.41
2016,11,17,16,45,174.5,10.5,1.05,11.5,21.5,145.31,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,207.5,15.5,1.75,7.0,37.0,12.62,0.0
2016,11,18,7,30,415.0,31.0,2.0,8.0,74.0,25.92,16.38
2016,11,18,7,45,507.0,38.5,2.25,9.0,117.5,32.26,23.06
2016,11,18,8,0,599.0,46.0,2.5,10.0,161.0,38.7,29.19
2016,11,18,8,15,654.0,51.5,2.45,10.5,204.5,71.77,40.85
2016,11,18,8,30,709.0,57.0,2.4,11.0,248.0,126.57,73.08
2016,11,18,8,45,746.0,60.5,2.4,12.0,290.0,183.34,117.51
2016,11,18,9,0,783.0,64.0,2.4,13.0,332.0,244.31,170.28
2016,11,18,9,15,807.0,67.0,2.65,14.0,369.0,304.94,224.98
2016,11,18,9,30,831.0,70.0,2.9,15.0,406.0,367.6,281.07
2016,11,18,9,45,849.5,71.5,3.15,16.0,437.5,428.29,334.54
2016,11,18,10,0,868.0,73.0,3.4,17.0,469.0,489.71,387.02
2016,11,18,10,15,878.0,74.5,3.5,17.5,493.0,547.13,435.27
2016,11,18,10,30,888.0,76.0,3.6,18.0,517.0,599.98,478.64
2016,11,18,10,45,893.0,77.5,3.75,18.5,534.0,651.59,519.87
2016,11,18,11,0,898.0,79.0,3.9,19.0,551.0,701.44,558.69
2016,11,18,11,15,900.0,79.5,3.95,19.0,559.5,746.08,592.78
2016,11,18,11,30,902.0,80.0,4.0,19.0,568.0,788.25,623.37
2016,11,18,11,45,898.5,81.0,4.1,19.5,568.5,823.96,648.12
2016,11,18,12,0,895.0,82.0,4.2,20.0,569.0,856.5,670.53
2016,11,18,12,15,890.5,81.5,4.25,20.0,562.0,883.13,689.76
2016,11,18,12,30,886.0,81.0,4.3,20.0,555.0,906.3,706.65
2016,11,18,12,45,877.0,80.5,4.35,20.0,540.5,932.43,725.77
2016,11,18,13,0,868.0,80.0,4.4,20.0,526.0,944.58,735.1
2016,11,18,13,15,858.0,79.0,4.4,20.0,505.0,951.31,740.58
2016,11,18,13,30,848.0,78.0,4.4,20.0,484.0,954.22,743.56
2016,11,18,13,45,833.0,76.5,4.4,20.0,456.5,947.79,740.09
2016,11,18,14,0,818.0,75.0,4.4,20.0,429.0,937.6,734.09
2016,11,18,14,15,798.0,72.5,4.2,19.5,395.5,917.55,721.37
2016,11,18,14,30,778.0,70.0,4.0,19.0,362.0,894.06,706.03
2016,11,18,14,45,750.0,66.5,3.8,19.0,324.0,858.23,680.08
2016,11,18,15,0,722.0,63.0,3.6,19.0,286.0,819.57,651.49
2016,11,18,15,15,679.5,58.5,3.15,18.0,244.5,763.32,610.01
2016,11,18,15,30,637.0,54.0,2.7,17.0,203.0,714.86,572.5
2016,11,18,15,45,571.0,47.5,2.3,16.0,160.0,633.13,507.88
2016,11,18,16,0,505.0,41.0,1.9,15.0,117.0,552.51,440.78
2016,11,18,16,15,390.5,31.5,1.75,14.0,78.0,429.05,332.8
2016,11,18,16,30,276.0,22.0,1.6,13.0,39.0,295.54,111.66
2016,11,18,16,45,138.0,11.0,1.5,12.0,19.5,117.04,0.0
2016,11,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
