Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,203.5,10.5,1.6,4.5,24.5,8.26,0.0
2016,11,29,7,30,407.0,21.0,1.8,5.0,49.0,19.28,5.57
2016,11,29,7,45,509.0,28.0,2.05,6.0,89.5,25.88,16.89
2016,11,29,8,0,611.0,35.0,2.3,7.0,130.0,32.62,23.68
2016,11,29,8,15,669.0,39.5,2.35,7.5,172.0,55.12,29.95
2016,11,29,8,30,727.0,44.0,2.4,8.0,214.0,108.94,59.07
2016,11,29,8,45,764.0,47.0,2.45,8.5,254.5,165.13,102.45
2016,11,29,9,0,801.0,50.0,2.5,9.0,295.0,225.44,155.35
2016,11,29,9,15,825.5,52.5,2.4,9.5,331.0,286.13,211.27
2016,11,29,9,30,850.0,55.0,2.3,10.0,367.0,347.73,267.96
2016,11,29,9,45,866.0,56.5,2.2,10.5,398.0,406.69,321.52
2016,11,29,10,0,882.0,58.0,2.1,11.0,429.0,466.09,373.68
2016,11,29,10,15,893.0,59.5,2.05,11.5,453.0,523.14,422.27
2016,11,29,10,30,904.0,61.0,2.0,12.0,477.0,579.56,468.56
2016,11,29,10,45,910.5,61.5,2.0,12.5,494.5,631.25,509.89
2016,11,29,11,0,917.0,62.0,2.0,13.0,512.0,681.33,548.68
2016,11,29,11,15,920.5,62.5,2.05,13.0,522.5,727.46,584.07
2016,11,29,11,30,924.0,63.0,2.1,13.0,533.0,771.29,615.85
2016,11,29,11,45,923.5,64.0,2.2,13.5,535.0,810.1,643.03
2016,11,29,12,0,923.0,65.0,2.3,14.0,537.0,845.98,668.0
2016,11,29,12,15,920.5,64.5,2.35,14.0,532.5,875.19,689.01
2016,11,29,12,30,918.0,64.0,2.4,14.0,528.0,901.03,707.74
2016,11,29,12,45,730.0,107.0,2.45,14.5,470.0,824.71,652.63
2016,11,29,13,0,542.0,150.0,2.5,15.0,412.0,708.83,568.34
2016,11,29,13,15,702.0,110.0,2.5,14.5,436.0,837.53,665.3
2016,11,29,13,30,862.0,70.0,2.5,14.0,460.0,947.29,744.34
2016,11,29,13,45,846.0,69.0,2.55,14.0,433.0,941.47,740.57
2016,11,29,14,0,830.0,68.0,2.6,14.0,406.0,931.9,735.38
2016,11,29,14,15,810.0,65.5,2.55,13.5,374.0,912.78,723.8
2016,11,29,14,30,790.0,63.0,2.5,13.0,342.0,890.25,709.58
2016,11,29,14,45,762.0,60.0,2.5,13.0,305.0,856.06,685.61
2016,11,29,15,0,734.0,57.0,2.5,13.0,268.0,819.04,658.78
2016,11,29,15,15,690.0,52.5,2.15,12.0,227.5,762.4,615.87
2016,11,29,15,30,646.0,48.0,1.8,11.0,187.0,704.08,569.73
2016,11,29,15,45,577.5,42.0,1.5,10.5,145.5,620.57,501.4
2016,11,29,16,0,509.0,36.0,1.2,10.0,104.0,549.63,438.56
2016,11,29,16,15,384.5,27.0,1.15,9.5,67.0,419.76,312.48
2016,11,29,16,30,260.0,18.0,1.1,9.0,30.0,270.46,0.0
2016,11,29,16,45,130.0,9.0,1.1,8.5,15.0,109.55,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,2.0,11.5,0.85,7.5,11.5,9.05,0.0
2016,11,30,7,30,4.0,23.0,0.8,8.0,23.0,17.18,3.1
2016,11,30,7,45,35.0,39.5,0.75,8.5,44.5,29.08,19.36
2016,11,30,8,0,66.0,56.0,0.7,9.0,66.0,40.64,30.61
2016,11,30,8,15,79.0,73.5,0.85,9.0,89.0,55.82,41.21
2016,11,30,8,30,92.0,91.0,1.0,9.0,112.0,77.61,57.94
2016,11,30,8,45,99.5,108.0,1.15,9.5,134.5,100.32,76.72
2016,11,30,9,0,107.0,125.0,1.3,10.0,157.0,124.41,97.31
2016,11,30,9,15,115.5,139.0,1.35,10.5,177.5,147.69,117.38
2016,11,30,9,30,124.0,153.0,1.4,11.0,198.0,172.24,138.48
2016,11,30,9,45,201.0,161.0,1.5,11.5,241.5,219.69,177.5
2016,11,30,10,0,278.0,169.0,1.6,12.0,285.0,284.27,230.76
2016,11,30,10,15,225.0,185.0,1.6,12.0,282.5,282.01,230.22
2016,11,30,10,30,172.0,201.0,1.6,12.0,280.0,282.82,231.48
2016,11,30,10,45,187.5,208.0,1.6,12.5,297.5,311.14,254.61
2016,11,30,11,0,203.0,215.0,1.6,13.0,315.0,340.82,278.4
2016,11,30,11,15,299.5,204.5,1.6,13.0,354.5,425.16,346.77
2016,11,30,11,30,396.0,194.0,1.6,13.0,394.0,502.78,408.65
2016,11,30,11,45,317.5,209.0,1.65,13.5,370.0,477.59,387.19
2016,11,30,12,0,239.0,224.0,1.7,14.0,346.0,427.88,347.31
2016,11,30,12,15,226.5,223.5,1.85,14.0,338.0,428.6,348.77
2016,11,30,12,30,214.0,223.0,2.0,14.0,330.0,427.99,348.8
2016,11,30,12,45,167.0,218.5,2.15,14.0,301.0,390.02,318.53
2016,11,30,13,0,120.0,214.0,2.3,14.0,272.0,349.34,285.72
2016,11,30,13,15,225.5,196.0,2.35,13.5,299.5,433.4,357.27
2016,11,30,13,30,331.0,178.0,2.4,13.0,327.0,541.95,445.79
2016,11,30,13,45,220.0,176.0,2.45,13.0,272.5,440.12,363.34
2016,11,30,14,0,109.0,174.0,2.5,13.0,218.0,314.01,260.14
2016,11,30,14,15,54.5,132.5,2.4,12.5,154.5,188.21,156.28
2016,11,30,14,30,0.0,91.0,2.3,12.0,91.0,74.89,58.81
2016,11,30,14,45,0.0,80.5,2.2,12.0,80.5,65.75,51.14
2016,11,30,15,0,0.0,70.0,2.1,12.0,70.0,56.6,43.29
2016,11,30,15,15,0.0,59.0,1.9,11.5,59.0,46.88,34.93
2016,11,30,15,30,0.0,48.0,1.7,11.0,48.0,37.11,26.42
2016,11,30,15,45,0.0,36.5,1.55,11.0,36.5,27.89,18.25
2016,11,30,16,0,0.0,25.0,1.4,11.0,25.0,19.06,10.38
2016,11,30,16,15,0.0,15.5,1.3,10.5,15.5,11.79,3.45
2016,11,30,16,30,0.0,6.0,1.2,10.0,6.0,4.54,0.0
2016,11,30,16,45,0.0,3.0,1.2,10.0,3.0,2.36,0.0
2016,11,30,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,165.0,10.5,1.35,5.5,21.0,8.26,0.0
2016,12,1,7,30,330.0,21.0,1.4,6.0,42.0,17.53,1.92
2016,12,1,7,45,447.0,29.0,1.5,7.0,81.5,26.52,17.11
2016,12,1,8,0,564.0,37.0,1.6,8.0,121.0,34.08,24.81
2016,12,1,8,15,627.5,42.0,1.9,8.5,163.0,54.18,30.69
2016,12,1,8,30,691.0,47.0,2.2,9.0,205.0,106.17,58.25
2016,12,1,8,45,734.0,50.5,2.55,9.5,245.5,161.41,100.21
2016,12,1,9,0,777.0,54.0,2.9,10.0,286.0,221.57,152.37
2016,12,1,9,15,803.5,56.5,2.95,10.0,323.0,280.9,207.3
2016,12,1,9,30,830.0,59.0,3.0,10.0,360.0,342.56,264.65
2016,12,1,9,45,844.0,62.5,3.15,10.5,390.5,402.39,319.59
2016,12,1,10,0,858.0,66.0,3.3,11.0,421.0,462.61,373.41
2016,12,1,10,15,870.5,67.5,3.35,11.5,446.0,517.39,421.23
2016,12,1,10,30,883.0,69.0,3.4,12.0,471.0,573.63,468.65
2016,12,1,10,45,892.0,70.0,3.45,12.5,489.5,626.54,512.03
2016,12,1,11,0,901.0,71.0,3.5,13.0,508.0,678.15,553.19
2016,12,1,11,15,905.5,71.5,3.55,13.0,518.5,724.52,590.16
2016,12,1,11,30,910.0,72.0,3.6,13.0,529.0,768.72,623.03
2016,12,1,11,45,911.0,72.0,3.65,13.5,532.0,807.23,650.28
2016,12,1,12,0,912.0,72.0,3.7,14.0,535.0,842.93,675.3
2016,12,1,12,15,910.0,72.0,3.65,14.0,530.5,873.11,696.93
2016,12,1,12,30,908.0,72.0,3.6,14.0,526.0,900.03,716.2
2016,12,1,12,45,903.5,71.0,3.55,14.0,514.0,920.05,730.55
2016,12,1,13,0,899.0,70.0,3.5,14.0,502.0,936.51,742.46
2016,12,1,13,15,889.5,69.0,3.45,14.0,482.0,944.64,748.55
2016,12,1,13,30,880.0,68.0,3.4,14.0,462.0,949.04,752.16
2016,12,1,13,45,865.5,66.5,3.4,14.0,435.5,944.25,749.68
2016,12,1,14,0,851.0,65.0,3.4,14.0,409.0,946.93,752.68
2016,12,1,14,15,830.5,62.5,3.3,14.0,376.5,927.55,739.02
2016,12,1,14,30,810.0,60.0,3.2,14.0,344.0,904.7,722.82
2016,12,1,14,45,780.0,57.5,3.1,14.0,306.5,869.4,697.14
2016,12,1,15,0,750.0,55.0,3.0,14.0,269.0,831.23,668.63
2016,12,1,15,15,706.0,50.5,2.6,13.0,228.0,774.65,625.67
2016,12,1,15,30,662.0,46.0,2.2,12.0,187.0,716.4,579.44
2016,12,1,15,45,592.0,40.5,1.85,11.0,145.5,632.13,511.19
2016,12,1,16,0,522.0,35.0,1.5,10.0,104.0,548.02,438.68
2016,12,1,16,15,397.5,26.0,1.5,9.5,66.5,429.91,318.81
2016,12,1,16,30,273.0,17.0,1.5,9.0,29.0,279.77,0.0
2016,12,1,16,45,136.5,8.5,1.5,8.5,14.5,114.41,0.0
2016,12,1,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,15,185.5,10.0,2.3,4.0,21.0,7.87,0.0
2016,12,2,7,30,371.0,20.0,2.5,5.0,42.0,18.31,0.49
2016,12,2,7,45,479.0,27.0,2.75,6.0,81.0,24.87,15.6
2016,12,2,8,0,587.0,34.0,3.0,7.0,120.0,31.59,22.62
2016,12,2,8,15,648.5,39.0,3.15,7.5,162.0,51.28,28.47
2016,12,2,8,30,710.0,44.0,3.3,8.0,204.0,104.21,56.23
2016,12,2,8,45,745.5,48.0,3.45,8.5,244.0,159.77,98.75
2016,12,2,9,0,781.0,52.0,3.6,9.0,284.0,219.34,150.96
2016,12,2,9,15,807.0,54.5,3.75,9.5,320.0,278.65,205.93
2016,12,2,9,30,833.0,57.0,3.9,10.0,356.0,340.23,263.23
2016,12,2,9,45,846.0,60.5,4.1,11.0,386.5,399.75,317.84
2016,12,2,10,0,859.0,64.0,4.3,12.0,417.0,457.72,369.72
2016,12,2,10,15,871.5,65.5,4.25,12.0,442.0,514.37,419.9
2016,12,2,10,30,884.0,67.0,4.2,12.0,467.0,570.6,468.29
2016,12,2,10,45,891.5,68.0,4.2,12.5,485.0,622.6,511.24
2016,12,2,11,0,899.0,69.0,4.2,13.0,503.0,673.16,551.82
2016,12,2,11,15,903.5,69.5,4.15,13.0,513.5,719.41,588.62
2016,12,2,11,30,908.0,70.0,4.1,13.0,524.0,763.51,621.32
2016,12,2,11,45,909.0,70.0,4.1,13.5,527.0,801.94,648.51
2016,12,2,12,0,910.0,70.0,4.1,14.0,530.0,837.56,673.43
2016,12,2,12,15,908.0,70.0,4.1,14.0,525.5,867.68,695.47
2016,12,2,12,30,906.0,70.0,4.1,14.0,521.0,894.56,715.18
2016,12,2,12,45,900.5,69.0,4.2,14.5,509.0,913.65,728.49
2016,12,2,13,0,895.0,68.0,4.3,15.0,497.0,929.13,739.41
2016,12,2,13,15,886.0,67.0,4.35,15.0,477.5,937.7,746.67
2016,12,2,13,30,877.0,66.0,4.4,15.0,458.0,942.57,751.44
2016,12,2,13,45,860.5,65.0,4.45,15.0,431.5,936.55,748.45
2016,12,2,14,0,844.0,64.0,4.5,15.0,405.0,938.04,751.02
2016,12,2,14,15,823.5,62.0,4.3,14.5,372.5,919.44,738.17
2016,12,2,14,30,803.0,60.0,4.1,14.0,340.0,897.41,723.13
2016,12,2,14,45,771.0,57.5,3.95,14.0,302.5,860.3,695.56
2016,12,2,15,0,739.0,55.0,3.8,14.0,265.0,820.4,665.19
2016,12,2,15,15,694.0,51.0,3.35,13.0,224.5,763.75,621.89
2016,12,2,15,30,649.0,47.0,2.9,12.0,184.0,705.39,575.25
2016,12,2,15,45,575.5,41.0,2.45,11.5,142.5,617.63,502.52
2016,12,2,16,0,502.0,35.0,2.0,11.0,101.0,530.37,426.15
2016,12,2,16,15,375.5,26.0,1.9,10.0,64.5,411.31,305.34
2016,12,2,16,30,249.0,17.0,1.8,9.0,28.0,259.9,0.0
2016,12,2,16,45,124.5,8.5,1.7,8.5,14.0,105.0,0.0
2016,12,2,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,151.0,10.0,1.35,4.5,18.5,7.87,0.0
2016,12,3,7,30,302.0,20.0,1.5,5.0,37.0,16.65,0.0
2016,12,3,7,45,415.5,28.0,1.65,6.0,74.5,23.45,14.25
2016,12,3,8,0,529.0,36.0,1.8,7.0,112.0,33.01,23.86
2016,12,3,8,15,593.0,41.5,1.95,7.5,152.5,50.95,29.59
2016,12,3,8,30,657.0,47.0,2.1,8.0,193.0,101.02,55.76
2016,12,3,8,45,699.5,50.5,2.25,9.0,232.0,153.9,95.48
2016,12,3,9,0,742.0,54.0,2.4,10.0,271.0,211.67,145.07
2016,12,3,9,15,769.5,56.5,2.4,10.0,307.0,269.03,197.92
2016,12,3,9,30,797.0,59.0,2.4,10.0,343.0,328.89,253.34
2016,12,3,9,45,813.0,62.0,2.4,10.5,373.5,387.01,306.34
2016,12,3,10,0,829.0,65.0,2.4,11.0,404.0,445.79,358.39
2016,12,3,10,15,842.0,66.5,2.45,11.5,428.5,501.88,406.83
2016,12,3,10,30,855.0,68.0,2.5,12.0,453.0,554.18,450.86
2016,12,3,10,45,865.0,68.5,2.6,12.5,471.0,605.7,493.11
2016,12,3,11,0,875.0,69.0,2.7,13.0,489.0,656.09,533.33
2016,12,3,11,15,879.5,69.5,2.75,13.5,500.0,701.28,568.31
2016,12,3,11,30,884.0,70.0,2.8,14.0,511.0,744.38,599.02
2016,12,3,11,45,886.0,70.0,2.9,14.5,514.0,782.68,626.19
2016,12,3,12,0,888.0,70.0,3.0,15.0,517.0,818.33,651.3
2016,12,3,12,15,886.5,69.5,3.0,15.0,513.0,847.6,672.31
2016,12,3,12,30,885.0,69.0,3.0,15.0,509.0,873.7,691.11
2016,12,3,12,45,880.0,68.5,3.0,15.5,497.5,893.39,704.08
2016,12,3,13,0,875.0,68.0,3.0,16.0,486.0,909.61,714.69
2016,12,3,13,15,867.0,67.0,2.95,16.0,467.0,918.85,721.42
2016,12,3,13,30,859.0,66.0,2.9,16.0,448.0,924.5,725.78
2016,12,3,13,45,846.0,64.5,2.9,16.0,422.5,921.08,724.25
2016,12,3,14,0,833.0,63.0,2.9,16.0,397.0,925.26,728.23
2016,12,3,14,15,814.0,61.0,2.7,16.0,366.0,908.21,715.4
2016,12,3,14,30,795.0,59.0,2.5,16.0,335.0,887.77,700.11
2016,12,3,14,45,765.0,56.0,2.35,16.0,298.5,852.08,673.95
2016,12,3,15,0,735.0,53.0,2.2,16.0,262.0,813.64,645.17
2016,12,3,15,15,692.0,49.5,1.9,15.0,222.0,759.8,605.03
2016,12,3,15,30,649.0,46.0,1.6,14.0,182.0,704.18,561.63
2016,12,3,15,45,575.5,40.5,1.3,13.0,141.0,617.14,492.3
2016,12,3,16,0,502.0,35.0,1.0,12.0,100.0,530.41,418.91
2016,12,3,16,15,378.0,26.0,1.0,11.5,64.0,413.62,301.56
2016,12,3,16,30,254.0,17.0,1.0,11.0,28.0,263.94,0.0
2016,12,3,16,45,127.0,8.5,1.05,10.5,14.0,107.04,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,7,15,116.5,10.5,0.45,8.0,16.5,8.26,0.0
2016,12,4,7,30,233.0,21.0,0.4,8.0,33.0,17.38,0.0
2016,12,4,7,45,351.0,30.5,0.4,8.5,69.5,25.29,15.49
2016,12,4,8,0,469.0,40.0,0.4,9.0,106.0,33.31,23.95
2016,12,4,8,15,538.5,46.5,0.45,9.5,146.0,49.92,29.8
2016,12,4,8,30,608.0,53.0,0.5,10.0,186.0,98.33,55.07
2016,12,4,8,45,656.5,56.5,0.6,10.5,225.5,149.57,92.77
2016,12,4,9,0,705.0,60.0,0.7,11.0,265.0,208.09,141.91
2016,12,4,9,15,734.0,63.5,0.8,11.5,301.0,264.66,192.47
2016,12,4,9,30,763.0,67.0,0.9,12.0,337.0,324.0,245.59
2016,12,4,9,45,753.0,77.0,1.05,12.5,363.0,376.9,293.63
2016,12,4,10,0,743.0,87.0,1.2,13.0,389.0,428.11,338.81
2016,12,4,10,15,758.0,89.0,1.2,13.5,413.5,482.04,383.81
2016,12,4,10,30,773.0,91.0,1.2,14.0,438.0,534.68,426.32
2016,12,4,10,45,785.0,92.0,1.25,14.5,456.0,585.3,466.27
2016,12,4,11,0,797.0,93.0,1.3,15.0,474.0,635.15,504.52
2016,12,4,11,15,802.0,93.5,1.3,15.0,484.5,678.61,537.65
2016,12,4,11,30,807.0,94.0,1.3,15.0,495.0,720.19,568.32
2016,12,4,11,45,812.0,93.0,1.3,15.5,498.5,758.07,593.67
2016,12,4,12,0,817.0,92.0,1.3,16.0,502.0,793.62,617.14
2016,12,4,12,15,698.5,117.5,1.4,16.0,466.0,757.75,592.61
2016,12,4,12,30,580.0,143.0,1.5,16.0,430.0,705.6,556.8
2016,12,4,12,45,496.5,159.5,1.6,16.0,401.0,659.62,524.07
2016,12,4,13,0,413.0,176.0,1.7,16.0,372.0,616.42,492.08
2016,12,4,13,15,427.5,165.0,1.75,16.0,361.5,629.36,503.65
2016,12,4,13,30,442.0,154.0,1.8,16.0,351.0,640.49,513.44
2016,12,4,13,45,384.0,154.0,1.9,16.0,318.0,592.83,477.95
2016,12,4,14,0,326.0,154.0,2.0,16.0,285.0,520.28,423.64
2016,12,4,14,15,291.0,151.0,1.8,15.5,261.0,488.42,399.35
2016,12,4,14,30,256.0,148.0,1.6,15.0,237.0,456.15,374.02
2016,12,4,14,45,244.5,133.0,1.45,14.5,210.5,428.61,353.1
2016,12,4,15,0,233.0,118.0,1.3,14.0,184.0,400.14,330.85
2016,12,4,15,15,206.5,102.5,1.2,13.5,154.5,355.96,295.15
2016,12,4,15,30,180.0,87.0,1.1,13.0,125.0,311.83,258.45
2016,12,4,15,45,151.0,69.0,1.0,12.5,96.0,261.01,215.11
2016,12,4,16,0,122.0,51.0,0.9,12.0,67.0,210.19,170.09
2016,12,4,16,15,61.0,34.0,0.9,11.5,42.0,116.91,84.24
2016,12,4,16,30,0.0,17.0,0.9,11.0,17.0,15.26,0.0
2016,12,4,16,45,0.0,8.5,0.95,11.0,8.5,6.69,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,0.9,8.0,7.0,5.51,0.0
2016,12,5,7,30,0.0,14.0,1.0,8.0,14.0,10.67,0.0
2016,12,5,7,45,0.5,30.5,1.15,8.5,30.5,22.77,13.15
2016,12,5,8,0,1.0,47.0,1.3,9.0,47.0,34.54,24.92
2016,12,5,8,15,9.0,63.5,1.3,9.0,65.0,46.72,34.5
2016,12,5,8,30,17.0,80.0,1.3,9.0,83.0,60.99,46.63
2016,12,5,8,45,23.0,95.5,1.3,9.5,101.0,76.79,59.99
2016,12,5,9,0,29.0,111.0,1.3,10.0,119.0,93.21,73.9
2016,12,5,9,15,33.5,124.5,1.3,10.5,135.5,108.71,87.05
2016,12,5,9,30,38.0,138.0,1.3,11.0,152.0,125.02,100.82
2016,12,5,9,45,27.5,144.5,1.3,11.5,155.0,130.23,105.36
2016,12,5,10,0,17.0,151.0,1.3,12.0,158.0,127.92,103.35
2016,12,5,10,15,12.0,154.0,1.3,12.0,159.5,129.43,104.58
2016,12,5,10,30,7.0,157.0,1.3,12.0,161.0,130.37,105.25
2016,12,5,10,45,3.5,144.5,1.35,12.0,146.5,117.97,94.76
2016,12,5,11,0,0.0,132.0,1.4,12.0,132.0,105.17,83.91
2016,12,5,11,15,21.5,167.5,1.45,12.0,178.0,152.3,123.8
2016,12,5,11,30,43.0,203.0,1.5,12.0,224.0,218.66,178.85
2016,12,5,11,45,21.5,177.5,1.6,12.5,188.0,164.88,133.72
2016,12,5,12,0,0.0,152.0,1.7,13.0,152.0,124.72,99.68
2016,12,5,12,15,1.0,157.5,1.7,13.0,158.0,131.5,105.45
2016,12,5,12,30,2.0,163.0,1.7,13.0,164.0,138.73,111.52
2016,12,5,12,45,3.0,162.5,1.75,13.0,164.0,140.4,113.03
2016,12,5,13,0,4.0,162.0,1.8,13.0,164.0,142.38,114.82
2016,12,5,13,15,16.0,167.5,1.75,12.5,174.5,161.53,131.62
2016,12,5,13,30,28.0,173.0,1.7,12.0,185.0,201.7,165.76
2016,12,5,13,45,28.0,164.0,1.65,12.0,176.0,194.89,160.24
2016,12,5,14,0,28.0,155.0,1.6,12.0,167.0,188.2,154.97
2016,12,5,14,15,23.5,143.5,1.55,12.0,153.0,155.19,127.55
2016,12,5,14,30,19.0,132.0,1.5,12.0,139.0,141.55,116.14
2016,12,5,14,45,15.0,118.0,1.45,12.0,123.0,125.34,102.42
2016,12,5,15,0,11.0,104.0,1.4,12.0,107.0,109.23,88.6
2016,12,5,15,15,5.5,88.5,1.25,11.5,90.0,89.7,71.77
2016,12,5,15,30,0.0,73.0,1.1,11.0,73.0,70.19,54.7
2016,12,5,15,45,0.0,56.0,0.95,10.5,56.0,53.21,39.86
2016,12,5,16,0,0.0,39.0,0.8,10.0,39.0,35.29,24.06
2016,12,5,16,15,0.0,24.5,0.75,9.5,24.5,19.96,9.65
2016,12,5,16,30,0.0,10.0,0.7,9.0,10.0,7.6,0.0
2016,12,5,16,45,0.0,5.0,0.65,9.0,5.0,3.93,0.0
2016,12,5,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.5,1.15,3.5,13.5,10.62,0.0
2016,12,6,7,30,0.0,27.0,1.2,4.0,27.0,19.17,0.0
2016,12,6,7,45,182.0,34.5,1.25,5.0,59.5,25.97,15.79
2016,12,6,8,0,364.0,42.0,1.3,6.0,92.0,34.43,25.1
2016,12,6,8,15,419.5,51.5,1.5,6.5,127.5,49.53,32.35
2016,12,6,8,30,475.0,61.0,1.7,7.0,163.0,91.69,55.64
2016,12,6,8,45,514.5,68.0,1.9,8.0,198.0,136.42,89.2
2016,12,6,9,0,554.0,75.0,2.1,9.0,233.0,185.92,131.23
2016,12,6,9,15,582.0,79.0,2.25,9.5,264.5,234.3,175.06
2016,12,6,9,30,610.0,83.0,2.4,10.0,296.0,285.51,221.8
2016,12,6,9,45,553.0,104.0,2.55,10.5,310.0,322.14,257.53
2016,12,6,10,0,496.0,125.0,2.7,11.0,324.0,346.54,281.55
2016,12,6,10,15,560.0,118.5,2.75,11.0,356.5,409.55,335.44
2016,12,6,10,30,624.0,112.0,2.8,11.0,389.0,472.8,388.8
2016,12,6,10,45,641.5,112.5,2.85,11.5,407.0,519.76,427.53
2016,12,6,11,0,659.0,113.0,2.9,12.0,425.0,566.81,465.48
2016,12,6,11,15,777.0,93.0,2.9,12.0,469.0,658.13,538.64
2016,12,6,11,30,895.0,73.0,2.9,12.0,513.0,751.81,610.16
2016,12,6,11,45,893.5,73.5,2.95,12.5,516.0,788.65,635.73
2016,12,6,12,0,892.0,74.0,3.0,13.0,519.0,822.58,659.46
2016,12,6,12,15,890.0,74.0,3.0,13.0,514.5,852.47,681.07
2016,12,6,12,30,888.0,74.0,3.0,13.0,510.0,879.19,700.42
2016,12,6,12,45,882.0,73.5,3.05,13.0,498.5,898.43,714.82
2016,12,6,13,0,876.0,73.0,3.1,13.0,487.0,924.57,734.36
2016,12,6,13,15,866.0,72.0,3.15,12.5,467.5,932.65,742.37
2016,12,6,13,30,856.0,71.0,3.2,12.0,448.0,936.97,748.0
2016,12,6,13,45,839.0,70.0,3.25,12.0,422.0,930.82,744.84
2016,12,6,14,0,822.0,69.0,3.3,12.0,396.0,920.93,739.07
2016,12,6,14,15,801.0,66.5,3.25,11.5,364.5,901.54,726.96
2016,12,6,14,30,780.0,64.0,3.2,11.0,333.0,878.74,712.13
2016,12,6,14,45,742.5,62.0,3.2,11.0,296.0,837.38,682.06
2016,12,6,15,0,705.0,60.0,3.2,11.0,259.0,793.16,649.01
2016,12,6,15,15,658.5,55.5,2.8,10.5,219.0,743.98,609.77
2016,12,6,15,30,612.0,51.0,2.4,10.0,179.0,685.56,561.64
2016,12,6,15,45,535.0,45.0,2.05,9.5,138.5,596.64,488.01
2016,12,6,16,0,458.0,39.0,1.7,9.0,98.0,508.92,411.28
2016,12,6,16,15,329.0,28.5,1.6,8.5,62.5,374.98,278.63
2016,12,6,16,30,200.0,18.0,1.5,8.0,27.0,220.51,0.0
2016,12,6,16,45,100.0,9.0,1.4,7.5,13.5,86.28,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,4.0,10.0,7.87,0.0
2016,12,7,7,30,0.0,20.0,0.5,4.0,20.0,14.79,0.0
2016,12,7,7,45,86.5,33.5,0.45,4.5,45.0,24.84,14.67
2016,12,7,8,0,173.0,47.0,0.4,5.0,70.0,34.9,25.63
2016,12,7,8,15,196.0,63.0,0.5,5.0,98.0,49.8,35.72
2016,12,7,8,30,219.0,79.0,0.6,5.0,126.0,79.17,55.29
2016,12,7,8,45,233.0,94.0,0.75,5.0,152.5,109.79,79.93
2016,12,7,9,0,247.0,109.0,0.9,5.0,179.0,142.45,108.44
2016,12,7,9,15,259.0,121.5,0.95,5.5,203.5,174.47,137.12
2016,12,7,9,30,271.0,134.0,1.0,6.0,228.0,208.02,167.21
2016,12,7,9,45,282.5,146.0,1.1,6.5,251.5,242.4,197.76
2016,12,7,10,0,294.0,158.0,1.2,7.0,275.0,278.08,228.91
2016,12,7,10,15,326.5,163.5,1.2,7.5,301.5,319.13,263.69
2016,12,7,10,30,359.0,169.0,1.2,8.0,328.0,363.15,300.31
2016,12,7,10,45,347.0,179.0,1.3,8.5,337.5,387.92,320.87
2016,12,7,11,0,335.0,189.0,1.4,9.0,347.0,411.09,339.73
2016,12,7,11,15,216.5,203.0,1.45,9.0,306.0,348.7,288.99
2016,12,7,11,30,98.0,217.0,1.5,9.0,265.0,274.29,227.05
2016,12,7,11,45,84.0,216.0,1.6,9.0,257.5,268.78,222.87
2016,12,7,12,0,70.0,215.0,1.7,9.0,250.0,262.11,217.31
2016,12,7,12,15,35.0,119.0,1.85,9.0,136.5,133.88,110.28
2016,12,7,12,30,0.0,23.0,2.0,9.0,23.0,17.56,9.61
2016,12,7,12,45,48.0,114.5,2.15,9.0,137.5,144.72,120.87
2016,12,7,13,0,96.0,206.0,2.3,9.0,252.0,297.02,249.0
2016,12,7,13,15,56.5,185.0,2.4,9.0,212.0,239.33,199.83
2016,12,7,13,30,17.0,164.0,2.5,9.0,172.0,161.6,133.64
2016,12,7,13,45,10.5,151.5,2.6,9.5,156.5,144.39,118.95
2016,12,7,14,0,4.0,139.0,2.7,10.0,141.0,127.07,103.94
2016,12,7,14,15,2.0,129.0,2.65,9.5,130.0,116.99,95.61
2016,12,7,14,30,0.0,119.0,2.6,9.0,119.0,107.1,87.33
2016,12,7,14,45,0.0,106.0,2.6,9.0,106.0,95.66,77.57
2016,12,7,15,0,0.0,93.0,2.6,9.0,93.0,84.26,67.73
2016,12,7,15,15,0.0,78.5,2.5,8.5,78.5,70.9,56.18
2016,12,7,15,30,0.0,64.0,2.4,8.0,64.0,57.38,44.3
2016,12,7,15,45,0.0,49.5,2.3,8.0,49.5,43.54,31.94
2016,12,7,16,0,0.0,35.0,2.2,8.0,35.0,29.09,18.99
2016,12,7,16,15,0.0,22.5,2.2,8.0,22.5,17.18,7.56
2016,12,7,16,30,0.0,10.0,2.2,8.0,10.0,7.6,0.0
2016,12,7,16,45,0.0,5.0,2.2,8.0,5.0,3.93,0.0
2016,12,7,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,0.5,4.2,13.0,0.5,0.39,0.0
2016,12,8,7,30,0.0,1.0,4.2,13.0,1.0,0.75,0.0
2016,12,8,7,45,0.0,3.0,4.2,13.5,3.0,2.27,0.0
2016,12,8,8,0,0.0,5.0,4.2,14.0,5.0,3.78,0.0
2016,12,8,8,15,0.0,7.0,4.15,14.0,7.0,5.3,0.0
2016,12,8,8,30,0.0,9.0,4.1,14.0,9.0,6.82,0.17
2016,12,8,8,45,0.0,11.5,4.1,14.0,11.5,8.73,1.84
2016,12,8,9,0,0.0,14.0,4.1,14.0,14.0,10.63,3.51
2016,12,8,9,15,0.0,16.0,4.0,14.0,16.0,12.16,4.83
2016,12,8,9,30,0.0,18.0,3.9,14.0,18.0,13.69,6.15
2016,12,8,9,45,0.0,76.0,3.85,14.5,76.0,58.44,44.37
2016,12,8,10,0,0.0,134.0,3.8,15.0,134.0,106.09,84.39
2016,12,8,10,15,45.5,161.5,3.7,15.0,182.0,160.18,129.48
2016,12,8,10,30,91.0,189.0,3.6,15.0,230.0,215.14,175.21
2016,12,8,10,45,103.0,198.5,3.55,15.5,246.0,238.1,193.96
2016,12,8,11,0,115.0,208.0,3.5,16.0,262.0,275.35,224.1
2016,12,8,11,15,105.5,212.0,3.4,16.0,262.5,267.5,217.75
2016,12,8,11,30,96.0,216.0,3.3,16.0,263.0,271.71,221.09
2016,12,8,11,45,95.5,218.0,3.2,16.0,265.0,279.9,227.79
2016,12,8,12,0,95.0,220.0,3.1,16.0,267.0,288.08,234.45
2016,12,8,12,15,50.0,193.5,3.0,16.0,218.5,225.78,183.01
2016,12,8,12,30,5.0,167.0,2.9,16.0,170.0,145.53,116.05
2016,12,8,12,45,19.5,177.5,2.85,16.0,187.0,170.84,137.67
2016,12,8,13,0,34.0,188.0,2.8,16.0,204.0,217.5,176.4
2016,12,8,13,15,77.0,190.0,2.7,16.0,224.5,265.01,216.69
2016,12,8,13,30,120.0,192.0,2.6,16.0,245.0,335.81,275.0
2016,12,8,13,45,76.5,174.0,2.55,16.0,207.0,255.4,209.16
2016,12,8,14,0,33.0,156.0,2.5,16.0,169.0,194.74,158.49
2016,12,8,14,15,30.0,144.5,2.35,16.0,155.5,181.87,148.14
2016,12,8,14,30,27.0,133.0,2.2,16.0,142.0,169.07,137.63
2016,12,8,14,45,23.5,119.0,2.1,16.0,126.5,135.13,109.48
2016,12,8,15,0,20.0,105.0,2.0,16.0,111.0,119.45,96.27
2016,12,8,15,15,14.0,90.0,1.8,15.5,93.5,100.08,79.78
2016,12,8,15,30,8.0,75.0,1.6,15.0,76.0,80.8,63.11
2016,12,8,15,45,4.0,58.0,1.45,15.0,58.5,60.12,45.06
2016,12,8,16,0,0.0,41.0,1.3,15.0,41.0,38.66,26.27
2016,12,8,16,15,0.0,26.0,1.25,14.5,26.0,22.64,11.38
2016,12,8,16,30,0.0,11.0,1.2,14.0,11.0,8.37,0.0
2016,12,8,16,45,0.0,5.5,1.15,14.0,5.5,4.33,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.0,1.1,12.5,11.0,8.65,0.0
2016,12,9,7,30,0.0,22.0,1.2,13.0,22.0,15.91,0.0
2016,12,9,7,45,173.5,30.5,1.3,13.5,53.0,23.05,11.94
2016,12,9,8,0,347.0,39.0,1.4,14.0,84.0,31.96,21.93
2016,12,9,8,15,398.5,49.5,1.6,14.5,118.5,45.23,29.25
2016,12,9,8,30,450.0,60.0,1.8,15.0,153.0,86.25,50.77
2016,12,9,8,45,496.0,66.5,2.05,15.5,188.5,129.66,81.86
2016,12,9,9,0,542.0,73.0,2.3,16.0,224.0,178.64,122.06
2016,12,9,9,15,566.5,78.5,2.4,16.0,255.0,226.49,164.66
2016,12,9,9,30,591.0,84.0,2.5,16.0,286.0,276.85,210.02
2016,12,9,9,45,387.0,125.5,2.6,16.5,263.0,270.35,212.54
2016,12,9,10,0,183.0,167.0,2.7,17.0,240.0,228.85,183.03
2016,12,9,10,15,170.0,179.0,2.75,17.0,250.0,246.61,198.65
2016,12,9,10,30,157.0,191.0,2.8,17.0,260.0,263.11,212.65
2016,12,9,10,45,287.5,181.0,2.9,17.5,313.5,353.5,286.39
2016,12,9,11,0,418.0,171.0,3.0,18.0,367.0,458.95,370.56
2016,12,9,11,15,209.0,157.0,2.9,18.0,255.0,309.23,250.92
2016,12,9,11,30,0.0,143.0,2.8,18.0,143.0,115.66,90.39
2016,12,9,11,45,35.0,178.0,2.75,18.0,195.5,189.59,152.08
2016,12,9,12,0,70.0,213.0,2.7,18.0,248.0,259.87,209.49
2016,12,9,12,15,96.0,215.5,2.6,18.0,262.5,289.9,234.12
2016,12,9,12,30,122.0,218.0,2.5,18.0,277.0,340.92,275.13
2016,12,9,12,45,227.0,203.0,2.45,18.0,310.5,424.19,343.58
2016,12,9,13,0,332.0,188.0,2.4,18.0,344.0,532.72,429.38
2016,12,9,13,15,328.0,181.0,2.25,17.5,330.5,531.18,428.47
2016,12,9,13,30,324.0,174.0,2.1,17.0,317.0,528.16,427.12
2016,12,9,13,45,249.0,171.0,2.0,17.0,277.0,460.71,373.86
