Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,0,174.0,168.0,1.9,17.0,237.0,369.42,301.56
2016,12,9,14,15,169.0,155.0,1.7,17.0,218.0,353.17,289.28
2016,12,9,14,30,164.0,142.0,1.5,17.0,199.0,336.26,275.91
2016,12,9,14,45,158.5,127.0,1.35,17.0,177.0,315.19,259.16
2016,12,9,15,0,153.0,112.0,1.2,17.0,155.0,293.5,241.59
2016,12,9,15,15,141.0,96.0,1.1,16.5,131.0,263.43,217.16
2016,12,9,15,30,129.0,80.0,1.0,16.0,107.0,232.96,191.7
2016,12,9,15,45,110.0,63.0,0.9,15.5,82.5,193.75,158.13
2016,12,9,16,0,91.0,46.0,0.8,15.0,58.0,153.93,122.95
2016,12,9,16,15,45.5,31.0,0.75,15.0,37.0,95.14,66.84
2016,12,9,16,30,0.0,16.0,0.7,15.0,16.0,13.28,0.0
2016,12,9,16,45,0.0,8.0,0.7,15.0,8.0,6.29,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,4.1,15.0,2.0,1.57,0.0
2016,12,10,7,30,0.0,4.0,4.1,15.0,4.0,3.15,0.0
2016,12,10,7,45,0.0,11.0,4.1,15.0,11.0,8.35,0.54
2016,12,10,8,0,0.0,18.0,4.1,15.0,18.0,13.69,6.09
2016,12,10,8,15,0.0,26.0,4.05,15.0,26.0,19.81,11.75
2016,12,10,8,30,0.0,34.0,4.0,15.0,34.0,25.94,16.41
2016,12,10,8,45,0.0,41.5,3.95,15.0,41.5,31.71,21.45
2016,12,10,9,0,0.0,49.0,3.9,15.0,49.0,37.48,26.46
2016,12,10,9,15,0.0,56.5,3.95,15.0,56.5,43.27,31.42
2016,12,10,9,30,0.0,64.0,4.0,15.0,64.0,49.06,36.34
2016,12,10,9,45,0.0,67.0,4.1,15.5,67.0,51.38,38.19
2016,12,10,10,0,0.0,70.0,4.2,16.0,70.0,53.7,40.02
2016,12,10,10,15,0.0,38.0,4.15,16.0,38.0,29.03,19.06
2016,12,10,10,30,0.0,6.0,4.1,16.0,6.0,4.57,0.0
2016,12,10,10,45,0.0,45.5,4.05,16.0,45.5,34.81,23.91
2016,12,10,11,0,0.0,85.0,4.0,16.0,85.0,65.47,49.71
2016,12,10,11,15,0.0,47.5,3.85,16.0,47.5,36.36,25.15
2016,12,10,11,30,0.0,10.0,3.7,16.0,10.0,7.62,0.81
2016,12,10,11,45,0.0,9.5,3.6,16.0,9.5,7.24,0.49
2016,12,10,12,0,0.0,9.0,3.5,16.0,9.0,6.86,0.16
2016,12,10,12,15,0.0,35.0,3.35,16.0,35.0,26.76,17.04
2016,12,10,12,30,0.0,61.0,3.2,16.0,61.0,46.78,33.94
2016,12,10,12,45,0.0,95.5,3.05,16.0,95.5,74.58,57.3
2016,12,10,13,0,0.0,130.0,2.9,16.0,130.0,106.88,84.27
2016,12,10,13,15,0.0,100.5,2.8,16.0,100.5,79.67,61.61
2016,12,10,13,30,0.0,71.0,2.7,16.0,71.0,54.49,40.54
2016,12,10,13,45,0.0,68.5,2.6,16.0,68.5,52.55,38.98
2016,12,10,14,0,0.0,66.0,2.5,16.0,66.0,50.61,37.4
2016,12,10,14,15,0.0,61.0,2.35,15.5,61.0,46.74,34.25
2016,12,10,14,30,0.0,56.0,2.2,15.0,56.0,42.87,31.08
2016,12,10,14,45,0.0,49.5,2.05,15.0,49.5,37.86,26.82
2016,12,10,15,0,0.0,43.0,1.9,15.0,43.0,32.85,22.53
2016,12,10,15,15,0.0,36.5,1.8,15.0,36.5,27.85,18.21
2016,12,10,15,30,0.0,30.0,1.7,15.0,30.0,22.86,13.85
2016,12,10,15,45,0.0,23.0,1.6,15.0,23.0,17.5,9.14
2016,12,10,16,0,0.0,16.0,1.5,15.0,16.0,12.15,4.42
2016,12,10,16,15,0.0,10.0,1.45,14.5,10.0,7.58,0.08
2016,12,10,16,30,0.0,4.0,1.4,14.0,4.0,3.02,0.0
2016,12,10,16,45,0.0,2.0,1.35,14.0,2.0,1.57,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.0,0.85,6.0,9.0,7.08,0.0
2016,12,11,7,30,0.0,18.0,0.8,6.0,18.0,14.16,0.0
2016,12,11,7,45,106.0,30.5,0.75,6.5,43.5,22.75,11.41
2016,12,11,8,0,212.0,43.0,0.7,7.0,69.0,32.23,22.78
2016,12,11,8,15,245.5,57.5,0.75,7.5,98.5,44.98,34.89
2016,12,11,8,30,279.0,72.0,0.8,8.0,128.0,77.98,51.73
2016,12,11,8,45,299.5,85.0,0.9,8.5,157.0,112.49,78.17
2016,12,11,9,0,320.0,98.0,1.0,9.0,186.0,149.72,109.71
2016,12,11,9,15,335.0,109.5,1.1,9.0,212.5,186.93,142.97
2016,12,11,9,30,350.0,121.0,1.2,9.0,239.0,225.93,178.12
2016,12,11,9,45,247.0,144.0,1.3,9.5,231.0,225.17,181.87
2016,12,11,10,0,144.0,167.0,1.4,10.0,223.0,211.4,172.92
2016,12,11,10,15,106.5,175.0,1.5,10.0,218.5,211.42,173.93
2016,12,11,10,30,69.0,183.0,1.6,10.0,214.0,197.16,162.39
2016,12,11,10,45,111.5,194.5,1.75,10.5,246.0,250.3,206.78
2016,12,11,11,0,154.0,206.0,1.9,11.0,278.0,297.67,245.91
2016,12,11,11,15,171.0,210.5,1.9,11.5,292.0,324.39,267.51
2016,12,11,11,30,188.0,215.0,1.9,12.0,306.0,352.4,290.03
2016,12,11,11,45,169.0,217.5,1.95,12.5,300.0,351.77,288.86
2016,12,11,12,0,150.0,220.0,2.0,13.0,294.0,349.43,286.35
2016,12,11,12,15,262.0,204.5,1.95,13.0,332.5,452.99,371.09
2016,12,11,12,30,374.0,189.0,1.9,13.0,371.0,544.27,444.04
2016,12,11,12,45,191.5,177.5,1.9,13.0,271.0,361.15,297.4
2016,12,11,13,0,9.0,166.0,1.9,13.0,171.0,151.51,122.17
2016,12,11,13,15,6.5,158.5,1.95,13.0,162.0,143.31,115.89
2016,12,11,13,30,4.0,151.0,2.0,13.0,153.0,135.11,109.11
2016,12,11,13,45,2.0,105.5,2.05,13.0,106.5,87.75,69.4
2016,12,11,14,0,0.0,60.0,2.1,13.0,60.0,45.97,33.88
2016,12,11,14,15,0.0,55.5,2.0,12.5,55.5,42.49,31.05
2016,12,11,14,30,0.0,51.0,1.9,12.0,51.0,39.01,28.16
2016,12,11,14,45,0.0,45.0,1.85,12.0,45.0,34.39,24.18
2016,12,11,15,0,0.0,39.0,1.8,12.0,39.0,29.77,20.18
2016,12,11,15,15,0.0,33.0,1.5,11.5,33.0,25.16,16.19
2016,12,11,15,30,0.0,27.0,1.2,11.0,27.0,20.56,12.16
2016,12,11,15,45,0.0,21.0,0.95,10.5,21.0,15.97,8.08
2016,12,11,16,0,0.0,15.0,0.7,10.0,15.0,11.39,3.98
2016,12,11,16,15,0.0,9.5,0.7,9.5,9.5,7.2,0.0
2016,12,11,16,30,0.0,4.0,0.7,9.0,4.0,3.02,0.0
2016,12,11,16,45,0.0,2.0,0.75,9.0,2.0,1.57,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,5.5,8.5,6.69,0.0
2016,12,12,7,30,0.0,17.0,1.0,6.0,17.0,13.38,0.0
2016,12,12,7,45,134.5,28.5,1.1,6.5,44.5,21.46,10.0
2016,12,12,8,0,269.0,40.0,1.2,7.0,72.0,30.4,21.08
2016,12,12,8,15,310.0,53.0,1.25,7.5,104.0,42.01,32.17
2016,12,12,8,30,351.0,66.0,1.3,8.0,136.0,78.15,49.41
2016,12,12,8,45,380.5,77.0,1.4,8.5,167.5,116.48,77.99
2016,12,12,9,0,410.0,88.0,1.5,9.0,199.0,158.52,113.41
2016,12,12,9,15,432.0,96.5,1.4,9.0,228.0,200.12,150.71
2016,12,12,9,30,454.0,105.0,1.3,9.0,257.0,244.15,190.52
2016,12,12,9,45,488.0,110.0,1.25,9.5,287.5,291.78,232.44
2016,12,12,10,0,522.0,115.0,1.2,10.0,318.0,342.68,276.28
2016,12,12,10,15,672.0,92.5,1.1,10.5,372.0,432.74,349.46
2016,12,12,10,30,822.0,70.0,1.0,11.0,426.0,528.46,425.2
2016,12,12,10,45,666.0,109.5,0.95,11.5,406.0,524.07,421.93
2016,12,12,11,0,510.0,149.0,0.9,12.0,386.0,493.5,398.15
2016,12,12,11,15,538.0,146.0,0.95,12.0,401.5,537.45,433.81
2016,12,12,11,30,566.0,143.0,1.0,12.0,417.0,582.12,468.78
2016,12,12,11,45,440.0,173.0,1.05,12.0,386.5,544.58,439.15
2016,12,12,12,0,314.0,203.0,1.1,12.0,356.0,479.2,388.4
2016,12,12,12,15,278.5,206.5,1.1,12.0,342.0,468.71,380.62
2016,12,12,12,30,243.0,210.0,1.1,12.0,328.0,455.3,369.94
2016,12,12,12,45,205.0,208.0,1.15,12.0,306.0,410.08,335.06
2016,12,12,13,0,167.0,206.0,1.2,12.0,284.0,382.21,313.11
2016,12,12,13,15,148.0,198.5,1.15,12.0,265.5,363.06,297.97
2016,12,12,13,30,129.0,191.0,1.1,12.0,247.0,342.8,281.78
2016,12,12,13,45,209.5,173.5,1.1,12.0,259.0,403.57,333.3
2016,12,12,14,0,290.0,156.0,1.1,12.0,271.0,486.83,400.38
2016,12,12,14,15,278.0,146.5,1.0,12.0,249.5,468.58,385.35
2016,12,12,14,30,266.0,137.0,0.9,12.0,228.0,449.27,370.24
2016,12,12,14,45,256.5,122.5,0.85,12.0,203.0,424.0,350.71
2016,12,12,15,0,247.0,108.0,0.8,12.0,178.0,397.62,329.86
2016,12,12,15,15,228.5,93.5,0.75,11.5,150.5,361.79,301.18
2016,12,12,15,30,210.0,79.0,0.7,11.0,123.0,325.52,271.15
2016,12,12,15,45,183.5,63.0,0.65,10.5,95.0,278.93,231.4
2016,12,12,16,0,157.0,47.0,0.6,10.0,67.0,232.24,189.76
2016,12,12,16,15,78.5,33.0,0.6,9.5,43.0,145.89,107.79
2016,12,12,16,30,0.0,19.0,0.6,9.0,19.0,18.77,0.0
2016,12,12,16,45,0.0,9.5,0.65,9.0,9.5,7.47,0.0
2016,12,12,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.0,9.5,4.0,3.15,0.0
2016,12,13,7,30,0.0,8.0,1.1,10.0,8.0,6.29,0.0
2016,12,13,7,45,0.0,23.0,1.2,10.5,23.0,17.38,6.46
2016,12,13,8,0,0.0,38.0,1.3,11.0,38.0,28.23,18.77
2016,12,13,8,15,7.5,55.0,1.35,11.5,56.5,40.4,30.18
2016,12,13,8,30,15.0,72.0,1.4,12.0,75.0,54.6,40.58
2016,12,13,8,45,23.0,87.5,1.5,12.5,93.5,70.2,53.59
2016,12,13,9,0,31.0,103.0,1.6,13.0,112.0,86.78,67.44
2016,12,13,9,15,36.5,117.5,1.55,13.0,129.0,103.28,81.49
2016,12,13,9,30,42.0,132.0,1.5,13.0,146.0,120.77,96.39
2016,12,13,9,45,21.0,130.5,1.45,13.5,137.5,110.67,88.32
2016,12,13,10,0,0.0,129.0,1.4,14.0,129.0,101.99,81.1
2016,12,13,10,15,64.5,158.5,1.4,14.0,186.0,166.32,134.64
2016,12,13,10,30,129.0,188.0,1.4,14.0,243.0,244.13,198.64
2016,12,13,10,45,74.5,181.5,1.4,14.0,213.5,203.78,165.46
2016,12,13,11,0,20.0,175.0,1.4,14.0,184.0,156.92,126.41
2016,12,13,11,15,213.0,178.0,1.4,14.0,280.5,332.63,272.55
2016,12,13,11,30,406.0,181.0,1.4,14.0,377.0,504.58,408.66
2016,12,13,11,45,346.0,194.0,1.4,14.5,362.0,477.11,385.37
2016,12,13,12,0,286.0,207.0,1.4,15.0,347.0,460.85,371.59
2016,12,13,12,15,164.0,202.5,1.3,14.5,283.0,349.31,283.47
2016,12,13,12,30,42.0,198.0,1.2,14.0,219.0,228.34,184.71
2016,12,13,12,45,40.5,194.0,1.15,14.0,213.5,226.49,183.84
2016,12,13,13,0,39.0,190.0,1.1,14.0,208.0,224.67,182.46
2016,12,13,13,15,19.5,151.0,1.05,14.0,160.0,147.55,119.06
2016,12,13,13,30,0.0,112.0,1.0,14.0,112.0,91.23,71.72
2016,12,13,13,45,0.0,105.5,0.95,14.0,105.5,85.84,67.41
2016,12,13,14,0,0.0,99.0,0.9,14.0,99.0,80.5,63.02
2016,12,13,14,15,0.0,91.0,0.8,14.0,91.0,73.72,57.38
2016,12,13,14,30,0.0,83.0,0.7,14.0,83.0,66.98,51.74
2016,12,13,14,45,0.0,73.5,0.65,14.0,73.5,58.72,44.77
2016,12,13,15,0,0.0,64.0,0.6,14.0,64.0,50.48,37.74
2016,12,13,15,15,0.0,54.0,0.55,13.5,54.0,41.7,30.24
2016,12,13,15,30,0.0,44.0,0.5,13.0,44.0,33.66,23.28
2016,12,13,15,45,0.0,34.0,0.45,13.0,34.0,25.96,16.48
2016,12,13,16,0,0.0,24.0,0.4,13.0,24.0,18.29,9.66
2016,12,13,16,15,0.0,15.0,0.4,12.5,15.0,11.4,3.14
2016,12,13,16,30,0.0,6.0,0.4,12.0,6.0,4.54,0.0
2016,12,13,16,45,0.0,3.0,0.45,12.0,3.0,2.36,0.0
2016,12,13,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.9,11.5,6.5,0.0,0.0
2016,12,14,7,30,0.0,13.0,2.1,12.0,13.0,10.23,0.0
2016,12,14,7,45,73.0,27.0,2.3,12.5,35.5,20.19,7.8
2016,12,14,8,0,146.0,41.0,2.5,13.0,58.0,30.53,20.46
2016,12,14,8,15,177.0,57.0,2.55,13.0,86.0,42.28,31.57
2016,12,14,8,30,208.0,73.0,2.6,13.0,114.0,70.58,47.28
2016,12,14,8,45,227.5,88.0,2.65,13.5,141.5,100.9,70.26
2016,12,14,9,0,247.0,103.0,2.7,14.0,169.0,133.95,97.74
2016,12,14,9,15,264.5,115.0,2.75,14.0,194.5,166.66,126.34
2016,12,14,9,30,282.0,127.0,2.8,14.0,220.0,201.52,157.21
2016,12,14,9,45,318.5,135.0,2.85,14.5,250.0,241.87,191.94
2016,12,14,10,0,355.0,143.0,2.9,15.0,280.0,286.13,229.72
2016,12,14,10,15,190.0,154.5,2.9,15.0,228.5,231.5,187.77
2016,12,14,10,30,25.0,166.0,2.9,15.0,177.0,148.3,119.29
2016,12,14,10,45,178.5,175.0,2.95,15.0,257.5,269.29,220.67
2016,12,14,11,0,332.0,184.0,3.0,15.0,338.0,399.98,327.62
2016,12,14,11,15,329.5,190.0,3.0,15.0,345.5,423.85,346.74
2016,12,14,11,30,327.0,196.0,3.0,15.0,353.0,446.86,365.36
2016,12,14,11,45,217.0,206.5,3.0,15.5,311.0,375.3,306.72
2016,12,14,12,0,107.0,217.0,3.0,16.0,269.0,293.86,239.13
2016,12,14,12,15,165.0,214.5,3.0,16.0,294.5,363.97,297.13
2016,12,14,12,30,223.0,212.0,3.0,16.0,320.0,420.18,343.19
2016,12,14,12,45,122.0,194.5,3.0,16.0,253.5,319.2,260.63
2016,12,14,13,0,21.0,177.0,3.0,16.0,187.0,174.2,140.34
2016,12,14,13,15,10.5,161.0,2.95,16.0,166.0,149.74,120.21
2016,12,14,13,30,0.0,145.0,2.9,16.0,145.0,124.89,99.33
2016,12,14,13,45,0.0,131.5,2.9,16.0,131.5,112.5,89.2
2016,12,14,14,0,0.0,118.0,2.9,16.0,118.0,100.11,78.99
2016,12,14,14,15,0.0,108.5,2.75,15.5,108.5,92.02,72.47
2016,12,14,14,30,0.0,99.0,2.6,15.0,99.0,83.99,65.92
2016,12,14,14,45,0.0,88.5,2.5,15.0,88.5,74.91,58.3
2016,12,14,15,0,0.0,78.0,2.4,15.0,78.0,65.88,50.63
2016,12,14,15,15,0.0,66.0,2.25,14.5,66.0,55.11,41.47
2016,12,14,15,30,0.0,54.0,2.1,14.0,54.0,44.24,32.12
2016,12,14,15,45,0.0,41.5,1.95,14.0,41.5,32.6,21.95
2016,12,14,16,0,0.0,29.0,1.8,14.0,29.0,22.14,12.77
2016,12,14,16,15,0.0,18.5,1.8,13.5,18.5,14.09,5.18
2016,12,14,16,30,0.0,8.0,1.8,13.0,8.0,6.07,0.0
2016,12,14,16,45,0.0,4.0,1.8,13.0,4.0,3.15,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,13.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,13.0,4.0,3.15,0.0
2016,12,15,7,45,0.0,11.5,4.25,13.5,11.5,8.73,0.0
2016,12,15,8,0,0.0,19.0,4.3,14.0,19.0,14.46,6.64
2016,12,15,8,15,0.0,28.0,4.2,14.0,28.0,21.35,13.09
2016,12,15,8,30,0.0,37.0,4.1,14.0,37.0,28.26,18.41
2016,12,15,8,45,0.0,46.0,4.05,14.0,46.0,35.19,24.49
2016,12,15,9,0,0.0,55.0,4.0,14.0,55.0,42.13,30.53
2016,12,15,9,15,0.0,63.5,4.05,14.0,63.5,48.69,36.19
2016,12,15,9,30,0.0,72.0,4.1,14.0,72.0,55.34,41.86
2016,12,15,9,45,0.0,79.5,4.15,14.5,79.5,61.27,46.78
2016,12,15,10,0,0.0,87.0,4.2,15.0,87.0,67.28,51.72
2016,12,15,10,15,0.0,65.5,4.2,15.0,65.5,50.22,37.19
2016,12,15,10,30,0.0,44.0,4.2,15.0,44.0,33.65,23.06
2016,12,15,10,45,0.0,56.0,4.2,15.0,56.0,42.9,30.89
2016,12,15,11,0,0.0,68.0,4.2,15.0,68.0,52.17,38.7
2016,12,15,11,15,0.0,71.0,4.15,15.0,71.0,54.5,40.63
2016,12,15,11,30,0.0,74.0,4.1,15.0,74.0,56.83,42.57
2016,12,15,11,45,0.0,74.5,4.1,15.5,74.5,57.22,42.79
2016,12,15,12,0,0.0,75.0,4.1,16.0,75.0,57.61,43.02
2016,12,15,12,15,0.0,91.5,4.1,16.0,91.5,70.92,54.19
2016,12,15,12,30,0.0,108.0,4.1,16.0,108.0,85.47,66.38
2016,12,15,12,45,0.0,98.5,4.2,16.0,98.5,77.26,59.53
2016,12,15,13,0,0.0,89.0,4.3,16.0,89.0,69.08,52.72
2016,12,15,13,15,0.0,70.0,4.45,16.0,70.0,53.72,39.85
2016,12,15,13,30,0.0,51.0,4.6,16.0,51.0,39.04,27.5
2016,12,15,13,45,0.0,40.5,4.75,16.0,40.5,30.95,20.68
2016,12,15,14,0,0.0,30.0,4.9,16.0,30.0,22.89,13.86
2016,12,15,14,15,0.0,28.0,4.9,16.0,28.0,21.35,12.57
2016,12,15,14,30,0.0,26.0,4.9,16.0,26.0,19.81,11.28
2016,12,15,14,45,0.0,23.0,4.95,16.0,23.0,17.51,9.32
2016,12,15,15,0,0.0,20.0,5.0,16.0,20.0,15.21,7.35
2016,12,15,15,15,0.0,17.0,4.9,15.5,17.0,12.92,5.38
2016,12,15,15,30,0.0,14.0,4.8,15.0,14.0,10.62,3.4
2016,12,15,15,45,0.0,10.5,4.7,15.0,10.5,7.96,1.06
2016,12,15,16,0,0.0,7.0,4.6,15.0,7.0,5.3,0.0
2016,12,15,16,15,0.0,4.5,4.5,15.0,4.5,3.4,0.0
2016,12,15,16,30,0.0,2.0,4.4,15.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,4.3,15.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.5,3.7,7.0,8.5,0.0,0.0
2016,12,16,7,30,0.0,17.0,3.8,7.0,17.0,13.38,0.0
2016,12,16,7,45,214.5,26.5,3.9,7.5,50.5,20.24,6.95
2016,12,16,8,0,429.0,36.0,4.0,8.0,84.0,30.08,20.38
2016,12,16,8,15,511.5,43.0,4.15,8.0,124.0,35.89,26.47
2016,12,16,8,30,594.0,50.0,4.3,8.0,164.0,80.92,44.37
2016,12,16,8,45,648.5,54.5,4.5,8.5,204.5,131.66,79.25
2016,12,16,9,0,703.0,59.0,4.7,9.0,245.0,190.5,128.13
2016,12,16,9,15,736.0,62.0,4.75,9.0,281.5,246.8,179.72
2016,12,16,9,30,769.0,65.0,4.8,9.0,318.0,306.38,235.5
2016,12,16,9,45,795.5,66.5,4.85,9.5,351.0,365.15,290.26
2016,12,16,10,0,822.0,68.0,4.9,10.0,384.0,425.79,345.59
2016,12,16,10,15,837.5,70.0,4.9,10.0,410.0,483.28,397.75
2016,12,16,10,30,853.0,72.0,4.9,10.0,436.0,540.89,448.67
2016,12,16,10,45,863.0,73.0,4.9,10.5,455.5,594.08,493.88
2016,12,16,11,0,873.0,74.0,4.9,11.0,475.0,646.24,536.97
2016,12,16,11,15,878.5,75.0,4.85,11.0,487.0,694.08,576.4
2016,12,16,11,30,884.0,76.0,4.8,11.0,499.0,740.03,612.73
2016,12,16,11,45,884.0,77.0,4.8,11.0,503.5,779.68,642.79
2016,12,16,12,0,884.0,78.0,4.8,11.0,508.0,816.6,670.65
2016,12,16,12,15,883.0,77.5,4.7,11.0,505.5,847.99,693.62
2016,12,16,12,30,882.0,77.0,4.6,11.0,503.0,876.26,714.16
2016,12,16,12,45,878.0,76.5,4.6,11.0,492.5,898.62,731.01
2016,12,16,13,0,874.0,76.0,4.6,11.0,482.0,917.52,745.42
2016,12,16,13,15,865.5,75.0,4.55,11.0,464.5,928.07,753.37
2016,12,16,13,30,857.0,74.0,4.5,11.0,447.0,934.91,758.73
2016,12,16,13,45,841.5,73.0,4.5,11.0,422.5,931.35,756.95
2016,12,16,14,0,826.0,72.0,4.5,11.0,398.0,924.02,752.48
2016,12,16,14,15,806.0,69.5,4.4,10.5,367.5,906.75,741.15
2016,12,16,14,30,786.0,67.0,4.3,10.0,337.0,885.97,727.02
2016,12,16,14,45,755.5,64.0,4.2,10.0,301.0,851.09,700.49
2016,12,16,15,0,725.0,61.0,4.1,10.0,265.0,813.19,671.0
2016,12,16,15,15,680.0,56.5,3.75,9.5,225.5,757.1,626.76
2016,12,16,15,30,635.0,52.0,3.4,9.0,186.0,709.64,587.35
2016,12,16,15,45,566.0,45.5,3.05,8.5,145.5,627.41,518.51
2016,12,16,16,0,497.0,39.0,2.7,8.0,105.0,545.97,446.5
2016,12,16,16,15,248.5,35.0,2.55,7.5,68.0,316.49,245.03
2016,12,16,16,30,0.0,31.0,2.4,7.0,31.0,50.33,0.0
2016,12,16,16,45,0.0,15.5,2.25,6.5,15.5,12.2,0.0
2016,12,16,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,1.2,0.5,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,1.2,1.0,18.0,14.16,0.0
2016,12,17,7,45,260.0,24.5,1.3,2.0,53.5,20.25,6.61
2016,12,17,8,0,520.0,31.0,1.4,3.0,89.0,28.64,19.55
2016,12,17,8,15,597.5,37.5,1.55,3.5,131.0,34.72,25.94
2016,12,17,8,30,675.0,44.0,1.7,4.0,173.0,82.22,43.88
2016,12,17,8,45,722.5,48.0,1.9,4.5,214.0,135.93,80.68
2016,12,17,9,0,770.0,52.0,2.1,5.0,255.0,195.2,130.42
2016,12,17,9,15,800.5,55.5,2.2,5.5,293.0,255.14,185.35
2016,12,17,9,30,831.0,59.0,2.3,6.0,331.0,318.03,243.92
2016,12,17,9,45,852.0,61.0,2.4,6.5,363.5,378.68,300.45
2016,12,17,10,0,873.0,63.0,2.5,7.0,396.0,440.53,356.71
2016,12,17,10,15,886.5,64.5,2.5,7.5,422.5,496.86,406.8
2016,12,17,10,30,900.0,66.0,2.5,8.0,449.0,554.53,456.23
2016,12,17,10,45,908.5,67.5,2.55,8.5,468.5,608.82,501.57
2016,12,17,11,0,917.0,69.0,2.6,9.0,488.0,661.87,544.56
2016,12,17,11,15,922.0,69.5,2.6,9.0,500.5,709.95,583.35
2016,12,17,11,30,927.0,70.0,2.6,9.0,513.0,755.98,618.39
2016,12,17,11,45,927.0,70.5,2.6,9.0,517.5,795.96,647.64
2016,12,17,12,0,927.0,71.0,2.6,9.0,522.0,833.12,674.66
2016,12,17,12,15,926.0,71.0,2.55,9.0,519.0,865.86,697.96
2016,12,17,12,30,925.0,71.0,2.5,9.0,516.0,895.44,718.88
2016,12,17,12,45,914.5,72.0,2.5,9.5,504.5,914.6,731.43
2016,12,17,13,0,904.0,73.0,2.5,10.0,493.0,930.0,741.44
2016,12,17,13,15,895.5,72.0,2.4,10.0,475.5,940.9,748.72
2016,12,17,13,30,887.0,71.0,2.3,10.0,458.0,958.81,761.06
2016,12,17,13,45,873.0,69.5,2.25,10.0,433.0,956.5,759.56
2016,12,17,14,0,859.0,68.0,2.2,10.0,408.0,950.35,755.61
2016,12,17,14,15,839.5,65.5,2.05,9.5,376.5,933.82,744.48
2016,12,17,14,30,820.0,63.0,1.9,9.0,345.0,913.7,730.62
2016,12,17,14,45,790.5,60.0,1.75,9.0,309.0,879.87,705.19
2016,12,17,15,0,761.0,57.0,1.6,9.0,273.0,843.0,676.96
2016,12,17,15,15,717.5,53.0,1.4,8.0,232.5,788.85,636.73
2016,12,17,15,30,674.0,49.0,1.2,7.0,192.0,732.62,593.06
2016,12,17,15,45,604.0,43.0,1.05,6.5,150.5,648.38,525.45
2016,12,17,16,0,534.0,37.0,0.9,6.0,109.0,563.96,453.74
2016,12,17,16,15,267.0,35.0,0.95,5.5,71.0,332.25,256.55
2016,12,17,16,30,0.0,33.0,1.0,5.0,33.0,56.49,0.0
2016,12,17,16,45,0.0,16.5,1.05,5.0,16.5,12.98,0.0
2016,12,17,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,15,105.0,6.0,1.15,-0.5,8.0,0.0,0.0
2016,12,18,7,30,210.0,12.0,1.3,0.0,16.0,9.44,0.0
2016,12,18,7,45,361.0,21.0,1.5,0.5,51.0,19.15,5.36
2016,12,18,8,0,512.0,30.0,1.7,1.0,86.0,27.7,18.82
2016,12,18,8,15,591.5,36.5,1.7,1.5,128.0,33.81,25.3
2016,12,18,8,30,671.0,43.0,1.7,2.0,170.0,79.67,42.58
2016,12,18,8,45,722.0,46.5,1.7,2.5,211.5,133.01,78.83
2016,12,18,9,0,773.0,50.0,1.7,3.0,253.0,192.32,128.5
2016,12,18,9,15,805.0,53.0,1.7,3.5,291.0,252.23,183.49
2016,12,18,9,30,837.0,56.0,1.7,4.0,329.0,315.26,242.21
2016,12,18,9,45,856.5,59.0,1.75,5.0,362.5,376.61,298.87
2016,12,18,10,0,876.0,62.0,1.8,6.0,396.0,437.51,353.6
2016,12,18,10,15,891.5,63.5,1.8,6.5,423.0,496.52,405.52
2016,12,18,10,30,907.0,65.0,1.8,7.0,450.0,555.51,455.62
2016,12,18,10,45,917.0,66.0,1.85,7.5,470.5,610.5,501.19
2016,12,18,11,0,927.0,67.0,1.9,8.0,491.0,664.36,544.47
2016,12,18,11,15,933.0,67.5,1.9,8.0,504.0,713.59,583.7
2016,12,18,11,30,939.0,68.0,1.9,8.0,517.0,760.84,619.13
2016,12,18,11,45,941.0,68.5,1.95,8.5,522.0,802.86,648.7
2016,12,18,12,0,943.0,69.0,2.0,9.0,527.0,842.17,676.09
2016,12,18,12,15,942.0,69.0,2.05,9.0,524.5,875.51,700.27
2016,12,18,12,30,941.0,69.0,2.1,9.0,522.0,905.64,722.21
2016,12,18,12,45,936.0,68.0,2.2,9.0,511.0,927.61,738.97
2016,12,18,13,0,931.0,67.0,2.3,9.0,500.0,945.92,753.34
2016,12,18,13,15,922.5,66.5,2.35,9.0,482.0,957.98,762.91
2016,12,18,13,30,914.0,66.0,2.4,9.0,464.0,966.28,770.01
2016,12,18,13,45,900.5,64.5,2.5,9.0,439.0,964.68,770.74
2016,12,18,14,0,887.0,63.0,2.6,9.0,414.0,959.32,768.89
2016,12,18,14,15,867.5,61.0,2.5,9.0,382.5,954.63,765.51
2016,12,18,14,30,848.0,59.0,2.4,9.0,351.0,935.35,751.45
2016,12,18,14,45,819.0,56.5,2.3,9.0,314.5,902.75,727.51
2016,12,18,15,0,790.0,54.0,2.2,9.0,278.0,867.05,700.69
2016,12,18,15,15,748.5,50.0,1.9,8.0,237.5,814.72,660.94
2016,12,18,15,30,707.0,46.0,1.6,7.0,197.0,760.31,617.72
2016,12,18,15,45,639.5,40.5,1.35,6.0,155.0,678.72,551.97
2016,12,18,16,0,572.0,35.0,1.1,5.0,113.0,597.01,482.0
2016,12,18,16,15,452.0,27.0,1.1,4.5,74.5,468.94,360.93
2016,12,18,16,30,332.0,19.0,1.1,4.0,36.0,328.33,20.2
2016,12,18,16,45,166.0,9.5,1.15,3.5,18.0,140.54,0.0
2016,12,18,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,83.0,5.5,1.15,0.5,7.5,0.0,0.0
2016,12,19,7,30,166.0,11.0,1.3,1.0,15.0,8.65,0.0
2016,12,19,7,45,311.0,21.5,1.45,1.5,48.0,17.87,3.94
2016,12,19,8,0,456.0,32.0,1.6,2.0,81.0,26.9,17.97
2016,12,19,8,15,537.5,38.5,1.65,2.5,121.5,32.44,23.93
2016,12,19,8,30,619.0,45.0,1.7,3.0,162.0,76.86,42.12
2016,12,19,8,45,671.5,49.5,1.75,3.5,202.5,128.01,76.58
2016,12,19,9,0,724.0,54.0,1.8,4.0,243.0,185.41,124.2
2016,12,19,9,15,756.5,57.5,1.85,4.5,280.0,243.02,176.78
2016,12,19,9,30,789.0,61.0,1.9,5.0,317.0,303.89,233.31
2016,12,19,9,45,811.5,63.0,2.0,6.0,349.5,362.68,287.6
2016,12,19,10,0,834.0,65.0,2.1,7.0,382.0,422.93,341.75
2016,12,19,10,15,849.0,67.0,2.2,7.5,408.5,480.81,393.09
2016,12,19,10,30,864.0,69.0,2.3,8.0,435.0,538.76,442.92
2016,12,19,10,45,872.5,70.5,2.4,8.5,454.5,592.22,487.75
2016,12,19,11,0,881.0,72.0,2.5,9.0,474.0,644.54,530.41
2016,12,19,11,15,886.5,72.5,2.45,9.0,486.5,686.64,564.55
2016,12,19,11,30,892.0,73.0,2.4,9.0,499.0,731.7,599.08
2016,12,19,11,45,893.5,73.5,2.4,9.5,504.0,771.63,627.23
2016,12,19,12,0,895.0,74.0,2.4,10.0,509.0,808.97,653.21
2016,12,19,12,15,894.0,74.0,2.4,10.0,506.5,840.89,676.25
2016,12,19,12,30,893.0,74.0,2.4,10.0,504.0,869.75,697.09
2016,12,19,12,45,715.5,109.0,2.45,10.0,449.0,796.73,644.11
2016,12,19,13,0,538.0,144.0,2.5,10.0,394.0,686.17,562.6
2016,12,19,13,15,595.5,123.5,2.45,10.0,391.0,739.76,604.3
2016,12,19,13,30,653.0,103.0,2.4,10.0,388.0,783.3,636.67
2016,12,19,13,45,745.0,86.0,2.35,10.0,394.0,860.68,693.58
2016,12,19,14,0,837.0,69.0,2.3,10.0,400.0,929.83,743.1
2016,12,19,14,15,817.0,66.5,2.1,9.5,370.0,912.96,730.35
2016,12,19,14,30,797.0,64.0,1.9,9.0,340.0,892.57,715.7
2016,12,19,14,45,769.0,61.0,1.75,9.0,304.0,860.48,691.47
2016,12,19,15,0,741.0,58.0,1.6,9.0,268.0,825.38,664.47
2016,12,19,15,15,697.0,54.0,1.4,8.0,228.5,771.13,624.08
2016,12,19,15,30,653.0,50.0,1.2,7.0,189.0,714.82,580.35
2016,12,19,15,45,583.5,44.0,1.05,6.5,148.5,642.2,521.41
2016,12,19,16,0,514.0,38.0,0.9,6.0,108.0,560.94,452.25
2016,12,19,16,15,257.0,36.0,0.9,5.5,71.0,325.23,253.53
2016,12,19,16,30,0.0,34.0,0.9,5.0,34.0,58.23,2.92
2016,12,19,16,45,0.0,17.0,0.95,5.0,17.0,13.38,0.0
2016,12,19,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
