Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,67.0,5.5,1.2,1.0,6.5,0.0,0.0
2016,12,20,7,30,134.0,11.0,1.3,2.0,13.0,8.65,0.0
2016,12,20,7,45,276.5,21.0,1.4,3.0,44.5,17.36,2.96
2016,12,20,8,0,419.0,31.0,1.5,4.0,76.0,25.91,16.88
2016,12,20,8,15,500.5,38.0,1.5,4.5,115.0,31.81,23.14
2016,12,20,8,30,582.0,45.0,1.5,5.0,154.0,70.89,38.22
2016,12,20,8,45,632.0,49.5,1.55,5.5,192.5,121.86,72.55
2016,12,20,9,0,682.0,54.0,1.6,6.0,231.0,176.32,117.25
2016,12,20,9,15,715.0,57.5,1.55,6.5,267.5,231.48,166.98
2016,12,20,9,30,748.0,61.0,1.5,7.0,304.0,290.0,220.65
2016,12,20,9,45,775.5,62.5,1.5,8.0,336.0,347.7,273.0
2016,12,20,10,0,803.0,64.0,1.5,9.0,368.0,407.45,325.66
2016,12,20,10,15,818.0,65.5,1.55,9.5,394.0,463.09,374.32
2016,12,20,10,30,833.0,67.0,1.6,10.0,420.0,518.85,421.51
2016,12,20,10,45,843.0,68.0,1.65,10.5,439.0,571.03,464.47
2016,12,20,11,0,853.0,69.0,1.7,11.0,458.0,617.47,501.9
2016,12,20,11,15,859.0,70.0,1.7,11.5,470.5,664.03,537.92
2016,12,20,11,30,865.0,71.0,1.7,12.0,483.0,708.84,570.83
2016,12,20,11,45,867.5,71.0,1.75,12.5,488.5,747.87,598.16
2016,12,20,12,0,870.0,71.0,1.8,13.0,494.0,784.45,623.53
2016,12,20,12,15,869.0,71.0,1.85,13.0,491.5,815.53,645.99
2016,12,20,12,30,868.0,71.0,1.9,13.0,489.0,843.65,666.41
2016,12,20,12,45,858.0,72.5,1.95,13.0,478.5,872.38,687.33
2016,12,20,13,0,848.0,74.0,2.0,13.0,468.0,888.32,699.27
2016,12,20,13,15,839.5,73.0,2.05,13.0,451.5,898.77,707.62
2016,12,20,13,30,831.0,72.0,2.1,13.0,435.0,905.63,713.61
2016,12,20,13,45,817.5,70.5,2.15,13.0,411.5,903.48,713.37
2016,12,20,14,0,804.0,69.0,2.2,13.0,388.0,897.71,710.69
2016,12,20,14,15,784.5,66.5,2.05,12.5,358.5,881.29,699.67
2016,12,20,14,30,765.0,64.0,1.9,12.0,329.0,861.48,686.09
2016,12,20,14,45,737.5,60.5,1.75,12.0,294.5,829.44,662.07
2016,12,20,15,0,710.0,57.0,1.6,12.0,260.0,794.55,635.43
2016,12,20,15,15,667.5,53.0,1.45,11.0,222.0,742.24,597.25
2016,12,20,15,30,625.0,49.0,1.3,10.0,184.0,688.01,555.89
2016,12,20,15,45,562.0,43.0,1.15,9.5,144.5,621.39,501.84
2016,12,20,16,0,499.0,37.0,1.0,9.0,105.0,546.59,438.16
2016,12,20,16,15,383.5,28.0,1.0,8.5,69.5,424.37,326.46
2016,12,20,16,30,268.0,19.0,1.0,8.0,34.0,287.68,55.47
2016,12,20,16,45,134.0,9.5,1.05,7.5,17.0,115.15,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,6.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,7.0,12.0,9.44,0.0
2016,12,21,7,45,180.0,22.5,1.15,7.5,41.0,17.2,2.05
2016,12,21,8,0,360.0,33.0,1.3,8.0,70.0,27.33,17.71
2016,12,21,8,15,443.0,40.5,1.4,8.0,108.0,33.49,24.27
2016,12,21,8,30,526.0,48.0,1.5,8.0,146.0,68.93,38.21
2016,12,21,8,45,576.5,53.5,1.6,8.5,183.5,115.33,68.69
2016,12,21,9,0,627.0,59.0,1.7,9.0,221.0,167.77,111.08
2016,12,21,9,15,662.0,63.0,1.75,9.5,256.5,221.01,158.37
2016,12,21,9,30,697.0,67.0,1.8,10.0,292.0,277.92,209.96
2016,12,21,9,45,731.0,67.5,1.9,10.5,324.5,335.14,261.8
2016,12,21,10,0,765.0,68.0,2.0,11.0,357.0,394.2,314.32
2016,12,21,10,15,781.5,70.0,2.0,11.5,383.0,449.1,362.19
2016,12,21,10,30,798.0,72.0,2.0,12.0,409.0,504.37,408.83
2016,12,21,10,45,808.5,73.5,2.05,12.5,428.5,555.78,451.21
2016,12,21,11,0,819.0,75.0,2.1,13.0,448.0,606.39,491.73
2016,12,21,11,15,826.0,75.5,2.1,13.0,460.5,652.53,528.48
2016,12,21,11,30,833.0,76.0,2.1,13.0,473.0,697.04,563.0
2016,12,21,11,45,835.5,76.5,2.1,13.5,478.5,736.33,590.39
2016,12,21,12,0,838.0,77.0,2.1,14.0,484.0,773.23,615.78
2016,12,21,12,15,838.0,77.0,2.1,14.0,482.0,804.94,638.38
2016,12,21,12,30,838.0,77.0,2.1,14.0,480.0,833.77,658.91
2016,12,21,12,45,835.5,76.0,2.15,14.5,471.5,856.16,674.11
2016,12,21,13,0,833.0,75.0,2.2,15.0,463.0,875.3,687.1
2016,12,21,13,15,825.5,73.5,2.15,15.0,446.5,885.87,694.47
2016,12,21,13,30,818.0,72.0,2.1,15.0,430.0,892.91,699.52
2016,12,21,13,45,808.5,70.0,2.1,15.0,407.5,893.87,700.94
2016,12,21,14,0,799.0,68.0,2.1,15.0,385.0,891.33,700.01
2016,12,21,14,15,780.5,65.5,2.0,14.5,356.5,875.97,690.28
2016,12,21,14,30,762.0,63.0,1.9,14.0,328.0,857.25,678.08
2016,12,21,14,45,737.0,59.5,1.85,14.0,294.0,827.74,657.09
2016,12,21,15,0,712.0,56.0,1.8,14.0,260.0,795.39,633.46
2016,12,21,15,15,671.0,52.0,1.6,13.0,222.5,744.61,596.19
2016,12,21,15,30,630.0,48.0,1.4,12.0,185.0,691.94,555.83
2016,12,21,15,45,566.5,42.0,1.2,11.5,145.5,614.93,494.03
2016,12,21,16,0,503.0,36.0,1.0,11.0,106.0,549.05,437.29
2016,12,21,16,15,391.0,27.5,1.05,10.0,70.5,430.36,330.84
2016,12,21,16,30,279.0,19.0,1.1,9.0,35.0,298.09,76.35
2016,12,21,16,45,139.5,9.5,1.15,8.5,17.5,119.71,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,16.5,1.5,6.5,37.5,13.42,0.0
2016,12,22,8,0,412.0,33.0,1.5,7.0,75.0,27.58,17.94
2016,12,22,8,15,498.0,40.5,1.45,7.0,115.0,33.84,24.67
2016,12,22,8,30,584.0,48.0,1.4,7.0,155.0,70.82,38.73
2016,12,22,8,45,641.0,52.5,1.35,7.5,195.5,120.57,70.68
2016,12,22,9,0,698.0,57.0,1.3,8.0,236.0,178.82,117.48
2016,12,22,9,15,731.5,60.5,1.25,8.5,273.0,235.04,167.44
2016,12,22,9,30,765.0,64.0,1.2,9.0,310.0,294.69,221.44
2016,12,22,9,45,789.5,66.0,1.15,10.0,342.5,352.87,273.54
2016,12,22,10,0,814.0,68.0,1.1,11.0,375.0,412.78,325.49
2016,12,22,10,15,829.0,70.0,1.15,11.5,401.5,469.71,374.45
2016,12,22,10,30,844.0,72.0,1.2,12.0,428.0,526.77,421.91
2016,12,22,10,45,854.5,73.0,1.25,13.0,448.0,580.05,464.13
2016,12,22,11,0,865.0,74.0,1.3,14.0,468.0,632.41,504.19
2016,12,22,11,15,871.0,75.0,1.35,14.0,480.5,680.63,541.84
2016,12,22,11,30,877.0,76.0,1.4,14.0,493.0,727.03,577.08
2016,12,22,11,45,879.0,76.0,1.5,14.5,498.5,767.25,605.18
2016,12,22,12,0,881.0,76.0,1.6,15.0,504.0,804.89,631.32
2016,12,22,12,15,880.5,76.0,1.65,15.0,502.0,837.75,654.64
2016,12,22,12,30,880.0,76.0,1.7,15.0,500.0,867.57,675.88
2016,12,22,12,45,878.0,74.5,1.75,15.0,491.0,891.02,692.76
2016,12,22,13,0,876.0,73.0,1.8,15.0,482.0,911.08,707.47
2016,12,22,13,15,868.0,72.0,1.7,15.0,465.0,922.78,714.67
2016,12,22,13,30,860.0,71.0,1.6,15.0,448.0,930.81,719.45
2016,12,22,13,45,848.0,69.5,1.55,15.0,424.5,930.68,719.4
2016,12,22,14,0,836.0,68.0,1.5,15.0,401.0,926.86,716.95
2016,12,22,14,15,816.5,65.5,1.3,14.5,371.0,910.81,705.19
2016,12,22,14,30,797.0,63.0,1.1,14.0,341.0,891.25,690.79
2016,12,22,14,45,769.0,60.0,0.95,14.0,305.5,859.5,667.11
2016,12,22,15,0,741.0,57.0,0.8,14.0,270.0,824.76,640.85
2016,12,22,15,15,698.0,53.0,0.75,13.5,231.0,771.81,603.63
2016,12,22,15,30,655.0,49.0,0.7,13.0,192.0,716.85,563.33
2016,12,22,15,45,585.0,43.5,0.7,12.5,151.0,633.86,500.91
2016,12,22,16,0,515.0,38.0,0.7,12.0,110.0,562.93,443.46
2016,12,22,16,15,400.5,29.0,0.7,11.5,73.0,440.91,336.12
2016,12,22,16,30,286.0,20.0,0.7,11.0,36.0,306.35,95.45
2016,12,22,16,45,143.0,10.0,0.75,11.0,18.0,123.07,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,6.0,4.8,8.0,6.0,4.54,0.0
2016,12,23,8,0,0.0,12.0,4.9,8.0,12.0,9.11,2.07
2016,12,23,8,15,0.0,18.5,4.95,8.0,18.5,14.06,6.89
2016,12,23,8,30,0.0,25.0,5.0,8.0,25.0,19.03,10.86
2016,12,23,8,45,0.0,32.0,5.05,8.5,32.0,24.4,15.64
2016,12,23,9,0,0.0,39.0,5.1,9.0,39.0,29.77,20.38
2016,12,23,9,15,0.0,45.0,5.0,9.0,45.0,34.39,24.46
2016,12,23,9,30,0.0,51.0,4.9,9.0,51.0,39.01,28.5
2016,12,23,9,45,0.0,57.0,4.85,9.5,57.0,43.65,32.45
2016,12,23,10,0,0.0,63.0,4.8,10.0,63.0,48.28,36.36
2016,12,23,10,15,0.0,54.5,4.6,10.5,54.5,41.72,30.56
2016,12,23,10,30,0.0,46.0,4.4,11.0,46.0,35.18,24.81
2016,12,23,10,45,73.5,123.5,4.2,11.5,157.0,156.02,128.64
2016,12,23,11,0,147.0,201.0,4.0,12.0,268.0,284.4,235.86
2016,12,23,11,15,73.5,105.5,4.0,12.0,139.0,148.4,122.21
2016,12,23,11,30,0.0,10.0,4.0,12.0,10.0,7.62,0.9
2016,12,23,11,45,0.0,9.0,4.0,12.0,9.0,6.86,0.25
2016,12,23,12,0,0.0,8.0,4.0,12.0,8.0,6.1,0.0
2016,12,23,12,15,63.0,112.0,4.25,12.0,142.5,163.29,135.58
2016,12,23,12,30,126.0,216.0,4.5,12.0,277.0,339.09,282.32
2016,12,23,12,45,64.5,187.0,4.75,12.0,218.5,238.17,197.62
2016,12,23,13,0,3.0,158.0,5.0,12.0,160.0,137.35,111.36
2016,12,23,13,15,1.5,87.5,5.0,11.5,88.5,69.29,53.95
2016,12,23,13,30,0.0,17.0,5.0,11.0,17.0,12.96,5.56
2016,12,23,13,45,10.5,84.5,5.0,11.0,89.0,75.83,60.33
2016,12,23,14,0,21.0,152.0,5.0,11.0,161.0,157.82,130.74
2016,12,23,14,15,18.0,141.5,4.85,10.5,148.5,146.48,121.27
2016,12,23,14,30,15.0,131.0,4.7,10.0,136.0,135.25,111.93
2016,12,23,14,45,11.5,118.0,4.55,10.0,122.0,120.56,99.28
2016,12,23,15,0,8.0,105.0,4.4,10.0,108.0,105.97,86.59
2016,12,23,15,15,4.0,90.5,4.05,9.5,92.0,89.01,71.83
2016,12,23,15,30,0.0,76.0,3.7,9.0,76.0,72.08,56.91
2016,12,23,15,45,0.0,60.0,3.35,9.0,60.0,56.52,43.1
2016,12,23,16,0,0.0,44.0,3.0,9.0,44.0,40.31,28.65
2016,12,23,16,15,0.0,29.0,2.75,8.5,29.0,24.56,14.35
2016,12,23,16,30,0.0,14.0,2.5,8.0,14.0,10.66,0.0
2016,12,23,16,45,0.0,7.0,2.3,8.0,7.0,5.51,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,7,45,216.0,15.0,1.6,5.0,37.0,12.22,0.0
2016,12,24,8,0,432.0,30.0,1.7,6.0,74.0,25.17,15.83
2016,12,24,8,15,517.5,37.0,1.9,6.0,113.5,31.13,22.3
2016,12,24,8,30,603.0,44.0,2.1,6.0,153.0,68.32,37.24
2016,12,24,8,45,660.0,48.0,2.35,6.5,194.0,118.04,68.29
2016,12,24,9,0,717.0,52.0,2.6,7.0,235.0,174.58,113.64
2016,12,24,9,15,750.0,55.0,2.65,7.5,272.0,231.18,164.58
2016,12,24,9,30,783.0,58.0,2.7,8.0,309.0,291.1,219.97
2016,12,24,9,45,810.5,59.0,2.8,8.5,342.5,350.19,274.84
2016,12,24,10,0,838.0,60.0,2.9,9.0,376.0,411.29,330.43
2016,12,24,10,15,853.5,62.0,2.95,9.0,402.5,467.46,381.39
2016,12,24,10,30,869.0,64.0,3.0,9.0,429.0,525.13,432.17
2016,12,24,10,45,880.5,64.5,3.1,9.5,449.5,578.76,477.71
2016,12,24,11,0,892.0,65.0,3.2,10.0,470.0,631.52,521.26
2016,12,24,11,15,898.0,65.5,3.2,10.0,483.5,679.52,560.59
2016,12,24,11,30,904.0,66.0,3.2,10.0,497.0,725.66,596.73
2016,12,24,11,45,906.5,66.5,3.25,10.0,503.0,767.12,627.81
2016,12,24,12,0,909.0,67.0,3.3,10.0,509.0,806.05,656.86
2016,12,24,12,15,908.5,67.0,3.3,10.0,507.0,839.2,681.25
2016,12,24,12,30,908.0,67.0,3.3,10.0,505.0,869.31,703.39
2016,12,24,12,45,897.0,68.5,3.3,10.0,495.0,888.94,717.87
2016,12,24,13,0,886.0,70.0,3.3,10.0,485.0,904.86,729.83
2016,12,24,13,15,878.5,69.0,3.25,10.0,468.0,917.06,738.85
2016,12,24,13,30,871.0,68.0,3.2,10.0,451.0,925.66,745.39
2016,12,24,13,45,860.0,66.5,3.15,10.0,428.0,937.55,754.44
2016,12,24,14,0,849.0,65.0,3.1,10.0,405.0,935.02,753.03
2016,12,24,14,15,830.5,63.0,2.95,9.5,375.0,920.9,743.88
2016,12,24,14,30,812.0,61.0,2.8,9.0,345.0,903.25,732.03
2016,12,24,14,45,786.0,58.0,2.65,9.0,310.0,873.61,709.71
2016,12,24,15,0,760.0,55.0,2.5,9.0,275.0,840.95,684.62
2016,12,24,15,15,719.5,51.0,2.15,8.5,236.0,790.42,644.78
2016,12,24,15,30,679.0,47.0,1.8,8.0,197.0,737.86,601.83
2016,12,24,15,45,615.0,42.0,1.45,7.5,156.5,660.88,538.22
2016,12,24,16,0,551.0,37.0,1.1,7.0,116.0,583.47,471.17
2016,12,24,16,15,438.5,29.0,1.1,6.5,78.0,461.97,363.2
2016,12,24,16,30,326.0,21.0,1.1,6.0,40.0,343.97,147.9
2016,12,24,16,45,163.0,10.5,1.1,5.5,20.0,139.94,0.0
2016,12,24,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,212.5,15.0,1.25,3.5,36.5,12.21,0.0
2016,12,25,8,0,425.0,30.0,1.3,4.0,73.0,25.15,15.92
2016,12,25,8,15,511.0,37.0,1.5,4.5,112.5,31.09,22.41
2016,12,25,8,30,597.0,44.0,1.7,5.0,152.0,66.68,36.69
2016,12,25,8,45,650.0,49.0,1.9,6.0,192.5,116.37,67.54
2016,12,25,9,0,703.0,54.0,2.1,7.0,233.0,172.43,112.25
2016,12,25,9,15,737.0,57.0,2.15,7.5,270.0,228.43,162.34
2016,12,25,9,30,771.0,60.0,2.2,8.0,307.0,287.9,217.03
2016,12,25,9,45,791.0,63.5,2.25,8.5,339.0,346.18,271.04
2016,12,25,10,0,811.0,67.0,2.3,9.0,371.0,405.79,325.04
2016,12,25,10,15,826.5,69.0,2.3,9.0,398.0,462.85,376.13
2016,12,25,10,30,842.0,71.0,2.3,9.0,425.0,520.12,425.93
2016,12,25,10,45,852.5,72.0,2.3,9.5,445.0,573.43,470.37
2016,12,25,11,0,863.0,73.0,2.3,10.0,465.0,625.86,512.7
2016,12,25,11,15,720.5,105.5,2.3,10.0,439.5,612.45,502.74
2016,12,25,11,30,578.0,138.0,2.3,10.0,414.0,580.69,477.93
2016,12,25,11,45,582.5,138.5,2.35,10.5,419.5,613.17,503.65
2016,12,25,12,0,587.0,139.0,2.4,11.0,425.0,644.05,527.26
2016,12,25,12,15,578.0,142.5,2.4,11.0,423.0,665.03,543.56
2016,12,25,12,30,569.0,146.0,2.4,11.0,421.0,675.51,552.07
2016,12,25,12,45,716.0,110.0,2.4,11.0,450.0,794.27,641.27
2016,12,25,13,0,863.0,74.0,2.4,11.0,479.0,898.74,716.5
2016,12,25,13,15,854.0,73.0,2.35,11.0,462.0,909.63,723.32
2016,12,25,13,30,845.0,72.0,2.3,11.0,445.0,916.84,728.59
2016,12,25,13,45,831.5,70.5,2.25,11.0,421.5,915.46,727.86
2016,12,25,14,0,818.0,69.0,2.2,11.0,398.0,910.39,724.64
2016,12,25,14,15,799.0,66.5,2.05,10.5,368.5,895.09,714.37
2016,12,25,14,30,780.0,64.0,1.9,10.0,339.0,876.32,701.5
2016,12,25,14,45,754.5,60.5,1.8,10.0,304.5,846.68,679.72
2016,12,25,15,0,729.0,57.0,1.7,10.0,270.0,814.08,655.3
2016,12,25,15,15,688.0,53.0,1.55,9.0,231.5,763.43,618.38
2016,12,25,15,30,647.0,49.0,1.4,8.0,193.0,710.77,578.32
2016,12,25,15,45,585.5,43.5,1.25,7.5,153.5,635.96,518.25
2016,12,25,16,0,524.0,38.0,1.1,7.0,114.0,572.14,463.33
2016,12,25,16,15,415.0,29.5,1.2,6.5,77.0,455.0,360.05
2016,12,25,16,30,306.0,21.0,1.3,6.0,40.0,328.75,157.45
2016,12,25,16,45,153.0,10.5,1.4,5.5,20.0,132.03,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,228.5,14.0,1.35,1.5,36.5,12.46,0.0
2016,12,26,8,0,457.0,28.0,1.5,2.0,73.0,25.69,16.47
2016,12,26,8,15,540.0,34.5,1.55,2.5,113.0,31.75,23.19
2016,12,26,8,30,623.0,41.0,1.6,3.0,153.0,63.89,34.46
2016,12,26,8,45,672.5,45.5,1.65,3.5,193.0,114.24,65.5
2016,12,26,9,0,722.0,50.0,1.7,4.0,233.0,170.5,110.8
2016,12,26,9,15,755.0,53.0,1.7,4.5,270.5,227.27,161.99
2016,12,26,9,30,788.0,56.0,1.7,5.0,308.0,287.38,217.71
2016,12,26,9,45,804.5,60.0,1.75,6.0,340.0,345.85,271.94
2016,12,26,10,0,821.0,64.0,1.8,7.0,372.0,405.26,325.55
2016,12,26,10,15,836.5,65.5,1.8,7.5,399.0,462.31,376.07
2016,12,26,10,30,852.0,67.0,1.8,8.0,426.0,519.53,425.03
2016,12,26,10,45,859.5,69.0,1.85,9.0,446.0,572.7,468.57
2016,12,26,11,0,867.0,71.0,1.9,10.0,466.0,624.73,509.68
2016,12,26,11,15,873.5,72.0,1.8,10.0,479.0,668.1,544.05
2016,12,26,11,30,880.0,73.0,1.7,10.0,492.0,714.41,579.07
2016,12,26,11,45,881.0,73.5,1.65,10.5,498.0,754.12,606.1
2016,12,26,12,0,882.0,74.0,1.6,11.0,504.0,791.25,630.9
2016,12,26,12,15,881.0,74.0,1.55,11.0,502.0,823.44,653.03
2016,12,26,12,30,880.0,74.0,1.5,11.0,500.0,852.63,672.93
2016,12,26,12,45,876.0,73.5,1.45,11.5,491.0,875.46,687.04
2016,12,26,13,0,872.0,73.0,1.4,12.0,482.0,905.04,705.83
2016,12,26,13,15,863.5,72.0,1.35,12.0,465.5,916.68,713.32
2016,12,26,13,30,855.0,71.0,1.3,12.0,449.0,924.63,718.59
2016,12,26,13,45,842.5,69.0,1.3,12.0,425.5,923.77,718.71
2016,12,26,14,0,830.0,67.0,1.3,12.0,402.0,919.2,716.47
2016,12,26,14,15,811.0,65.0,1.2,11.5,372.5,904.74,707.11
2016,12,26,14,30,792.0,63.0,1.1,11.0,343.0,886.78,695.24
2016,12,26,14,45,764.0,60.0,1.05,11.0,308.0,855.45,673.3
2016,12,26,15,0,736.0,57.0,1.0,11.0,273.0,821.15,648.78
2016,12,26,15,15,695.5,53.0,1.0,10.0,234.5,770.98,614.89
2016,12,26,15,30,655.0,49.0,1.0,9.0,196.0,718.77,577.67
2016,12,26,15,45,589.5,43.5,1.0,8.5,155.5,640.21,517.29
2016,12,26,16,0,524.0,38.0,1.0,8.0,115.0,572.52,461.53
2016,12,26,16,15,416.5,29.5,1.05,7.0,78.0,456.56,361.16
2016,12,26,16,30,309.0,21.0,1.1,6.0,41.0,332.89,173.47
2016,12,26,16,45,154.5,10.5,1.15,5.5,20.5,133.43,0.0
2016,12,26,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,190.5,15.5,0.65,3.5,34.0,12.58,0.0
2016,12,27,8,0,381.0,31.0,0.6,4.0,68.0,25.81,16.42
2016,12,27,8,15,467.5,38.5,0.65,4.5,107.0,32.06,23.3
2016,12,27,8,30,554.0,46.0,0.7,5.0,146.0,61.12,34.13
2016,12,27,8,45,613.5,50.5,0.75,5.5,186.0,108.73,62.89
2016,12,27,9,0,673.0,55.0,0.8,6.0,226.0,165.28,107.36
2016,12,27,9,15,708.0,59.0,0.8,6.5,263.0,220.56,156.08
2016,12,27,9,30,743.0,63.0,0.8,7.0,300.0,279.51,209.4
2016,12,27,9,45,769.0,65.0,0.85,7.5,332.5,336.88,261.64
2016,12,27,10,0,795.0,67.0,0.9,8.0,365.0,396.23,314.44
2016,12,27,10,15,811.0,69.0,1.0,8.5,392.0,452.7,363.88
2016,12,27,10,30,827.0,71.0,1.1,9.0,419.0,509.48,412.07
2016,12,27,10,45,836.5,72.5,1.2,10.0,439.0,562.11,454.82
2016,12,27,11,0,846.0,74.0,1.3,11.0,459.0,613.83,495.46
2016,12,27,11,15,852.5,75.0,1.4,11.5,472.5,661.86,533.08
2016,12,27,11,30,859.0,76.0,1.5,12.0,486.0,708.22,568.57
2016,12,27,11,45,861.0,76.5,1.65,12.5,492.0,748.74,597.82
2016,12,27,12,0,863.0,77.0,1.8,13.0,498.0,786.8,625.09
2016,12,27,12,15,862.5,77.0,1.85,13.0,496.5,819.58,648.7
2016,12,27,12,30,862.0,77.0,1.9,13.0,495.0,849.39,670.24
2016,12,27,12,45,853.5,77.5,1.95,13.0,485.5,869.71,685.13
2016,12,27,13,0,845.0,78.0,2.0,13.0,476.0,886.46,697.71
2016,12,27,13,15,837.0,77.0,1.95,13.0,459.5,898.19,705.84
2016,12,27,13,30,829.0,76.0,1.9,13.0,443.0,906.34,711.57
2016,12,27,13,45,713.0,91.0,1.9,13.0,395.5,834.52,661.35
2016,12,27,14,0,597.0,106.0,1.9,13.0,348.0,750.53,602.02
2016,12,27,14,15,573.0,104.0,1.8,12.5,322.5,730.28,588.97
2016,12,27,14,30,549.0,102.0,1.7,12.0,297.0,707.02,572.82
2016,12,27,14,45,529.0,94.0,1.6,12.0,266.5,678.44,551.34
2016,12,27,15,0,509.0,86.0,1.5,12.0,236.0,647.47,527.6
2016,12,27,15,15,476.5,77.5,1.35,11.0,203.0,601.93,493.46
2016,12,27,15,30,444.0,69.0,1.2,10.0,170.0,554.87,456.81
2016,12,27,15,45,396.5,58.5,1.05,9.0,135.0,491.0,405.21
2016,12,27,16,0,349.0,48.0,0.9,8.0,100.0,427.36,351.32
2016,12,27,16,15,269.0,36.0,0.95,7.5,68.0,333.3,267.93
2016,12,27,16,30,189.0,24.0,1.0,7.0,36.0,234.35,131.16
2016,12,27,16,45,94.5,12.0,1.05,6.5,18.0,86.11,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,225.0,14.0,1.7,2.0,36.0,11.43,0.0
2016,12,28,8,0,450.0,28.0,1.9,3.0,72.0,25.67,16.27
2016,12,28,8,15,534.5,34.5,1.95,3.5,112.0,31.72,23.03
2016,12,28,8,30,619.0,41.0,2.0,4.0,152.0,60.89,33.1
2016,12,28,8,45,673.5,45.5,2.05,5.0,193.0,111.34,62.98
2016,12,28,9,0,728.0,50.0,2.1,6.0,234.0,168.33,107.82
2016,12,28,9,15,761.0,53.0,2.1,6.5,271.5,225.41,158.85
2016,12,28,9,30,794.0,56.0,2.1,7.0,309.0,285.84,214.61
2016,12,28,9,45,821.5,57.0,2.15,8.0,342.5,345.5,269.5
2016,12,28,10,0,849.0,58.0,2.2,9.0,376.0,405.97,323.9
2016,12,28,10,15,864.0,59.5,2.25,9.5,403.5,463.46,375.1
2016,12,28,10,30,879.0,61.0,2.3,10.0,431.0,521.03,424.73
2016,12,28,10,45,889.5,61.5,2.35,10.5,451.5,574.77,469.83
2016,12,28,11,0,900.0,62.0,2.4,11.0,472.0,627.56,512.78
2016,12,28,11,15,905.5,63.0,2.4,11.5,485.5,676.43,551.21
2016,12,28,11,30,911.0,64.0,2.4,12.0,499.0,723.44,586.42
2016,12,28,11,45,913.5,64.0,2.4,12.5,505.0,764.93,615.42
2016,12,28,12,0,916.0,64.0,2.4,13.0,511.0,803.86,642.25
2016,12,28,12,15,915.5,64.0,2.4,13.0,509.5,837.63,666.34
2016,12,28,12,30,915.0,64.0,2.4,13.0,508.0,868.33,688.21
2016,12,28,12,45,908.0,64.5,2.45,13.5,499.0,890.79,703.37
2016,12,28,13,0,901.0,65.0,2.5,14.0,490.0,909.69,716.13
2016,12,28,13,15,893.0,64.0,2.5,14.0,473.5,922.06,725.27
2016,12,28,13,30,885.0,63.0,2.5,14.0,457.0,930.76,732.02
2016,12,28,13,45,874.0,61.5,2.5,14.0,434.0,932.26,733.83
2016,12,28,14,0,863.0,60.0,2.5,14.0,411.0,930.12,733.22
2016,12,28,14,15,845.5,58.5,2.35,13.5,381.5,918.15,725.59
2016,12,28,14,30,828.0,57.0,2.2,13.0,352.0,913.72,723.23
2016,12,28,14,45,803.0,54.5,2.1,13.0,317.5,886.12,703.2
2016,12,28,15,0,778.0,52.0,2.0,13.0,283.0,855.46,680.63
2016,12,28,15,15,740.0,48.5,1.75,12.0,244.0,808.2,646.04
2016,12,28,15,30,702.0,45.0,1.5,11.0,205.0,758.84,608.32
2016,12,28,15,45,643.5,40.0,1.25,10.0,164.5,686.91,551.67
2016,12,28,16,0,585.0,35.0,1.0,9.0,124.0,614.69,491.67
2016,12,28,16,15,484.0,28.0,1.05,8.5,85.5,503.65,396.61
2016,12,28,16,30,383.0,21.0,1.1,8.0,47.0,388.14,228.06
2016,12,28,16,45,191.5,10.5,1.15,7.5,23.5,163.85,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,210.0,15.0,2.2,5.5,35.5,12.22,0.0
2016,12,29,8,0,420.0,30.0,2.3,6.0,71.0,25.15,15.55
2016,12,29,8,15,508.5,37.5,2.25,6.0,111.0,31.49,22.56
2016,12,29,8,30,597.0,45.0,2.2,6.0,151.0,59.37,32.67
2016,12,29,8,45,648.5,50.5,2.2,6.5,192.0,111.7,64.2
2016,12,29,9,0,700.0,56.0,2.2,7.0,233.0,167.57,107.99
2016,12,29,9,15,735.5,59.5,2.2,7.5,271.0,224.09,158.02
2016,12,29,9,30,771.0,63.0,2.2,8.0,309.0,284.33,213.12
2016,12,29,9,45,775.5,70.0,2.25,9.0,339.5,340.74,265.48
2016,12,29,10,0,780.0,77.0,2.3,10.0,370.0,396.82,316.17
2016,12,29,10,15,798.0,79.5,2.3,10.5,397.5,454.19,366.61
2016,12,29,10,30,816.0,82.0,2.3,11.0,425.0,512.14,415.9
2016,12,29,10,45,831.0,82.5,2.3,11.5,446.5,566.68,461.01
2016,12,29,11,0,846.0,83.0,2.3,12.0,468.0,620.83,504.41
2016,12,29,11,15,852.5,84.0,2.25,12.5,482.0,669.25,541.89
2016,12,29,11,30,859.0,85.0,2.2,13.0,496.0,715.99,576.99
2016,12,29,11,45,863.5,84.5,2.15,13.5,502.5,757.67,606.09
2016,12,29,12,0,868.0,84.0,2.1,14.0,509.0,797.01,632.6
2016,12,29,12,15,866.5,84.0,2.05,14.0,507.5,829.52,655.09
2016,12,29,12,30,865.0,84.0,2.0,14.0,506.0,858.96,675.35
2016,12,29,12,45,869.0,81.0,1.95,14.5,498.0,886.44,692.88
2016,12,29,13,0,873.0,78.0,1.9,15.0,490.0,910.8,708.14
2016,12,29,13,15,864.0,77.0,1.85,15.0,473.5,922.44,715.92
2016,12,29,13,30,855.0,76.0,1.8,15.0,457.0,930.35,721.35
2016,12,29,13,45,841.0,74.5,1.75,15.5,433.5,929.13,719.27
2016,12,29,14,0,827.0,73.0,1.7,16.0,410.0,924.14,714.77
2016,12,29,14,15,807.5,70.5,1.55,15.5,380.5,908.86,704.54
2016,12,29,14,30,788.0,68.0,1.4,15.0,351.0,890.02,691.75
2016,12,29,14,45,758.5,65.0,1.25,15.0,315.5,857.48,667.85
2016,12,29,15,0,729.0,62.0,1.1,15.0,280.0,821.87,641.38
2016,12,29,15,15,688.0,58.0,1.05,14.0,241.5,771.3,607.14
2016,12,29,15,30,647.0,54.0,1.0,13.0,203.0,728.11,576.55
2016,12,29,15,45,579.5,48.5,1.0,12.5,162.0,648.77,516.83
2016,12,29,16,0,512.0,43.0,1.0,12.0,121.0,569.77,454.11
2016,12,29,16,15,405.5,33.5,1.05,11.0,83.0,453.17,357.14
2016,12,29,16,30,299.0,24.0,1.1,10.0,45.0,333.09,205.37
2016,12,29,16,45,149.5,12.0,1.15,9.5,22.5,131.08,0.0
2016,12,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,159.0,16.5,1.05,8.5,31.5,13.35,0.0
2016,12,30,8,0,318.0,33.0,1.0,9.0,63.0,27.26,17.1
2016,12,30,8,15,407.0,42.0,1.25,9.5,101.0,34.59,24.97
2016,12,30,8,30,496.0,51.0,1.5,10.0,139.0,59.13,34.72
2016,12,30,8,45,550.0,57.5,1.75,11.0,177.5,104.11,60.91
2016,12,30,9,0,604.0,64.0,2.0,12.0,216.0,155.72,100.23
2016,12,30,9,15,642.0,68.5,2.0,12.5,252.5,208.46,145.62
2016,12,30,9,30,680.0,73.0,2.0,13.0,289.0,265.34,196.22
2016,12,30,9,45,724.5,72.0,2.05,13.5,324.5,323.8,248.24
2016,12,30,10,0,769.0,71.0,2.1,14.0,360.0,385.29,302.16
2016,12,30,10,15,786.0,73.0,2.15,14.5,387.0,440.99,350.65
2016,12,30,10,30,803.0,75.0,2.2,15.0,414.0,497.17,398.07
2016,12,30,10,45,815.5,76.5,2.3,15.5,435.0,550.53,442.07
2016,12,30,11,0,828.0,78.0,2.4,16.0,456.0,603.34,484.39
2016,12,30,11,15,835.0,78.5,2.4,16.0,469.5,650.65,521.98
2016,12,30,11,30,842.0,79.0,2.4,16.0,483.0,696.36,557.53
2016,12,30,11,45,426.0,127.5,2.45,16.5,332.0,472.88,383.78
2016,12,30,12,0,10.0,176.0,2.5,17.0,181.0,155.18,123.02
2016,12,30,12,15,10.0,175.5,2.5,17.0,180.5,155.99,124.33
2016,12,30,12,30,10.0,175.0,2.5,17.0,180.0,156.93,125.15
2016,12,30,12,45,423.5,127.5,2.5,17.0,328.5,543.53,443.46
2016,12,30,13,0,837.0,80.0,2.5,17.0,477.0,880.35,690.78
2016,12,30,13,15,829.0,79.0,2.5,16.5,461.0,892.29,697.78
2016,12,30,13,30,821.0,78.0,2.5,16.0,445.0,900.66,705.57
2016,12,30,13,45,807.5,76.5,2.5,16.0,422.5,899.58,705.54
2016,12,30,14,0,794.0,75.0,2.5,16.0,400.0,894.86,703.1
2016,12,30,14,15,775.0,72.5,2.45,15.5,371.5,879.98,694.35
2016,12,30,14,30,756.0,70.0,2.4,15.0,343.0,861.66,683.08
2016,12,30,14,45,726.0,67.5,2.4,15.0,308.5,829.36,660.59
2016,12,30,15,0,696.0,65.0,2.4,15.0,274.0,802.21,641.33
2016,12,30,15,15,655.0,60.5,2.1,14.0,236.0,752.13,604.35
2016,12,30,15,30,614.0,56.0,1.8,13.0,198.0,700.36,564.66
2016,12,30,15,45,545.0,50.0,1.55,12.5,158.0,619.46,500.46
2016,12,30,16,0,476.0,44.0,1.3,12.0,118.0,539.06,434.03
2016,12,30,16,15,374.5,34.5,1.35,11.0,81.5,427.58,340.51
2016,12,30,16,30,273.0,25.0,1.4,10.0,45.0,314.02,203.12
2016,12,30,16,45,136.5,12.5,1.45,9.5,22.5,121.07,0.0
2016,12,30,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
